Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,137.247565291,2.84794999294,0.0,100.824263122,2.68041601173,16.0824960704,15.7698855646,15.7498855646,0.02
 01/01  02:00:00,116.14236075,2.37329166079,0.0,80.1937169134,2.68041601173,16.0824960704,12.1999937452,12.1799937452,0.02
 01/01  03:00:00,141.248456587,2.96661457598,0.0,104.706489834,2.68041601173,16.0824960704,16.6591160468,15.556043052,1.10307299477
 01/01  04:00:00,117.374642552,2.37329166079,0.0,81.4259987149,2.68041601173,16.0824960704,12.0128181238,11.9928181238,0.02
 01/01  05:00:00,145.16736105,2.96661457598,0.0,108.625394298,2.68041601173,16.0824960704,16.6927537951,15.5897358983,1.10301789674
 01/01  06:00:00,121.550694948,2.37329166079,0.0,85.6020511113,2.68041601173,16.0824960704,12.3866983292,12.3666983292,0.02
 01/01  07:00:00,150.208905178,2.96661457598,0.0,113.666938426,2.68041601173,16.0824960704,17.390387821,16.2871588163,1.10322900467
 01/01  08:00:00,125.281667512,2.37329166079,0.0,89.3330236755,2.68041601173,16.0824960704,12.938298146,12.918298146,0.02
 01/01  09:00:00,147.569716921,2.96661457598,0.0,115.962416835,2.68041601173,16.0824960704,18.1026803707,16.9996067213,1.10307364948
 01/01  10:00:00,96.5820915491,2.37329166079,0.0,75.4374477121,2.68041601173,16.0824960704,13.2624562886,13.2424562886,0.02
 01/01  11:00:00,99.4708428065,2.96661457598,0.0,77.7328760543,2.68041601173,16.0824960704,17.7271038703,16.6240858716,1.10301799869
 01/01  12:00:00,78.662611695,2.37329166079,0.0,57.5179678581,2.68041601173,16.0824960704,12.6432467935,12.6232467935,0.02
 01/01  13:00:00,97.1107783327,2.96661457598,0.0,75.3728115805,2.68041601173,16.0824960704,16.8330410596,15.7298411049,1.10319995472
 01/01  14:00:00,78.3777900392,2.37329166079,0.0,57.2331462022,2.68041601173,16.0824960704,12.9734232259,11.8701359938,1.10328723207
 01/01  15:00:00,92.4309433936,2.96661457598,0.0,70.6929766415,2.68041601173,16.0824960704,14.836307727,14.816307727,0.02
 01/01  16:00:00,73.5239271002,2.37329166079,0.0,52.3792832632,2.68041601173,16.0824960704,12.3568522783,11.2537695381,1.10308274019
 01/01  17:00:00,99.0592844862,2.96661457598,0.0,74.8539844007,2.68041601173,16.0824960704,14.4949981611,14.4749981611,0.02
 01/01  18:00:00,109.175615176,2.37329166079,0.0,73.2269713387,2.68041601173,16.0824960704,12.6498713879,11.5467970949,1.10307429296
 01/01  19:00:00,138.88450382,2.96661457598,0.0,102.342537068,2.68041601173,16.0824960704,15.4370243461,15.4170243461,0.02
 01/01  20:00:00,116.437181203,2.37329166079,0.0,80.4885373664,2.68041601173,16.0824960704,13.3205716405,12.2174948932,1.10307674737
 01/01  21:00:00,144.416045238,2.96661457598,0.0,107.874078486,2.68041601173,16.0824960704,16.2393002525,16.2193002525,0.02
 01/01  22:00:00,120.33517843,2.37329166079,0.0,84.3865345927,2.68041601173,16.0824960704,13.9662252671,12.8629542471,1.10327101999
 01/01  23:00:00,147.941225651,2.96661457598,0.0,111.399258899,2.68041601173,16.0824960704,17.0025663517,16.9825663517,0.02
 01/01  24:00:00,122.56518578,2.37329166079,0.0,86.6165419428,2.68041601173,16.0824960704,14.5274809125,13.4244066207,1.10307429186
 01/02  01:00:00,152.464963097,2.96661457598,0.0,110.562164322,2.68041601173,21.4433280938,17.2393512592,17.2193512592,0.02
 01/02  02:00:00,126.510122433,2.37329166079,0.0,85.200646573,2.68041601173,21.4433280938,14.4614464314,13.3583109143,1.10313551718
 01/02  03:00:00,154.432929789,2.96661457598,0.0,112.530131014,2.68041601173,21.4433280938,17.4137248148,17.3937248148,0.02
 01/02  04:00:00,128.460637876,2.37329166079,0.0,87.1511620159,2.68041601173,21.4433280938,14.7654404208,13.6622994236,1.10314099729
 01/02  05:00:00,155.542311339,2.96661457598,0.0,113.639512564,2.68041601173,21.4433280938,17.6909242962,17.6709242962,0.02
 01/02  06:00:00,132.09082742,2.37329166079,0.0,88.1009355477,5.36083202345,21.4433280938,14.9776151305,13.8744460126,1.10316911796
 01/02  07:00:00,361.360246683,3.55993749118,0.0,316.18370898,5.36083202345,21.4433280938,10.6981153666,9.59487410166,1.1032412649
 01/02  08:00:00,336.536131675,3.55993749118,0.0,269.399468387,16.0824960704,32.6817896323,160.565335116,159.461407687,1.10392742947
 01/02  09:00:00,330.08478442,3.55993749118,0.0,197.996272904,48.2474882111,70.4033123869,153.963900909,151.774254594,2.18964631459
 01/02  10:00:00,272.938219786,3.55993749118,0.0,159.067613031,48.2474882111,62.0547409583,148.349499842,145.074382794,3.27511704786
 01/02  11:00:00,238.409469842,3.55993749118,0.0,126.465456494,48.2474882111,60.1281475517,138.879925485,136.68982907,2.19009641465
 01/02  12:00:00,222.708253117,3.55993749118,0.0,108.837646362,48.2474882111,62.0547409583,131.749467283,128.472461539,3.27700574425
 01/02  13:00:00,219.151147794,3.55993749118,0.0,105.824889546,48.2474882111,61.5103924513,125.670305963,121.305508618,4.36479734453
 01/02  14:00:00,204.348503405,3.55993749118,0.0,88.8724021444,48.2474882111,63.6602354638,120.364751675,116.00069532,4.36405635546
 01/02  15:00:00,191.027824812,3.55993749118,0.0,79.0838114635,48.2474882111,60.1281475517,113.992907268,111.803323454,2.18958381434
 01/02  16:00:00,185.945343791,3.55993749118,0.0,74.001330443,48.2474882111,60.1281475517,113.297147455,111.107587192,2.1895602631
 01/02  17:00:00,199.345102558,3.55993749118,0.0,82.0438657671,48.2474882111,63.0180376616,116.111801632,112.835683779,3.27611785272
 01/02  18:00:00,220.994779953,3.55993749118,0.0,102.301790148,37.5258241642,62.7947880557,119.234149391,117.045495542,2.18865384922
 01/02  19:00:00,198.398438021,3.55993749118,0.0,117.203721364,26.8041601173,36.0181789539,121.402454806,120.298428004,1.10402680145
 01/02  20:00:00,200.934875146,3.55993749118,0.0,122.308949699,26.8041601173,33.4493877451,124.551082911,122.363642026,2.18744088585
 01/02  21:00:00,196.26993767,3.55993749118,0.0,133.726508293,16.0824960704,28.0885557216,122.456109074,121.352353332,1.10375574224
 01/02  22:00:00,197.002422038,3.55993749118,0.0,135.743388265,16.0824960704,26.8041601173,120.593127256,119.489884444,1.1032428117
 01/02  23:00:00,49.4942912993,0.757229960867,0.0,7.12046112704,5.36083202345,21.4433280938,1.28527776121,1.26527776121,0.02
 01/02  24:00:00,73.9360146067,2.89449965655,0.0,32.1053307505,2.68041601173,21.4433280938,6.81308197442,5.70993884621,1.10314312821
 01/03  01:00:00,74.0228417411,2.37329166079,0.0,32.7133658807,2.68041601173,21.4433280938,5.98637291147,5.96637291147,0.02
 01/03  02:00:00,89.5030433032,2.96661457598,0.0,47.6002445276,2.68041601173,21.4433280938,10.6095568801,9.50641991695,1.10313696319
 01/03  03:00:00,82.9445154075,2.37329166079,0.0,41.6350395471,2.68041601173,21.4433280938,8.219432035,8.199432035,0.02
 01/03  04:00:00,98.0758406757,2.96661457598,0.0,56.1730419001,2.68041601173,21.4433280938,12.7892640321,11.6861203929,1.10314363915
 01/03  05:00:00,89.901579461,2.37329166079,0.0,48.5921036006,2.68041601173,21.4433280938,9.6166536279,9.5966536279,0.02
 01/03  06:00:00,110.591935231,2.96661457598,0.0,66.0087204436,5.36083202345,21.4433280938,14.3648692182,13.2615402665,1.10332895165
 01/03  07:00:00,291.484392625,3.55993749118,0.0,246.307854922,5.36083202345,21.4433280938,4.48176967006,3.378534268,1.10323540206
 01/03  08:00:00,258.00885028,3.55993749118,0.0,190.872186992,16.0824960704,32.6817896323,150.093740477,148.989765805,1.10397467282
 01/03  09:00:00,272.691399579,3.55993749118,0.0,140.602888062,48.2474882111,70.4033123869,145.095340122,142.90543539,2.18990473246
 01/03  10:00:00,220.606345304,3.55993749118,0.0,106.735738549,48.2474882111,62.0547409583,142.103216214,138.827900103,3.27531611112
 01/03  11:00:00,194.047465951,3.55993749118,0.0,82.1034526033,48.2474882111,60.1281475517,136.814348272,134.624151074,2.19019719771
 01/03  12:00:00,187.302166558,3.55993749118,0.0,73.4315598036,48.2474882111,62.0547409583,129.726692277,126.450082276,3.27661000109
 01/03  13:00:00,189.562979857,3.56141139278,0.0,76.2352477077,48.2474882111,61.5103924513,122.91013388,118.54526251,4.36487137053
 01/03  14:00:00,179.631702394,3.60567093941,0.0,64.1098676852,48.2474882111,63.6602354638,115.536116363,112.257805392,3.27831097064
 01/03  15:00:00,169.457698012,3.58420833225,0.0,57.4894138224,48.2474882111,60.1281475517,115.324418413,112.049205606,3.27521280684
 01/03  16:00:00,163.341420197,3.55993749118,0.0,51.3974068487,48.2474882111,60.1281475517,113.576297679,111.386972849,2.18932482953
 01/03  17:00:00,173.918794219,3.55993749118,0.0,56.6175574277,48.2474882111,63.0180376616,114.709076524,111.432536006,3.27654051799
 01/03  18:00:00,199.203044834,3.55993749118,0.0,80.5100550291,37.5258241642,62.7947880557,115.410568978,113.221866555,2.18870242236
 01/03  19:00:00,177.135246331,3.55993749118,0.0,95.9405296745,26.8041601173,36.0181789539,115.711563573,114.607440507,1.10412306609
 01/03  20:00:00,178.745774083,3.55993749118,0.0,100.119848635,26.8041601173,33.4493877451,116.422236277,115.318500335,1.10373594215
 01/03  21:00:00,175.883492142,3.55993749118,0.0,113.340062765,16.0824960704,28.0885557216,118.621214756,116.433654959,2.18755979629
 01/03  22:00:00,178.957141605,3.55993749118,0.0,117.698107832,16.0824960704,26.8041601173,118.371406462,118.351406462,0.02
 01/03  23:00:00,46.0920534608,0.481872081967,0.0,3.99358116748,5.36083202345,21.4433280938,2.12163404955,1.01844437726,1.10318967228
 01/03  24:00:00,62.0695224355,2.14793013406,0.0,20.9854081018,2.68041601173,21.4433280938,4.99073784004,4.97073784004,0.02
 01/04  01:00:00,71.7259199999,2.76009796943,0.0,30.0296378308,2.68041601173,21.4433280938,6.47989800748,5.3767584201,1.10313958739
 01/04  02:00:00,77.3503674363,2.57980826734,0.0,35.8343749693,2.68041601173,21.4433280938,9.62269147589,8.51954916048,1.10314231541
 01/04  03:00:00,80.8580017011,2.76009796943,0.0,39.161719532,2.68041601173,21.4433280938,7.24305243657,7.22305243657,0.02
 01/04  04:00:00,83.2653785602,2.57980826734,0.0,41.7493860932,2.68041601173,21.4433280938,11.4659877104,10.3628508992,1.10313681119
 01/04  05:00:00,87.1945554291,2.76009796943,0.0,45.49827326,2.68041601173,21.4433280938,8.54168117021,8.52168117021,0.02
 01/04  06:00:00,93.3605080822,2.57980826734,0.0,49.1640996035,5.36083202345,21.4433280938,12.9832208085,11.879883566,1.1033372425
 01/04  07:00:00,272.998423244,3.55993749118,0.0,227.821885541,5.36083202345,21.4433280938,3.59665962739,2.49348021592,1.10317941147
 01/04  08:00:00,238.956748747,3.55993749118,0.0,171.820085459,16.0824960704,32.6817896323,126.589133337,125.485245667,1.10388766983
 01/04  09:00:00,255.618670991,3.55993749118,0.0,123.530159475,48.2474882111,70.4033123869,123.026412112,120.836700719,2.18971139309
 01/04  10:00:00,200.774789408,3.55993749118,0.0,86.9041826532,48.2474882111,62.0547409583,116.433003196,113.157735719,3.2752674768
 01/04  11:00:00,174.841642504,3.55993749118,0.0,62.8976291561,48.2474882111,60.1281475517,106.199484631,104.009063208,2.1904214229
 01/04  12:00:00,172.155504465,3.5657659656,0.0,58.2790692364,48.2474882111,62.0547409583,99.1829377451,95.9062588661,3.276678879
 01/04  13:00:00,174.919626266,3.62025164294,0.0,61.5330538665,48.2474882111,61.5103924513,91.9820208808,87.6174498319,4.36457104895
 01/04  14:00:00,166.61273831,3.72801575902,0.0,50.9685587819,48.2474882111,63.6602354638,83.3117043466,80.0336004252,3.27810392145
 01/04  15:00:00,156.140169185,3.68535151321,0.0,44.0707418151,48.2474882111,60.1281475517,78.8073978175,75.5323808828,3.27501693475
 01/04  16:00:00,151.099383348,3.5627324139,0.0,39.1525750777,48.2474882111,60.1281475517,77.6329798353,75.4434463691,2.18953346617
 01/04  17:00:00,159.451079969,3.55993749118,0.0,42.1498431778,48.2474882111,63.0180376616,84.6363975394,81.3600131806,3.27638435882
 01/04  18:00:00,181.420241453,3.59126449507,0.0,62.6959246436,37.5258241642,62.7947880557,90.977981944,88.7892238503,2.18875809371
 01/04  19:00:00,159.972649719,3.55993749118,0.0,78.7779330621,26.8041601173,36.0181789539,97.543152423,96.4390804849,1.10407193812
 01/04  20:00:00,161.496557613,3.55993749118,0.0,82.8706321654,26.8041601173,33.4493877451,102.290519576,101.186827579,1.10369199759
 01/04  21:00:00,158.262631564,3.55993749118,0.0,95.7192021866,16.0824960704,28.0885557216,105.941980302,103.754509907,2.18747039485
 01/04  22:00:00,162.347619202,3.55993749118,0.0,101.088585429,16.0824960704,26.8041601173,105.914555705,105.894555705,0.02
 01/04  23:00:00,43.2081603901,0.206516606557,0.0,1.38504357218,5.36083202345,21.4433280938,1.68014356242,0.576992189088,1.10315137333
 01/04  24:00:00,49.9619064155,1.03258303279,0.0,9.99313918307,2.68041601173,21.4433280938,2.98156262735,2.96156262735,0.02
 01/05  01:00:00,59.890999357,2.05860027158,0.0,18.8962148857,2.68041601173,21.4433280938,6.09515063439,4.99200874913,1.10314188526
 01/05  02:00:00,71.2948664829,2.76009556593,0.0,29.5985867173,2.68041601173,21.4433280938,8.22645129636,7.12332467854,1.10312661782
 01/05  03:00:00,74.5308787535,2.57981067083,0.0,33.0148838831,2.68041601173,21.4433280938,7.23943989652,7.21943989652,0.02
 01/05  04:00:00,82.789698607,2.76009556593,0.0,41.0934188414,2.68041601173,21.4433280938,10.6572023529,9.55405472113,1.10314763177
 01/05  05:00:00,84.18088834,2.57981067083,0.0,42.6648934696,2.68041601173,21.4433280938,9.07393255138,9.05393255138,0.02
 01/05  06:00:00,93.8020483212,2.76009556593,0.0,49.4253525439,5.36083202345,21.4433280938,12.4740503126,11.3707192011,1.1033311115
 01/05  07:00:00,262.104804305,3.55993749118,0.0,216.928266602,5.36083202345,21.4433280938,2.42310410437,2.40310410437,0.02
 01/05  08:00:00,233.560057711,3.55993749118,0.0,166.423394423,16.0824960704,32.6817896323,144.273175036,142.085849484,2.18732555234
 01/05  09:00:00,253.336787288,3.55993749118,0.0,121.248275771,48.2474882111,70.4033123869,138.454685157,136.264850776,2.1898343815
 01/05  10:00:00,206.665519742,3.55993749118,0.0,92.7949129869,48.2474882111,62.0547409583,135.211359662,131.936200461,3.27515920083
 01/05  11:00:00,192.934869946,3.55993749118,0.0,80.9908565981,48.2474882111,60.1281475517,129.146405164,126.95607342,2.19033174353
 01/05  12:00:00,180.745343278,3.55993749118,0.0,66.8747365237,48.2474882111,62.0547409583,125.454173551,122.177656284,3.27651726658
 01/05  13:00:00,178.182405664,3.55993749118,0.0,64.8561474164,48.2474882111,61.5103924513,114.923303715,110.558552385,4.36475132956
 01/05  14:00:00,168.4110509,3.60390816741,0.0,52.8909789634,48.2474882111,63.6602354638,101.47254491,98.1944915635,3.27805334676
 01/05  15:00:00,158.659422028,3.587501591,0.0,46.6878445804,48.2474882111,60.1281475517,98.2556588467,94.9806880791,3.27497076762
 01/05  16:00:00,155.751551116,3.55993749118,0.0,43.8075377684,48.2474882111,60.1281475517,97.0513577699,94.8616958628,2.18966190712
 01/05  17:00:00,173.170636388,3.55993749118,0.0,55.8693995966,48.2474882111,63.0180376616,102.291859306,99.0155346464,3.27632465929
 01/05  18:00:00,189.007385357,3.57318655397,0.0,70.3011464894,37.5258241642,62.7947880557,106.371026919,104.182278523,2.18874839589
 01/05  19:00:00,165.32594202,3.55993749118,0.0,84.1312253632,26.8041601173,36.0181789539,111.460957156,110.356889762,1.10406739421
 01/05  20:00:00,166.802378052,3.55993749118,0.0,88.1764526043,26.8041601173,33.4493877451,115.951428033,114.847739362,1.10368867081
 01/05  21:00:00,163.352604063,3.55993749118,0.0,100.809174685,16.0824960704,28.0885557216,118.026112154,115.838645593,2.18746656116
 01/05  22:00:00,167.593647775,3.55993749118,0.0,106.334614002,16.0824960704,26.8041601173,118.672188076,118.652188076,0.02
 01/05  23:00:00,46.1933924723,0.516291516393,0.0,4.0605007445,5.36083202345,21.4433280938,2.6428682729,1.53970983733,1.10315843556
 01/05  24:00:00,55.9149478378,1.5583752415,0.0,15.4203883967,2.68041601173,21.4433280938,4.27381024296,4.25381024296,0.02
 01/06  01:00:00,70.8531653248,2.57980826734,0.0,29.3371728578,2.68041601173,21.4433280938,8.27981521822,7.17674009419,1.10307512404
 01/06  02:00:00,79.4868255177,2.76009796943,0.0,37.7905433486,2.68041601173,21.4433280938,8.87000904352,7.76687023208,1.10313881144
 01/06  03:00:00,81.4692685161,2.57980826734,0.0,39.9532760491,2.68041601173,21.4433280938,10.2545557615,10.2345557615,0.02
 01/06  04:00:00,89.872876367,2.76009796943,0.0,48.1765941979,2.68041601173,21.4433280938,10.9429100446,9.83976199685,1.10314804771
 01/06  05:00:00,90.3087764429,2.57980826734,0.0,48.7927839759,2.68041601173,21.4433280938,12.6138399083,12.5938399083,0.02
 01/06  06:00:00,100.594849494,2.76009796943,0.0,56.2181513134,5.36083202345,21.4433280938,12.5119984406,11.4086671885,1.10333125218
 01/06  07:00:00,273.48561532,3.55993749118,0.0,228.309077618,5.36083202345,21.4433280938,4.13509366833,4.11509366833,0.02
 01/06  08:00:00,244.260232063,3.55993749118,0.0,177.123568775,16.0824960704,32.6817896323,166.027064585,163.839731364,2.18733322126
 01/06  09:00:00,263.080927737,3.55993749118,0.0,130.992416221,48.2474882111,70.4033123869,160.526253126,158.336400624,2.18985250292
 01/06  10:00:00,206.164068007,3.55993749118,0.0,92.2934612522,48.2474882111,62.0547409583,155.02042265,151.745225776,3.27519687431
 01/06  11:00:00,181.353503587,3.55993749118,0.0,69.4094902387,48.2474882111,60.1281475517,150.142996667,147.952414951,2.19058171625
 01/06  12:00:00,180.038683203,3.56361931783,0.0,66.1643946215,48.2474882111,62.0547409583,142.488250948,139.211363901,3.27688704689
 01/06  13:00:00,181.772857205,3.6186985218,0.0,68.387837927,48.2474882111,61.5103924513,130.24849992,125.883916393,4.36458352724
 01/06  14:00:00,173.87590342,3.7398260447,0.0,58.2199136066,48.2474882111,63.6602354638,118.777499678,115.499356791,3.27814288662
 01/06  15:00:00,163.300976501,3.71077568446,0.0,51.2061249596,48.2474882111,60.1281475517,116.79050678,113.51543686,3.27506992013
 01/06  16:00:00,155.192136556,3.59074737001,0.0,43.2173133293,48.2474882111,60.1281475517,115.830434193,113.640874165,2.18956002843
 01/06  17:00:00,160.991843737,3.57952447902,0.0,43.6710199582,48.2474882111,63.0180376616,118.803291848,115.526677081,3.27661476705
 01/06  18:00:00,187.083436524,3.61679061119,0.0,68.3335935991,37.5258241642,62.7947880557,121.498115777,119.309287589,2.18882818772
 01/06  19:00:00,166.574176968,3.55993749118,0.0,85.3794603118,26.8041601173,36.0181789539,127.591425705,126.487317248,1.10410845671
 01/06  20:00:00,171.39031822,3.55993749118,0.0,92.7643927725,26.8041601173,33.4493877451,138.612096792,137.508371549,1.10372524249
 01/06  21:00:00,170.962437206,3.55993749118,0.0,108.419007829,16.0824960704,28.0885557216,149.942568762,147.755022183,2.18754657929
 01/06  22:00:00,174.623288984,3.55993749118,0.0,113.364255211,16.0824960704,26.8041601173,146.141396966,146.121396966,0.02
 01/06  23:00:00,46.3196537461,0.481872081967,0.0,4.22118145273,5.36083202345,21.4433280938,3.06360789609,1.96042547683,1.10318241926
 01/06  24:00:00,67.2632376474,2.51260622204,0.0,25.8144472257,2.68041601173,21.4433280938,7.42948800984,7.40948800984,0.02
 01/07  01:00:00,70.3138330212,2.57981067083,0.0,34.1586701742,2.68041601173,16.0824960704,8.89231143248,7.7892248117,1.10308662078
 01/07  02:00:00,83.8271531143,2.76009556593,0.0,47.4917053721,2.68041601173,16.0824960704,13.2724106541,12.1692700206,1.10314063347
 01/07  03:00:00,80.4767512217,2.57981067083,0.0,44.3215883746,2.68041601173,16.0824960704,10.2929527814,10.2729527814,0.02
 01/07  04:00:00,93.2618724714,2.76009556593,0.0,56.9264247293,2.68041601173,16.0824960704,15.5200927528,14.4169557576,1.10313699525
 01/07  05:00:00,88.2862306052,2.57981067083,0.0,52.1310677582,2.68041601173,16.0824960704,11.9327613253,11.9127613253,0.02
 01/07  06:00:00,102.160613593,2.76009556593,0.0,65.8251658512,2.68041601173,16.0824960704,17.0816226309,15.9783944686,1.10322816225
 01/07  07:00:00,278.428742481,3.55993749118,0.0,233.252204779,5.36083202345,21.4433280938,6.69004330729,5.58685949551,1.10318381178
 01/07  08:00:00,236.571671044,3.55993749118,0.0,186.257550924,5.36083202345,26.5809105114,155.010581271,154.990581271,0.02
 01/07  09:00:00,230.922228611,3.55993749118,0.0,159.380812843,26.8041601173,31.2995447326,147.222573885,145.035281568,2.187292317
 01/07  10:00:00,210.494326822,3.55993749118,0.0,146.574552079,26.8041601173,33.5472370403,139.932322002,138.828203916,1.10411808555
 01/07  11:00:00,199.822882208,3.55993749118,0.0,136.866404168,26.8041601173,32.583940337,130.120065873,129.016096897,1.1039689758
 01/07  12:00:00,192.93099119,3.55993749118,0.0,127.726820842,26.8041601173,34.8316326447,124.87901162,122.690755705,2.18825591498
 01/07  13:00:00,186.339770495,3.55993749118,0.0,122.419995752,26.8041601173,33.5472370403,120.064030859,118.959975306,1.10405555305
 01/07  14:00:00,179.303209719,3.55993749118,0.0,117.952226185,26.8041601173,30.9784458315,115.212652016,113.024759481,2.18789253456
 01/07  15:00:00,163.456450273,3.55993749118,0.0,130.515121362,8.04124803518,21.3317032909,111.361225101,110.257535574,1.10368952784
 01/07  16:00:00,164.482030988,3.55993749118,0.0,132.825097681,8.04124803518,20.0473076865,110.310513267,109.207002541,1.10351072546
 01/07  17:00:00,166.374449526,3.55993749118,0.0,134.396417318,8.04124803518,20.3684065876,110.026281307,108.922687214,1.10359409307
 01/07  18:00:00,177.762010241,3.55993749118,0.0,138.700127167,2.68041601173,18.0090894769,108.532131521,107.42892475,1.10320677098
 01/07  19:00:00,40.0647722129,0.619549819672,0.0,5.86987021699,2.68041601173,16.0824960704,1.13617149727,1.11617149727,0.02
 01/07  20:00:00,53.9996994955,1.89257368021,0.0,18.5317736391,2.68041601173,16.0824960704,4.80607480577,3.70280006566,1.10327474011
 01/07  21:00:00,67.9128250249,2.96661457598,0.0,31.3708582727,2.68041601173,16.0824960704,6.84330362551,5.74004226106,1.10326136445
 01/07  22:00:00,66.2078539908,2.37329166079,0.0,30.2592101538,2.68041601173,16.0824960704,7.11637812866,6.01299196074,1.10338616792
 01/07  23:00:00,76.2768767935,2.96661457598,0.0,39.7349100413,2.68041601173,16.0824960704,7.73720865185,7.71720865185,0.02
 01/07  24:00:00,72.0739123152,2.37329166079,0.0,36.1252684782,2.68041601173,16.0824960704,8.33902928554,7.23588418746,1.10314509808
 01/08  01:00:00,83.6501101155,2.96661457598,0.0,47.1081433634,2.68041601173,16.0824960704,9.09923677942,9.07923677942,0.02
 01/08  02:00:00,79.5817236016,2.37329166079,0.0,43.6330797647,2.68041601173,16.0824960704,9.48508266056,8.38200243498,1.10308022558
 01/08  03:00:00,86.7117200938,2.96661457598,0.0,50.1697533417,2.68041601173,16.0824960704,9.6417403854,9.6217403854,0.02
 01/08  04:00:00,81.3492376742,2.37329166079,0.0,45.4005938372,2.68041601173,16.0824960704,9.45213709022,8.34906123015,1.10307586007
 01/08  05:00:00,99.4813613371,2.96661457598,0.0,62.939394585,2.68041601173,16.0824960704,11.0783770768,11.0583770768,0.02
 01/08  06:00:00,91.8940906665,2.37329166079,0.0,55.9454468295,2.68041601173,16.0824960704,10.9969201272,9.89364429439,1.1032758328
 01/08  07:00:00,105.899391975,2.96661457598,0.0,69.3574252231,2.68041601173,16.0824960704,11.9779563504,11.9579563504,0.02
 01/08  08:00:00,95.9269805236,2.37329166079,0.0,59.9783366866,2.68041601173,16.0824960704,11.5046712745,10.4015876232,1.1030836514
 01/08  09:00:00,104.208663564,2.96661457598,0.0,72.6013634785,2.68041601173,16.0824960704,12.6239155441,12.6039155441,0.02
 01/08  10:00:00,76.3605980712,2.37329166079,0.0,55.2159542342,2.68041601173,16.0824960704,11.9698987174,10.8668193797,1.1030793377
 01/08  11:00:00,90.4181944241,2.96661457598,0.0,68.6802276719,2.68041601173,16.0824960704,13.0609941889,13.0409941889,0.02
 01/08  12:00:00,69.5596720937,2.37329166079,0.0,48.4150282567,2.68041601173,16.0824960704,12.0610522602,10.9578421228,1.10321013732
 01/08  13:00:00,72.214188471,2.96661457598,0.0,50.4762217189,2.68041601173,16.0824960704,12.494175506,12.474175506,0.02
 01/08  14:00:00,62.1685595305,2.37329166079,0.0,41.0239156935,2.68041601173,16.0824960704,11.4216967567,10.3183062529,1.1033905038
 01/08  15:00:00,69.5874041542,2.96661457598,0.0,47.8494374021,2.68041601173,16.0824960704,13.007626679,11.9044827129,1.10314396609
 01/08  16:00:00,64.8251651413,2.37329166079,0.0,43.6805213043,2.68041601173,16.0824960704,9.93185896215,9.91185896215,0.02
 01/08  17:00:00,85.769384746,2.96661457598,0.0,64.0314179938,2.68041601173,16.0824960704,13.1648316869,12.0618130903,1.1030185966
 01/08  18:00:00,100.906964281,2.37329166079,0.0,64.9583204443,2.68041601173,16.0824960704,10.8844785256,10.8644785256,0.02
 01/08  19:00:00,118.22227695,2.96661457598,0.0,81.6803101981,2.68041601173,16.0824960704,13.359279379,13.339279379,0.02
 01/08  20:00:00,107.129797615,2.37329166079,0.0,71.1811537781,2.68041601173,16.0824960704,12.8443073677,11.7412246996,1.10308266809
 01/08  21:00:00,124.526283778,2.96661457598,0.0,87.9843170261,2.68041601173,16.0824960704,14.5016025271,14.4816025271,0.02
 01/08  22:00:00,111.040028973,2.37329166079,0.0,75.0913851363,2.68041601173,16.0824960704,13.7603204705,12.6570951042,1.10322536631
 01/08  23:00:00,128.945253678,2.96661457598,0.0,92.4032869254,2.68041601173,16.0824960704,16.6398604053,15.5368391228,1.10302128254
 01/08  24:00:00,114.673573044,2.37329166079,0.0,78.7249292071,2.68041601173,16.0824960704,13.5566566384,13.5366566384,0.02
 01/09  01:00:00,136.140138109,2.96661457598,0.0,94.2373393331,2.68041601173,21.4433280938,17.4772656098,16.3741852849,1.10308032494
 01/09  02:00:00,120.281855543,2.37329166079,0.0,78.9723796824,2.68041601173,21.4433280938,13.9914042618,13.9714042618,0.02
 01/09  03:00:00,138.210825663,2.96661457598,0.0,96.3080268872,2.68041601173,21.4433280938,17.9210216767,16.8178823274,1.10313934928
 01/09  04:00:00,122.466019798,2.37329166079,0.0,81.1565439379,2.68041601173,21.4433280938,14.3507380486,14.3307380486,0.02
 01/09  05:00:00,141.978644019,2.96661457598,0.0,100.075845243,2.68041601173,21.4433280938,18.476934408,17.3739017507,1.10303265729
 01/09  06:00:00,127.206652615,2.37329166079,0.0,83.2167607426,5.36083202345,21.4433280938,14.7282622841,14.7082622841,0.02
 01/09  07:00:00,352.456575883,3.55993749118,0.0,307.28003818,5.36083202345,21.4433280938,9.78201931909,8.67874367041,1.10327564868
 01/09  08:00:00,319.690007801,3.55993749118,0.0,252.553344513,16.0824960704,32.6817896323,175.534552417,174.430604071,1.10394834587
 01/09  09:00:00,319.500313906,3.55993749118,0.0,187.411802389,48.2474882111,70.4033123869,177.877372921,174.602929669,3.27444325145
 01/09  10:00:00,265.039432466,3.55993749118,0.0,151.168825711,48.2474882111,62.0547409583,175.812430862,173.622094592,2.19033626997
 01/09  11:00:00,245.840137487,3.55993749118,0.0,133.896124139,48.2474882111,60.1281475517,172.485507068,169.210020367,3.27548670184
 01/09  12:00:00,222.279236245,3.55993749118,0.0,108.40862949,48.2474882111,62.0547409583,165.860890686,162.583933006,3.27695768039
 01/09  13:00:00,217.034241927,3.55993749118,0.0,103.70798368,48.2474882111,61.5103924513,159.093734067,155.814988653,3.27874541389
 01/09  14:00:00,204.103613106,3.56479885831,0.0,88.6226504791,48.2474882111,63.6602354638,152.792582567,148.427814232,4.36476833568
 01/09  15:00:00,190.690447753,3.56236317519,0.0,78.7440087205,48.2474882111,60.1281475517,146.673021512,144.48315123,2.1898702826
 01/09  16:00:00,181.683922079,3.55993749118,0.0,69.7399087314,48.2474882111,60.1281475517,145.168293439,141.893878706,3.27441473374
 01/09  17:00:00,194.02198569,3.55993749118,0.0,79.1880822322,48.2474882111,63.0180376616,147.050105769,144.859374584,2.19073118515
 01/09  18:00:00,221.629461296,3.55993749118,0.0,102.936471491,37.5258241642,62.7947880557,153.791271366,151.601766141,2.18950522468
 01/09  19:00:00,200.452433699,3.55993749118,0.0,119.257717042,26.8041601173,36.0181789539,157.215221299,155.026806602,2.18841469679
 01/09  20:00:00,203.352232571,3.55993749118,0.0,124.726307123,26.8041601173,33.4493877451,156.761288875,155.657645541,1.10364333421
 01/09  21:00:00,199.290488717,3.55993749118,0.0,136.747059339,16.0824960704,28.0885557216,157.857490761,156.75376368,1.10372708072
 01/09  22:00:00,201.36600987,3.55993749118,0.0,140.106976097,16.0824960704,26.8041601173,159.847868439,158.744384346,1.10348409207
 01/09  23:00:00,59.6743758976,1.61754248138,0.0,16.4402332049,5.36083202345,21.4433280938,5.23997889267,4.1368359237,1.10314296896
 01/09  24:00:00,81.9069391048,2.78632727739,0.0,40.1844276278,2.68041601173,21.4433280938,9.16181785921,9.14181785921,0.02
 01/10  01:00:00,83.248656019,2.55357895938,0.0,41.7588928599,2.68041601173,21.4433280938,10.651324503,9.54817733767,1.10314716536
 01/10  02:00:00,90.2052275049,2.78632727739,0.0,48.4827160279,2.68041601173,21.4433280938,12.1150896306,12.0950896306,0.02
 01/10  03:00:00,85.8754215799,2.55357895938,0.0,44.3856584208,2.68041601173,21.4433280938,11.6689245244,10.5657785035,1.10314602088
 01/10  04:00:00,94.0272099158,2.78632727739,0.0,52.3046984388,2.68041601173,21.4433280938,12.5152721589,12.4952721589,0.02
 01/10  05:00:00,89.4458792365,2.55357895938,0.0,47.9561160775,2.68041601173,21.4433280938,11.5692439194,10.466099045,1.10314487441
 01/10  06:00:00,100.842555363,2.78632727739,0.0,56.4396278744,5.36083202345,21.4433280938,13.2849763833,12.1816464467,1.10332993663
 01/10  07:00:00,282.528124249,3.55993749118,0.0,237.351586547,5.36083202345,21.4433280938,2.95844019907,2.93844019907,0.02
 01/10  08:00:00,248.379835728,3.55993749118,0.0,181.24317244,16.0824960704,32.6817896323,123.633121946,121.445327654,2.18779429247
 01/10  09:00:00,263.60440906,3.55993749118,0.0,131.515897544,48.2474882111,70.4033123869,115.087084519,112.897173738,2.18991078123
 01/10  10:00:00,232.001316465,3.55993749118,0.0,118.13070971,48.2474882111,62.0547409583,109.230906955,107.040905296,2.1900016589
 01/10  11:00:00,220.621259261,3.55993749118,0.0,108.677245913,48.2474882111,60.1281475517,106.674648253,103.399290458,3.27535779423
 01/10  12:00:00,214.53680394,3.55993749118,0.0,100.666197185,48.2474882111,62.0547409583,104.766704912,101.489567982,3.27713693021
 01/10  13:00:00,214.626909204,3.55993749118,0.0,101.300650957,48.2474882111,61.5103924513,100.260825339,95.8960027853,4.36482255342
 01/10  14:00:00,201.058549013,3.55993749118,0.0,85.5824477529,48.2474882111,63.6602354638,93.2905141751,90.0120298231,3.278484352
 01/10  15:00:00,190.881617201,3.55993749118,0.0,78.9376038529,48.2474882111,60.1281475517,86.8802267434,83.6049897355,3.27523700787
 01/10  16:00:00,185.530296998,3.55993749118,0.0,73.5862836502,48.2474882111,60.1281475517,81.9021624859,79.7126703138,2.18949217209
 01/10  17:00:00,180.144203949,3.55993749118,0.0,65.3103004915,48.2474882111,63.0180376616,83.6612181808,80.3848055024,3.27641267835
 01/10  18:00:00,197.462799504,3.55993749118,0.0,78.7698096987,37.5258241642,62.7947880557,83.716739647,81.5279321976,2.1888074494
 01/10  19:00:00,172.499249796,3.55993749118,0.0,91.3045331393,26.8041601173,36.0181789539,83.6798881343,82.5757855069,1.10410262743
 01/10  20:00:00,172.289608676,3.55993749118,0.0,93.6636832286,26.8041601173,33.4493877451,82.6922102074,81.5884875052,1.1037227022
 01/10  21:00:00,166.918366435,3.55993749118,0.0,104.374937058,16.0824960704,28.0885557216,83.6119351963,81.4243820039,2.1875531924
 01/10  22:00:00,168.00652703,3.55993749118,0.0,106.747493257,16.0824960704,26.8041601173,81.7654436477,81.7454436477,0.02
 01/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318708426,0.0,1.10318708426
 01/10  24:00:00,46.565770782,0.826066426229,0.0,6.80352015617,2.68041601173,21.4433280938,1.34120707946,1.32120707946,0.02
 01/11  01:00:00,50.7782862332,1.03258303279,0.0,10.8095190007,2.68041601173,21.4433280938,3.52466364183,2.42157413122,1.10308951061
 01/11  02:00:00,50.4714028466,0.826066426229,0.0,10.7091522207,2.68041601173,21.4433280938,4.3622686709,3.25911877019,1.1031499007
 01/11  03:00:00,63.0335410014,2.32740604932,0.0,21.7699507524,2.68041601173,21.4433280938,4.46690267409,4.44690267409,0.02
 01/11  04:00:00,68.4457692269,2.76009796943,0.0,26.7494870578,2.68041601173,21.4433280938,5.82355991011,4.72040963536,1.10315027475
 01/11  05:00:00,70.6851066915,2.57980826734,0.0,29.1691142245,2.68041601173,21.4433280938,6.0553411199,6.0353411199,0.02
 01/11  06:00:00,76.889747933,2.76009796943,0.0,32.5130497522,5.36083202345,21.4433280938,6.86154433246,5.75821138776,1.1033329447
 01/11  07:00:00,248.197641064,3.55993749118,0.0,203.021103362,5.36083202345,21.4433280938,1.97246160313,0.869266827076,1.10319477605
 01/11  08:00:00,220.192274149,3.55993749118,0.0,153.055610861,16.0824960704,32.6817896323,104.481088149,103.37715726,1.10393088924
 01/11  09:00:00,240.400075434,3.55993749118,0.0,108.311563917,48.2474882111,70.4033123869,103.140846678,100.950988008,2.1898586704
 01/11  10:00:00,188.012807696,3.55993749118,0.0,74.1422009415,48.2474882111,62.0547409583,101.994387055,98.7190441363,3.27534291869
 01/11  11:00:00,164.783897255,3.55993749118,0.0,52.8398839072,48.2474882111,60.1281475517,93.8004912601,91.6100096658,2.19048159432
 01/11  12:00:00,164.824804703,3.57857989152,0.0,50.9355555482,48.2474882111,62.0547409583,88.2709326641,84.9942112499,3.27672141429
 01/11  13:00:00,167.938150222,3.67097265249,0.0,54.5008568134,48.2474882111,61.5103924513,79.9740470117,75.6092871885,4.36475982318
 01/11  14:00:00,159.393652493,3.84546050979,0.0,43.6320282142,48.2474882111,63.6602354638,66.4756207749,62.1114092812,4.3642114937
 01/11  15:00:00,148.764316314,3.83000994976,0.0,36.550230507,48.2474882111,60.1281475517,56.6721193268,54.4824243257,2.18969500118
 01/11  16:00:00,141.36337254,3.65075856191,0.0,29.3285381207,48.2474882111,60.1281475517,57.4229965047,55.2332874765,2.18970902818
 01/11  17:00:00,143.011190847,3.58432434482,0.0,28.1529005352,48.2474882111,63.0180376616,61.176579444,57.90063605,3.27594339398
 01/11  18:00:00,166.403817966,3.63248372729,0.0,47.6382819242,37.5258241642,62.7947880557,64.1843254177,61.9953437441,2.18898167363
 01/11  19:00:00,146.095871947,3.55993749118,0.0,64.9011552906,26.8041601173,36.0181789539,72.9549877532,70.7669349709,2.18805278231
 01/11  20:00:00,149.153655057,3.55993749118,0.0,70.5277296089,26.8041601173,33.4493877451,78.0498862761,76.9462646489,1.1036216272
 01/11  21:00:00,145.955110459,3.55993749118,0.0,83.4116810819,16.0824960704,28.0885557216,83.398094077,82.2943436258,1.10375045124
 01/11  22:00:00,148.876210814,3.55993749118,0.0,87.6171770411,16.0824960704,26.8041601173,85.4228270842,84.3195431773,1.10328390682
 01/11  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/11  24:00:00,43.4149812422,0.619549819672,0.0,3.85924722292,2.68041601173,21.4433280938,1.97899494476,0.875877255876,1.10311768889
 01/12  01:00:00,47.1759526804,0.826066426229,0.0,7.41370205454,2.68041601173,21.4433280938,2.46887492775,2.44887492775,0.02
 01/12  02:00:00,50.9148669041,1.03258303279,0.0,10.9460996717,2.68041601173,21.4433280938,4.63452808023,3.53144789435,1.10308018588
 01/12  03:00:00,51.563050431,0.970296265102,0.0,11.6565699663,2.68041601173,21.4433280938,4.18317563245,4.16317563245,0.02
 01/12  04:00:00,59.6147194375,1.93401952574,0.0,18.7445157121,2.68041601173,21.4433280938,6.56562095544,5.46249859096,1.10312236448
 01/12  05:00:00,63.9455695437,2.53850686882,0.0,22.4708784753,2.68041601173,21.4433280938,6.24791368584,5.14477167056,1.10314201528
 01/12  06:00:00,71.2818702327,2.76009556593,0.0,26.9051744554,5.36083202345,21.4433280938,6.17528331664,6.15528331664,0.02
 01/12  07:00:00,229.865812109,3.55993749118,0.0,184.689274407,5.36083202345,21.4433280938,1.76624343473,0.662988719001,1.10325471573
 01/12  08:00:00,204.070963972,3.55993749118,0.0,136.934300685,16.0824960704,32.6817896323,90.546405928,89.44258622,1.10381970797
 01/12  09:00:00,225.780687514,3.55993749118,0.0,96.1595093305,48.2474882111,70.4033123869,89.6586762453,87.4689737391,2.18970250623
 01/12  10:00:00,192.090355452,3.55993749118,0.0,78.2197486971,48.2474882111,62.0547409583,85.9814203665,82.7061781227,3.27524224389
 01/12  11:00:00,177.445270417,3.55993749118,0.0,65.5012570688,48.2474882111,60.1281475517,76.4993398549,73.2237758384,3.27556401648
 01/12  12:00:00,177.52360188,3.55993749118,0.0,63.652995125,48.2474882111,62.0547409583,66.6109709722,63.3343076118,3.27666336042
 01/12  13:00:00,178.491567282,3.55993749118,0.0,65.1653090348,48.2474882111,61.5103924513,51.6972524945,48.4181863587,3.27906613579
 01/12  14:00:00,166.476525897,3.55993749118,0.0,51.0004246372,48.2474882111,63.6602354638,40.9792859325,36.6148316347,4.36445429777
 01/12  15:00:00,148.748067789,3.55993749118,0.0,36.8040544406,48.2474882111,60.1281475517,32.5032029301,30.3134439221,2.18975900802
 01/12  16:00:00,143.634783334,3.55993749118,0.0,31.6907699863,48.2474882111,60.1281475517,24.152941282,20.8785423801,3.27439890191
 01/12  17:00:00,151.17600786,3.55993749118,0.0,36.3421044023,48.2474882111,63.0180376616,17.7252203926,15.533914674,2.1913057186
 01/12  18:00:00,166.213224014,3.58061501316,0.0,47.4995566873,37.5258241642,62.7947880557,20.3985388792,18.2091001844,2.18943869481
 01/12  19:00:00,139.815173649,3.55993749118,0.0,58.6204569929,26.8041601173,36.0181789539,22.9256035051,20.7372521586,2.18835134648
 01/12  20:00:00,138.738873424,3.55993749118,0.0,60.1129479764,26.8041601173,33.4493877451,19.6643475971,18.5607265796,1.10362101746
 01/12  21:00:00,133.195536954,3.55993749118,0.0,70.6521075766,16.0824960704,28.0885557216,21.1889582947,20.0850842479,1.10387404679
 01/12  22:00:00,135.352932114,3.55993749118,0.0,74.0938983414,16.0824960704,26.8041601173,22.8501954707,21.7467274041,1.10346806667
 01/12  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308746112,0.0,1.10308746112
 01/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308415121,0.0,1.10308415121
 01/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308063391,0.0,1.10308063391
 01/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307657218,0.0,1.10307657218
 01/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10327287179,0.0,1.10327287179
 01/13  07:00:00,163.027107569,3.55993749118,0.0,117.850569866,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/13  08:00:00,158.777138043,3.55993749118,0.0,91.6404747553,16.0824960704,32.6817896323,17.8227905559,15.6350016962,2.18778885971
 01/13  09:00:00,186.777770932,3.55993749118,0.0,57.1565927483,48.2474882111,70.4033123869,16.541982629,14.3520540306,2.18992859844
 01/13  10:00:00,150.111165166,3.55993749118,0.0,36.2405584113,48.2474882111,62.0547409583,16.0783990483,13.8883645554,2.19003449294
 01/13  11:00:00,137.629153969,3.55993749118,0.0,25.6851406207,48.2474882111,60.1281475517,16.4671534926,13.1917171393,3.27543635329
 01/13  12:00:00,141.447895659,3.55993749118,0.0,27.5772889044,48.2474882111,62.0547409583,15.6254563212,12.3484248666,3.27703145456
 01/13  13:00:00,143.155871056,3.61285896243,0.0,29.7766913373,48.2474882111,61.5103924513,14.0974896941,9.73186180111,4.365627893
 01/13  14:00:00,138.729792148,3.86537893398,0.0,22.9482494451,48.2474882111,63.6602354638,6.77057499752,3.49239231324,3.27818268429
 01/13  15:00:00,131.456863603,3.71782637652,0.0,19.3549613701,48.2474882111,60.1281475517,6.47686268307,3.2017092034,3.27515347968
 01/13  16:00:00,127.22779782,3.61743408263,0.0,15.2262878807,48.2474882111,60.1281475517,7.57530696199,5.38565405981,2.18965290218
 01/13  17:00:00,130.466951183,3.6504434257,0.0,15.5425417909,48.2474882111,63.0180376616,11.4509024057,8.17418528474,3.27671712093
 01/13  18:00:00,147.275442872,3.69987432762,0.0,28.4425162308,37.5258241642,62.7947880557,18.5932731105,16.4043340056,2.18893910495
 01/13  19:00:00,125.562063159,3.55993749118,0.0,44.3673465023,26.8041601173,36.0181789539,38.2999589664,37.1959577657,1.10400120063
 01/13  20:00:00,129.500070229,3.55993749118,0.0,50.8741447818,26.8041601173,33.4493877451,53.1338979967,50.946478851,2.18741914567
 01/13  21:00:00,122.862826726,3.55993749118,0.0,60.3193973489,16.0824960704,28.0885557216,58.6711013449,57.5673389807,1.10376236424
 01/13  22:00:00,127.685097244,3.55993749118,0.0,66.4260634708,16.0824960704,26.8041601173,63.9009659517,62.7977153048,1.10325064697
 01/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307987705,0.0,1.10307987705
 01/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  02:00:00,34.9296763129,0.206516606557,0.0,1.14780753019,2.68041601173,16.0824960704,1.65066456376,0.547588228318,1.10307633544
 01/14  03:00:00,40.8150274522,1.03258303279,0.0,6.20709224327,2.68041601173,16.0824960704,0.84018558307,0.82018558307,0.02
 01/14  04:00:00,40.461056773,0.826066426229,0.0,6.05963817058,2.68041601173,16.0824960704,2.29257217446,1.18949839016,1.1030737843
 01/14  05:00:00,43.0934299579,1.03258303279,0.0,8.48549474889,2.68041601173,16.0824960704,1.3630867551,1.3430867551,0.02
 01/14  06:00:00,42.592400773,0.826066426229,0.0,8.19098217053,2.68041601173,16.0824960704,2.99645834363,1.89312989934,1.10332844429
 01/14  07:00:00,192.167486472,3.55993749118,0.0,146.990948769,5.36083202345,21.4433280938,1.24100857079,0.137799560588,1.10320901021
 01/14  08:00:00,166.664707151,3.55993749118,0.0,116.350587031,5.36083202345,26.5809105114,64.7399227148,63.6364875263,1.10343518854
 01/14  09:00:00,165.236181044,3.55993749118,0.0,96.1620986088,26.8041601173,31.2995447326,59.4179817184,58.3143675134,1.10361420503
 01/14  10:00:00,151.992568126,3.55993749118,0.0,88.0727933835,26.8041601173,33.5472370403,55.7220834712,54.6180017637,1.10408170748
 01/14  11:00:00,146.047289841,3.55993749118,0.0,83.0908118013,26.8041601173,32.583940337,52.069415003,49.8815473158,2.18786768728
 01/14  12:00:00,138.774215804,3.55993749118,0.0,73.5700454565,26.8041601173,34.8316326447,45.3058589968,44.2016721796,1.10418681722
 01/14  13:00:00,117.914241624,3.55993749118,0.0,53.9944668811,26.8041601173,33.5472370403,37.317190775,35.1290805882,2.18811018673
 01/14  14:00:00,108.092326089,3.55993749118,0.0,46.741342555,26.8041601173,30.9784458315,24.4220306996,23.3181026799,1.10392801961
 01/14  15:00:00,86.4422652073,3.55993749118,0.0,53.500936296,8.04124803518,21.3317032909,17.214051425,16.1103014417,1.10374998333
 01/14  16:00:00,85.8742152996,3.55993749118,0.0,54.2172819926,8.04124803518,20.0473076865,15.0375171767,13.9338931607,1.10362401595
 01/14  17:00:00,87.9297529141,3.55993749118,0.0,55.9517207061,8.04124803518,20.3684065876,18.0579356295,16.954271339,1.10366429048
 01/14  18:00:00,116.020112893,3.55993749118,0.0,76.9582298195,2.68041601173,18.0090894769,22.3667758069,21.2633985563,1.10337725053
 01/14  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031912967,0.0,1.1031912967
 01/14  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031848888,0.0,1.1031848888
 01/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10332662671,0.0,1.10332662671
 01/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308730086,0.0,1.10308730086
 01/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  02:00:00,36.2218094601,0.413033213114,0.0,2.23342407079,2.68041601173,16.0824960704,1.16945067827,0.0664269369918,1.10302374128
 01/15  03:00:00,39.4292333859,0.826066426229,0.0,5.02781478352,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  04:00:00,42.8640266317,1.03258303279,0.0,8.2560914227,2.68041601173,16.0824960704,1.24005627509,0.137034561915,1.10302171317
 01/15  05:00:00,41.9599702721,0.826066426229,0.0,7.55855166965,2.68041601173,16.0824960704,0.240599179473,0.220599179473,0.02
 01/15  06:00:00,45.424941801,1.03258303279,0.0,10.8170065921,2.68041601173,16.0824960704,1.91723449714,0.814058396494,1.10317610065
 01/15  07:00:00,43.8524682452,0.826066426229,0.0,9.45104964275,2.68041601173,16.0824960704,1.07437959917,1.05437959917,0.02
 01/15  08:00:00,48.2457816179,1.03258303279,0.0,13.6378464089,2.68041601173,16.0824960704,3.77510707095,2.67215587329,1.10295119766
 01/15  09:00:00,40.8068588679,1.366928322,0.0,13.2665783697,2.68041601173,16.0824960704,2.24761046296,2.22761046296,0.02
 01/15  10:00:00,33.2747574056,1.03258303279,0.0,13.4708221966,2.68041601173,16.0824960704,4.15088234042,3.04785661995,1.10302572047
 01/15  11:00:00,29.8137937501,0.826066426229,0.0,10.2163751477,2.68041601173,16.0824960704,2.29204605511,2.27204605511,0.02
 01/15  12:00:00,32.8107200337,1.03258303279,0.0,13.0067848247,2.68041601173,16.0824960704,4.20446730467,3.10133482536,1.10313247931
 01/15  13:00:00,29.191563932,0.826066426229,0.0,9.59414532955,2.68041601173,16.0824960704,3.22287158347,2.11966985156,1.10320173191
 01/15  14:00:00,32.3933419288,1.03258303279,0.0,12.5894067198,2.68041601173,16.0824960704,2.81744201125,2.79744201125,0.02
 01/15  15:00:00,29.433904177,0.826066426229,0.0,9.83648557458,2.68041601173,16.0824960704,2.97443443472,1.87122188389,1.10321255083
 01/15  16:00:00,32.8891411027,1.03258303279,0.0,13.0852058937,2.68041601173,16.0824960704,2.36500439054,2.34500439054,0.02
 01/15  17:00:00,32.7789713522,1.23910444632,0.0,12.7685147297,2.68041601173,16.0824960704,2.6779558194,1.5748757787,1.1030800407
 01/15  18:00:00,52.2547876183,1.85865907298,0.0,19.2881097024,2.68041601173,16.0824960704,2.29104740362,2.27104740362,0.02
 01/15  19:00:00,53.7514345787,1.76031484558,0.0,18.415767557,2.68041601173,16.0824960704,2.78518908451,1.68210824957,1.10308083493
 01/15  20:00:00,65.2545077884,2.89449965655,0.0,28.7846559556,2.68041601173,16.0824960704,2.85572270376,2.83572270376,0.02
 01/15  21:00:00,60.8956575643,2.37329166079,0.0,24.9470137273,2.68041601173,16.0824960704,3.3536060647,2.25052569609,1.10308036861
 01/15  22:00:00,69.2510386425,2.96661457598,0.0,32.7090718904,2.68041601173,16.0824960704,3.4445057431,3.4245057431,0.02
 01/15  23:00:00,63.7874264894,2.37329166079,0.0,27.8387826524,2.68041601173,16.0824960704,3.86265415482,2.75951446071,1.10313969412
 01/15  24:00:00,72.6577592557,2.96661457598,0.0,36.1157925035,2.68041601173,16.0824960704,4.12194991012,4.10194991012,0.02
 01/16  01:00:00,67.6989926275,2.37329166079,0.0,31.7503487905,2.68041601173,16.0824960704,4.37873068746,3.2756441026,1.10308658486
 01/16  02:00:00,77.7043789929,2.96661457598,0.0,41.1624122407,2.68041601173,16.0824960704,4.90912439636,4.88912439636,0.02
 01/16  03:00:00,71.2086388753,2.37329166079,0.0,35.2599950383,2.68041601173,16.0824960704,4.99684518167,3.89375848069,1.10308670098
 01/16  04:00:00,81.1288635445,2.96661457598,0.0,44.5868967923,2.68041601173,16.0824960704,5.61138956795,5.59138956795,0.02
 01/16  05:00:00,73.8997649836,2.37329166079,0.0,37.9511211467,2.68041601173,16.0824960704,5.46563010209,4.36254346717,1.10308663493
 01/16  06:00:00,86.1497557398,2.96661457598,0.0,49.6077889876,2.68041601173,16.0824960704,6.39307166033,6.37307166033,0.02
 01/16  07:00:00,76.8255840921,2.37329166079,0.0,40.8769402551,2.68041601173,16.0824960704,5.97791578924,4.87478072938,1.10313505986
 01/16  08:00:00,85.7078285151,2.96661457598,0.0,49.1658617629,2.68041601173,16.0824960704,6.14921491754,6.12921491754,0.02
 01/16  09:00:00,68.3082413829,2.37329166079,0.0,39.7615975459,2.68041601173,16.0824960704,5.85494106248,4.7518586578,1.10308240468
 01/16  10:00:00,57.2966768105,2.96661457598,0.0,35.5587100583,2.68041601173,16.0824960704,6.32650593533,6.30650593533,0.02
 01/16  11:00:00,41.3912000348,2.37329166079,0.0,20.2465561979,2.68041601173,16.0824960704,5.30647853176,4.20339578741,1.10308274435
