Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/16  12:00:00,49.3103273094,2.85844219683,0.0,27.6805329364,2.68041601173,16.0824960704,5.06786075834,5.04786075834,0.02
 01/16  13:00:00,38.7201937104,1.65214246642,0.0,18.2966990678,2.68041601173,16.0824960704,4.39304129652,3.28983532471,1.10320597181
 01/16  14:00:00,43.9362241805,2.06517808303,0.0,23.0996939213,2.68041601173,16.0824960704,5.02361096379,3.92020502972,1.10340593407
 01/16  15:00:00,36.4141043653,1.65214246642,0.0,15.9906097226,2.68041601173,16.0824960704,2.11658605,2.09658605,0.02
 01/16  16:00:00,39.0219369493,2.06517808303,0.0,18.1854066901,2.68041601173,16.0824960704,3.29903632566,2.19599988438,1.10303644128
 01/16  17:00:00,37.2360704462,1.65214246642,0.0,16.8125758036,2.68041601173,16.0824960704,1.39281886542,1.37281886542,0.02
 01/16  18:00:00,63.5091223549,2.6060399788,0.0,29.7950635332,2.68041601173,16.0824960704,3.44603112012,2.34296967158,1.10306144853
 01/16  19:00:00,65.2355997803,2.55357895938,0.0,29.1066686447,2.68041601173,16.0824960704,1.85253803123,1.83253803123,0.02
 01/16  20:00:00,73.0112313186,2.78632727739,0.0,36.649551865,2.68041601173,16.0824960704,4.03480538476,2.93172623249,1.10307915227
 01/16  21:00:00,69.8300554334,2.55357895938,0.0,33.7011242978,2.68041601173,16.0824960704,2.38264422918,2.36264422918,0.02
 01/16  22:00:00,76.9037051137,2.78632727739,0.0,40.5420256601,2.68041601173,16.0824960704,4.80468924421,3.70141770036,1.10327154385
 01/16  23:00:00,73.9043203066,2.55357895938,0.0,37.7753891711,2.68041601173,16.0824960704,3.08989795481,3.06989795481,0.02
 01/16  24:00:00,81.8573731408,2.78632727739,0.0,45.4956936872,2.68041601173,16.0824960704,5.89786559222,4.79477948861,1.10308610361
 01/17  01:00:00,80.1474218855,2.55357895938,0.0,38.6576587264,2.68041601173,21.4433280938,3.74495162937,3.72495162937,0.02
 01/17  02:00:00,86.2927727947,2.78632727739,0.0,44.5702613177,2.68041601173,21.4433280938,6.32863444118,5.22548357194,1.10315086925
 01/17  03:00:00,82.2166518237,2.55357895938,0.0,40.7268886646,2.68041601173,21.4433280938,4.23962025347,4.21962025347,0.02
 01/17  04:00:00,88.9019859245,2.78632727739,0.0,47.1794744474,2.68041601173,21.4433280938,6.97432399515,5.87118084481,1.10314315034
 01/17  05:00:00,84.5999291415,2.55357895938,0.0,43.1101659825,2.68041601173,21.4433280938,5.64822142898,4.54507482102,1.10314660796
 01/17  06:00:00,95.628916239,2.78632727739,0.0,51.2259887502,5.36083202345,21.4433280938,6.4998127354,6.4798127354,0.02
 01/17  07:00:00,306.208105853,3.55993749118,0.0,261.03156815,5.36083202345,21.4433280938,1.77397965888,0.670716819815,1.10326283906
 01/17  08:00:00,268.118055257,3.55993749118,0.0,200.981391969,16.0824960704,32.6817896323,83.490736105,82.3868549438,1.10388116115
 01/17  09:00:00,270.917988662,3.55993749118,0.0,141.296810479,48.2474882111,70.4033123869,74.1180372051,70.8435287466,3.27450845853
 01/17  10:00:00,234.015645391,3.55993749118,0.0,120.145038636,48.2474882111,62.0547409583,60.4587102388,58.2684055347,2.1903047041
 01/17  11:00:00,212.868938772,3.55993749118,0.0,100.924925424,48.2474882111,60.1281475517,54.2207366953,50.9452222089,3.27551448637
 01/17  12:00:00,187.668364096,3.55993749118,0.0,73.7977573415,48.2474882111,62.0547409583,45.4976843018,42.2206020868,3.27708221502
 01/17  13:00:00,183.032976388,3.55993749118,0.0,69.7067181401,48.2474882111,61.5103924513,36.4444800925,33.1654712044,3.27900888811
 01/17  14:00:00,169.900142548,3.63289663149,0.0,54.3510821475,48.2474882111,63.6602354638,30.4156571444,26.0501610775,4.36549606686
 01/17  15:00:00,156.211583918,3.66546082822,0.0,44.1620472332,48.2474882111,60.1281475517,24.3875350652,21.1125645466,3.27497051854
 01/17  16:00:00,146.037535166,3.60445886689,0.0,34.0490004418,48.2474882111,60.1281475517,20.4939172033,18.304255336,2.18966186724
 01/17  17:00:00,144.381197253,3.55993749118,0.0,29.5472937947,48.2474882111,63.0180376616,22.1007467688,18.8240160315,3.27673073727
 01/17  18:00:00,166.064896954,3.55993749118,0.0,49.839240482,37.5258241642,62.7947880557,27.1502659644,24.961524041,2.18874192347
 01/17  19:00:00,149.910217709,3.55993749118,0.0,68.7155010521,26.8041601173,36.0181789539,31.8657162136,30.7616390449,1.10407716865
 01/17  20:00:00,151.988187229,3.55993749118,0.0,73.362261781,26.8041601173,33.4493877451,33.401099159,32.2973947286,1.10370443041
 01/17  21:00:00,147.783509063,3.55993749118,0.0,85.2400796861,16.0824960704,28.0885557216,37.1536490177,34.9661148506,2.18753416706
 01/17  22:00:00,149.550420459,3.55993749118,0.0,88.2913866863,16.0824960704,26.8041601173,36.6643590239,36.6443590239,0.02
 01/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317922284,0.0,1.10317922284
 01/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308962551,0.0,1.10308962551
 01/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308777539,0.0,1.10308777539
 01/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030853278,0.0,1.1030853278
 01/18  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10324700957,0.0,1.10324700957
 01/18  07:00:00,185.634547428,3.55993749118,0.0,140.458009726,5.36083202345,21.4433280938,1.13434878941,0.031143800925,1.10320498848
 01/18  08:00:00,172.128198469,3.55993749118,0.0,104.991535182,16.0824960704,32.6817896323,13.3934235512,12.28946093,1.10396262119
 01/18  09:00:00,196.2592278,3.55993749118,0.0,66.6380496166,48.2474882111,70.4033123869,9.17006772184,6.9800937062,2.18997401564
 01/18  10:00:00,167.639938965,3.55993749118,0.0,53.7693322103,48.2474882111,62.0547409583,7.53219653863,4.25661753903,3.27557899961
 01/18  11:00:00,150.262009081,3.55993749118,0.0,38.3179957327,48.2474882111,60.1281475517,4.88935592104,2.69897390264,2.1903820184
 01/18  12:00:00,142.971663242,3.55993749118,0.0,29.1010564873,48.2474882111,62.0547409583,3.72453856976,0.447346203095,3.27719236667
 01/18  13:00:00,144.774895399,3.55993749118,0.0,31.4486371509,48.2474882111,61.5103924513,4.36485611814,0.0,4.36485611814
 01/18  14:00:00,138.841816455,3.55993749118,0.0,23.365715195,48.2474882111,63.6602354638,4.3647283222,0.0,4.3647283222
 01/18  15:00:00,130.137273204,3.5794078255,0.0,18.1737895216,48.2474882111,60.1281475517,2.19000228534,0.0,2.19000228534
 01/18  16:00:00,125.416202207,3.5644248414,0.0,13.4677015089,48.2474882111,60.1281475517,2.18952071713,0.0,2.18952071713
 01/18  17:00:00,127.363758998,3.58658923406,0.0,12.5032037976,48.2474882111,63.0180376616,3.27645982429,0.0,3.27645982429
 01/18  18:00:00,140.427987377,3.65650766064,0.0,24.105760736,37.5258241642,62.7947880557,2.18956030473,0.0,2.18956030473
 01/18  19:00:00,119.924623865,3.55993749118,0.0,38.7299072081,26.8041601173,36.0181789539,2.18825794611,0.0,2.18825794611
 01/18  20:00:00,121.003008881,3.55993749118,0.0,42.3770834332,26.8041601173,33.4493877451,1.10371224267,0.0,1.10371224267
 01/18  21:00:00,115.88683751,3.55993749118,0.0,53.3434081325,16.0824960704,28.0885557216,1.39947382012,0.295637788519,1.1038360316
 01/18  22:00:00,119.704073644,3.55993749118,0.0,58.4450398714,16.0824960704,26.8041601173,4.76599888485,3.66268621622,1.10331266863
 01/18  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307903327,0.0,1.10307903327
 01/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307588869,0.0,1.10307588869
 01/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307248933,0.0,1.10307248933
 01/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309042127,0.0,1.10309042127
 01/19  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10326361695,0.0,1.10326361695
 01/19  07:00:00,171.072112125,3.55993749118,0.0,125.895574422,5.36083202345,21.4433280938,0.0717055160996,0.0517055160996,0.02
 01/19  08:00:00,165.730593483,3.55993749118,0.0,98.5939301949,16.0824960704,32.6817896323,49.7493060991,47.5615293349,2.18777676419
 01/19  09:00:00,195.478047152,3.55993749118,0.0,65.8568689685,48.2474882111,70.4033123869,45.410463823,43.2205052792,2.18995854374
 01/19  10:00:00,172.109619607,3.55993749118,0.0,58.2390128526,48.2474882111,62.0547409583,42.793098525,40.6030061752,2.19009234982
 01/19  11:00:00,165.14779887,3.55993749118,0.0,53.2037855223,48.2474882111,60.1281475517,41.9802551698,38.7046782142,3.27557695558
 01/19  12:00:00,162.973072852,3.55993749118,0.0,49.1024660974,48.2474882111,62.0547409583,38.7944981593,35.5181162405,3.27638191873
 01/19  13:00:00,166.190613786,3.55993749118,0.0,52.8643555387,48.2474882111,61.5103924513,38.1997132679,33.8347976068,4.36491566104
 01/19  14:00:00,161.360389709,3.55993749118,0.0,45.8842884486,48.2474882111,63.6602354638,41.4209612238,38.1424016322,3.2785595916
 01/19  15:00:00,157.932262336,3.55993749118,0.0,45.9882489875,48.2474882111,60.1281475517,47.5358599808,44.2602950877,3.27556489314
 01/19  16:00:00,159.933995739,3.55993749118,0.0,47.9899823909,48.2474882111,60.1281475517,54.5540471169,52.3644159403,2.18963117664
 01/19  17:00:00,166.228319125,3.55993749118,0.0,51.3944156671,48.2474882111,63.0180376616,64.6085849831,61.3328841593,3.27570082379
 01/19  18:00:00,176.03971677,3.60702096356,0.0,59.7669768256,37.5258241642,62.7947880557,69.5584361162,67.3695158347,2.1889202815
 01/19  19:00:00,151.596790405,3.55993749118,0.0,70.4020737485,26.8041601173,36.0181789539,76.3994328311,74.2113488974,2.18808393371
 01/19  20:00:00,152.14320536,3.55993749118,0.0,73.517279912,26.8041601173,33.4493877451,80.5567511215,79.4531082703,1.10364285114
 01/19  21:00:00,148.548331697,3.55993749118,0.0,86.0049023197,16.0824960704,28.0885557216,87.3185713378,86.2147901877,1.1037811501
 01/19  22:00:00,153.213948479,3.55993749118,0.0,91.9549147058,16.0824960704,26.8041601173,93.403067396,92.2998161288,1.1032512672
 01/19  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/19  24:00:00,46.6855910369,0.826066426229,0.0,6.92334041101,2.68041601173,21.4433280938,2.4530845615,1.34993578615,1.10314877535
 01/20  01:00:00,51.4632471344,1.03258303279,0.0,11.4944799019,2.68041601173,21.4433280938,2.95967287135,2.93967287135,0.02
 01/20  02:00:00,56.2242806363,1.47510070116,0.0,15.8129957354,2.68041601173,21.4433280938,5.16122702813,4.05807369677,1.10315333137
 01/20  03:00:00,69.64069504,2.76009556593,0.0,27.9444152744,2.68041601173,21.4433280938,5.5065743901,5.4865743901,0.02
 01/20  04:00:00,72.1784473281,2.57981067083,0.0,30.6624524576,2.68041601173,21.4433280938,6.9513275901,5.8481816038,1.10314598631
 01/20  05:00:00,80.0643576085,2.76009556593,0.0,38.3680778429,2.68041601173,21.4433280938,8.86879364768,7.76564129421,1.10315235348
 01/20  06:00:00,84.2066498204,2.57981067083,0.0,40.0102389382,5.36083202345,21.4433280938,7.61989243162,7.59989243162,0.02
 01/20  07:00:00,248.247995093,3.55993749118,0.0,203.071457391,5.36083202345,21.4433280938,2.51530030043,1.41206122146,1.10323907897
 01/20  08:00:00,222.349852384,3.55993749118,0.0,155.213189096,16.0824960704,32.6817896323,134.962604668,133.858710725,1.10389394253
 01/20  09:00:00,239.921843971,3.55993749118,0.0,110.300665787,48.2474882111,70.4033123869,134.302173984,131.02757649,3.27459749448
 01/20  10:00:00,189.595751836,3.55993749118,0.0,75.7251450811,48.2474882111,62.0547409583,129.875114976,127.684744062,2.19037091332
 01/20  11:00:00,168.575206949,3.55993749118,0.0,56.6311936013,48.2474882111,60.1281475517,125.616468778,122.340801614,3.27566716446
 01/20  12:00:00,168.585226257,3.56773932048,0.0,54.706817673,48.2474882111,62.0547409583,118.889495435,115.612277993,3.27721744237
 01/20  13:00:00,171.064505552,3.64663048486,0.0,57.6515543111,48.2474882111,61.5103924513,109.771337362,105.406008677,4.3653286845
 01/20  14:00:00,164.349165336,3.80439189929,0.0,48.628609668,48.2474882111,63.6602354638,98.8212007814,95.5428027401,3.27839804134
 01/20  15:00:00,154.036457111,3.79373008537,0.0,41.8586511685,48.2474882111,60.1281475517,93.5730174202,90.2978032581,3.2752141621
 01/20  16:00:00,145.653760825,3.64582997962,0.0,33.6238549887,48.2474882111,60.1281475517,91.0104825748,88.8209588936,2.18952368118
 01/20  17:00:00,145.290681869,3.62011157469,0.0,30.396604327,48.2474882111,63.0180376616,90.8176626145,87.5410677186,3.2765948959
 01/20  18:00:00,167.754763666,3.66775656106,0.0,51.4212881248,37.5258241642,62.7947880557,92.654412394,90.4654672482,2.18894514579
 01/20  19:00:00,151.671821079,3.55993749118,0.0,70.4771044222,26.8041601173,36.0181789539,99.9551972882,98.8512180015,1.10397928675
 01/20  20:00:00,154.501428798,3.55993749118,0.0,75.8755033503,26.8041601173,33.4493877451,105.301655105,104.19786895,1.10378615445
 01/20  21:00:00,151.577225596,3.55993749118,0.0,89.033796219,16.0824960704,28.0885557216,110.189920629,108.002350704,2.18756992542
 01/20  22:00:00,156.518407286,3.55993749118,0.0,95.2593735136,16.0824960704,26.8041601173,111.423636568,110.320387227,1.10324934048
 01/20  23:00:00,43.0671383998,0.206516606557,0.0,1.24402158189,5.36083202345,21.4433280938,0.583988433787,0.563988433787,0.02
 01/20  24:00:00,48.9098901634,1.03258303279,0.0,8.94112293101,2.68041601173,21.4433280938,3.7866558489,2.68357269713,1.10308315176
 01/21  01:00:00,47.4570421254,1.18664102341,0.0,12.6950489258,2.68041601173,16.0824960704,4.36758177643,4.34758177643,0.02
 01/21  02:00:00,58.4689667492,2.44212892731,0.0,22.4514856457,2.68041601173,16.0824960704,7.22973501805,6.12658821184,1.10314680621
 01/21  03:00:00,63.01854065,2.76009796943,0.0,26.6830905044,2.68041601173,16.0824960704,6.05387810539,6.03387810539,0.02
 01/21  04:00:00,64.8455572083,2.57980826734,0.0,28.6903967648,2.68041601173,16.0824960704,8.6121909768,7.50903826052,1.10315271628
 01/21  05:00:00,66.5827139911,2.76009796943,0.0,30.2472638455,2.68041601173,16.0824960704,6.7668972717,6.7468972717,0.02
 01/21  06:00:00,67.3925373017,2.57980826734,0.0,31.2373768582,2.68041601173,16.0824960704,9.13591492563,8.03258547951,1.10332944612
 01/21  07:00:00,238.742909667,3.55993749118,0.0,193.566371964,5.36083202345,21.4433280938,2.23147201448,1.12821597459,1.10325603989
 01/21  08:00:00,199.971459603,3.55993749118,0.0,149.657339483,5.36083202345,26.5809105114,88.1582747084,87.0548185785,1.10345612985
 01/21  09:00:00,191.519436251,3.55993749118,0.0,122.445353816,26.8041601173,31.2995447326,80.6989692891,79.5953240202,1.10364526886
 01/21  10:00:00,157.531143146,3.55993749118,0.0,93.6113684028,26.8041601173,33.5472370403,80.6644278129,79.5603003989,1.10412741401
 01/21  11:00:00,135.618018044,3.55993749118,0.0,72.6615400043,26.8041601173,32.583940337,75.5672628798,73.3792712103,2.18799166945
 01/21  12:00:00,128.786838409,3.55993749118,0.0,63.5826680614,26.8041601173,34.8316326447,64.09111192,62.9868535733,1.10425834664
 01/21  13:00:00,127.318575584,3.55993749118,0.0,63.398800841,26.8041601173,33.5472370403,54.7065423517,52.5185233092,2.18801904248
 01/21  14:00:00,130.212123063,3.55993749118,0.0,68.8611395286,26.8041601173,30.9784458315,48.5692489898,47.4652394112,1.10400957862
 01/21  15:00:00,121.725860567,3.55993749118,0.0,88.7845316561,8.04124803518,21.3317032909,47.7358042692,46.6320970094,1.10370725981
 01/21  16:00:00,124.0993048,3.55993749118,0.0,92.4423714932,8.04124803518,20.0473076865,43.4468069176,42.3432102402,1.10359667738
 01/21  17:00:00,126.25798596,3.55993749118,0.0,94.2799537515,8.04124803518,20.3684065876,42.1388190666,39.9516474636,2.18717160303
 01/21  18:00:00,137.030641113,3.55993749118,0.0,100.436091372,2.68041601173,18.0090894769,38.9656863216,38.9456863216,0.02
 01/21  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10326048868,0.0,1.10326048868
 01/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319829502,0.0,1.10319829502
 01/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10333518007,0.0,1.10333518007
 01/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308351946,0.0,1.10308351946
 01/21  24:00:00,37.5350108696,0.619549819672,0.0,3.34010887369,2.68041601173,16.0824960704,0.0791594140315,0.0591594140315,0.02
 01/22  01:00:00,37.6711717665,0.619549819672,0.0,3.47626977067,2.68041601173,16.0824960704,1.14315439008,0.0401275593736,1.10302683071
 01/22  02:00:00,37.9758072274,0.619549819672,0.0,3.78090523156,2.68041601173,16.0824960704,0.0516898678675,0.0316898678675,0.02
 01/22  03:00:00,41.3247964377,1.03258303279,0.0,6.71686122874,2.68041601173,16.0824960704,1.10302334753,0.0,1.10302334753
 01/22  04:00:00,40.035083701,0.826066426229,0.0,5.63366509858,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  05:00:00,42.6468429486,1.03258303279,0.0,8.03890773957,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  06:00:00,41.1519100492,0.826066426229,0.0,6.7504914468,2.68041601173,16.0824960704,1.10312646584,0.0,1.10312646584
 01/22  07:00:00,43.7225736191,1.03258303279,0.0,9.11463841007,2.68041601173,16.0824960704,1.10307582839,0.0,1.10307582839
 01/22  08:00:00,42.1734565948,0.826066426229,0.0,7.77203799241,2.68041601173,16.0824960704,0.049816126338,0.029816126338,0.02
 01/22  09:00:00,38.2737557461,1.03258303279,0.0,11.0678205371,2.68041601173,16.0824960704,1.32064473559,0.217616598819,1.10302813677
 01/22  10:00:00,28.0386725673,0.826066426229,0.0,8.44125396488,2.68041601173,16.0824960704,0.181440580275,0.161440580275,0.02
 01/22  11:00:00,29.558324842,1.03258303279,0.0,9.754389633,2.68041601173,16.0824960704,1.48564955513,0.382624659866,1.10302489526
 01/22  12:00:00,27.8435187877,0.826066426229,0.0,8.24610018532,2.68041601173,16.0824960704,0.28087349444,0.26087349444,0.02
 01/22  13:00:00,31.000306274,1.03258303279,0.0,11.196371065,2.68041601173,16.0824960704,2.01482166089,0.911614752549,1.10320690835
 01/22  14:00:00,27.0720638865,0.826066426229,0.0,7.47464528412,2.68041601173,16.0824960704,0.812858002997,0.792858002997,0.02
 01/22  15:00:00,29.6538289433,1.03258303279,0.0,9.84989373428,2.68041601173,16.0824960704,2.5885692401,1.48518603573,1.10338320437
 01/22  16:00:00,30.7367981334,1.23910444632,0.0,10.7263415109,2.68041601173,16.0824960704,2.33243001138,1.22934820868,1.10308180271
 01/22  17:00:00,36.9721570504,1.85865907298,0.0,16.3421458012,2.68041601173,16.0824960704,2.34865592612,2.32865592612,0.02
 01/22  18:00:00,52.2312653579,2.29135099309,0.0,21.2992288553,2.68041601173,16.0824960704,3.08631057276,1.98322106443,1.10308950833
 01/22  19:00:00,67.3450834207,2.76009556593,0.0,31.0096356786,2.68041601173,16.0824960704,3.45801431401,3.43801431401,0.02
 01/22  20:00:00,65.9458509938,2.57981067083,0.0,29.7906881468,2.68041601173,16.0824960704,3.87107119888,2.76799014618,1.1030810527
 01/22  21:00:00,71.8611874648,2.76009556593,0.0,35.5257397227,2.68041601173,16.0824960704,4.26555359754,4.24555359754,0.02
 01/22  22:00:00,70.3178003998,2.57981067083,0.0,34.1626375528,2.68041601173,16.0824960704,4.59650246051,3.49322496087,1.10327749964
 01/22  23:00:00,76.5471038816,2.76009556593,0.0,40.2116561394,2.68041601173,16.0824960704,5.16672017203,5.14672017203,0.02
 01/22  24:00:00,74.0125748464,2.57981067083,0.0,37.8574119994,2.68041601173,16.0824960704,5.28887235641,4.18578896984,1.10308338657
 01/23  01:00:00,84.7869966307,2.76009556593,0.0,43.0907168651,2.68041601173,21.4433280938,6.27207233956,6.25207233956,0.02
 01/23  02:00:00,81.1211058711,2.57981067083,0.0,39.6051110006,2.68041601173,21.4433280938,6.0741941434,4.97104202295,1.10315212044
 01/23  03:00:00,86.5846601697,2.76009556593,0.0,44.8883804041,2.68041601173,21.4433280938,6.74153995413,6.72153995413,0.02
 01/23  04:00:00,81.6344553895,2.57981067083,0.0,40.118460519,2.68041601173,21.4433280938,6.15352178963,5.05037644811,1.10314534152
 01/23  05:00:00,88.1308220549,2.76009556593,0.0,46.4345422893,2.68041601173,21.4433280938,6.86001629587,6.84001629587,0.02
 01/23  06:00:00,86.7847902125,2.57981067083,0.0,42.5883793303,5.36083202345,21.4433280938,6.33583806396,5.23250194022,1.10333612374
 01/23  07:00:00,293.487788184,3.55993749118,0.0,248.311250482,5.36083202345,21.4433280938,2.50829113413,1.40503828237,1.10325285176
 01/23  08:00:00,259.297062597,3.55993749118,0.0,192.160399309,16.0824960704,32.6817896323,96.1683690462,95.0644751535,1.10389389264
 01/23  09:00:00,268.819618332,3.55993749118,0.0,139.198440148,48.2474882111,70.4033123869,97.2577433084,95.0680406616,2.18970264678
 01/23  10:00:00,238.646929504,3.55993749118,0.0,124.776322749,48.2474882111,62.0547409583,100.128126091,96.8527082666,3.27541782477
 01/23  11:00:00,225.986911049,3.55993749118,0.0,114.042897701,48.2474882111,60.1281475517,98.779438918,95.5039491567,3.27548976128
 01/23  12:00:00,217.11529197,3.55993749118,0.0,103.244685216,48.2474882111,62.0547409583,95.2568352581,91.9801208241,3.27671443403
 01/23  13:00:00,207.756051539,3.55993749118,0.0,94.4297932913,48.2474882111,61.5103924513,91.7865127053,88.5072457402,3.27926696505
 01/23  14:00:00,182.587686279,3.55993749118,0.0,67.1115850192,48.2474882111,63.6602354638,89.1497736331,84.7846282336,4.36514539952
 01/23  15:00:00,170.303744319,3.55993749118,0.0,58.3597309713,48.2474882111,60.1281475517,86.3595075811,84.169510455,2.18999712615
 01/23  16:00:00,171.169663652,3.55993749118,0.0,59.225650304,48.2474882111,60.1281475517,89.2635446609,85.989016995,3.27452766592
 01/23  17:00:00,177.087107645,3.55993749118,0.0,62.2532041871,48.2474882111,63.0180376616,92.6287586357,89.352557394,3.27620124175
 01/23  18:00:00,193.245570174,3.55993749118,0.0,79.4872470355,37.5258241642,62.7947880557,100.385946114,98.1972474525,2.18869866182
 01/23  19:00:00,178.789030646,3.55993749118,0.0,97.5943139891,26.8041601173,36.0181789539,108.25841367,107.154349461,1.1040642089
 01/23  20:00:00,181.582706039,3.55993749118,0.0,102.956780591,26.8041601173,33.4493877451,114.20497928,113.101283242,1.10369603806
 01/23  21:00:00,179.069118447,3.55993749118,0.0,116.525689069,16.0824960704,28.0885557216,121.704764435,119.517233193,2.18753124193
 01/23  22:00:00,182.113952276,3.55993749118,0.0,120.854918503,16.0824960704,26.8041601173,122.395618985,122.375618985,0.02
 01/23  23:00:00,46.2253731515,0.481872081967,0.0,4.12690085812,5.36083202345,21.4433280938,2.05375438885,0.950571938067,1.10318245079
 01/23  24:00:00,69.7920567471,2.78632727739,0.0,28.06954527,2.68041601173,21.4433280938,5.55716234411,5.53716234411,0.02
 01/24  01:00:00,72.8346824842,2.55357895938,0.0,31.3449193251,2.68041601173,21.4433280938,7.18929905683,6.08620449042,1.10309456641
 01/24  02:00:00,83.3055844184,2.78632727739,0.0,41.5830729414,2.68041601173,21.4433280938,10.6397684101,9.53662501235,1.10314339772
 01/24  03:00:00,80.2968189149,2.55357895938,0.0,38.8070557558,2.68041601173,21.4433280938,8.20437099375,8.18437099375,0.02
 01/24  04:00:00,93.2477375695,2.78632727739,0.0,51.5252260925,2.68041601173,21.4433280938,13.1719346779,12.0687829663,1.10315171162
 01/24  05:00:00,88.6724254585,2.55357895938,0.0,47.1826622995,2.68041601173,21.4433280938,10.2005108942,10.1805108942,0.02
 01/24  06:00:00,105.228940234,2.78632727739,0.0,60.8260127452,5.36083202345,21.4433280938,15.1664334372,14.0631737044,1.10325973281
 01/24  07:00:00,280.951892374,3.55993749118,0.0,235.775354672,5.36083202345,21.4433280938,5.00904096226,3.90582320936,1.1032177529
 01/24  08:00:00,249.74684701,3.55993749118,0.0,182.610183722,16.0824960704,32.6817896323,155.45666683,154.352674514,1.10399231524
 01/24  09:00:00,264.836422762,3.55993749118,0.0,135.215244579,48.2474882111,70.4033123869,152.419253503,150.22917977,2.19007373351
 01/24  10:00:00,228.27124664,3.55993749118,0.0,114.400639885,48.2474882111,62.0547409583,146.287529269,143.012128368,3.27540090071
 01/24  11:00:00,188.849976102,3.55993749118,0.0,76.9059627541,48.2474882111,60.1281475517,134.396330593,132.20608374,2.19024685295
 01/24  12:00:00,179.127091213,3.55993749118,0.0,65.2564844582,48.2474882111,62.0547409583,125.10459597,120.742011087,4.36258488293
 01/24  13:00:00,181.873858312,3.56174524153,0.0,68.5457923141,48.2474882111,61.5103924513,114.273249023,110.994240716,3.2790083066
 01/24  14:00:00,171.516200307,3.64010310105,0.0,55.9599334372,48.2474882111,63.6602354638,105.110375058,100.74526193,4.36511312795
 01/24  15:00:00,160.012688058,3.58494359551,0.0,48.0436686055,48.2474882111,60.1281475517,99.0044299825,96.8145817889,2.18984819366
 01/24  16:00:00,151.631323668,3.57512407815,0.0,39.6721237334,48.2474882111,60.1281475517,96.3336078619,93.058984852,3.27462300991
 01/24  17:00:00,150.111045824,3.55993749118,0.0,35.2771423656,48.2474882111,63.0180376616,96.1882815249,92.9118573284,3.27642419652
 01/24  18:00:00,170.251468463,3.59046522031,0.0,56.4626175958,37.5258241642,62.7947880557,99.5537277252,98.4494035634,1.10432416175
 01/24  19:00:00,161.472868151,3.55993749118,0.0,80.2781514942,26.8041601173,36.0181789539,107.838470183,105.649998169,2.18847201378
 01/24  20:00:00,164.054264155,3.55993749118,0.0,85.4283387074,26.8041601173,33.4493877451,110.239697787,109.135944723,1.10375306388
 01/24  21:00:00,162.306510248,3.55993749118,0.0,99.7630808704,16.0824960704,28.0885557216,116.826287519,114.638670874,2.18761664504
 01/24  22:00:00,167.505154777,3.55993749118,0.0,106.246121004,16.0824960704,26.8041601173,121.070151759,121.050151759,0.02
 01/24  23:00:00,45.0525924424,0.413033213114,0.0,3.02295901792,5.36083202345,21.4433280938,2.04049303409,0.937335758608,1.10315727548
 01/24  24:00:00,48.4022251363,0.826066426229,0.0,8.63997451048,2.68041601173,21.4433280938,2.83496356087,2.81496356087,0.02
 01/25  01:00:00,66.9589316453,2.88400697196,0.0,25.1387404737,2.68041601173,21.4433280938,7.32268290881,6.21953735622,1.10314555259
 01/25  02:00:00,65.6449046936,2.37329166079,0.0,24.3354288332,2.68041601173,21.4433280938,5.6954474337,5.6754474337,0.02
 01/25  03:00:00,76.3572529039,2.96661457598,0.0,34.4544541283,2.68041601173,21.4433280938,9.32378971495,8.22063689842,1.10315281653
 01/25  04:00:00,68.8951851028,2.37329166079,0.0,27.5857092423,2.68041601173,21.4433280938,7.49912705428,6.39598109397,1.10314596031
 01/25  05:00:00,79.0824464248,2.96661457598,0.0,37.1796476492,2.68041601173,21.4433280938,8.59358695949,8.57358695949,0.02
 01/25  06:00:00,73.1818083522,2.37329166079,0.0,29.19191648,5.36083202345,21.4433280938,7.65784319319,6.55456063127,1.10328256193
 01/25  07:00:00,248.333049619,3.55993749118,0.0,203.156511916,5.36083202345,21.4433280938,2.95373860187,1.85055250272,1.10318609914
 01/25  08:00:00,217.994020986,3.55993749118,0.0,150.857357698,16.0824960704,32.6817896323,91.3699381613,90.2660046166,1.10393354477
 01/25  09:00:00,232.54556585,3.55993749118,0.0,105.391721,48.2474882111,70.4033123869,85.0007307759,82.8107871503,2.18994362562
 01/25  10:00:00,203.534763064,3.55993749118,0.0,89.6641563097,48.2474882111,62.0547409583,78.8975298201,75.6219326914,3.27559712865
 01/25  11:00:00,186.830777489,3.55993749118,0.0,74.8867641413,48.2474882111,60.1281475517,71.4885060593,69.2983670675,2.19013899178
 01/25  12:00:00,177.311688641,3.55993749118,0.0,63.4410818862,48.2474882111,62.0547409583,67.6621790118,64.3848458778,3.27733313398
 01/25  13:00:00,179.897302162,3.55993749118,0.0,66.5710439145,48.2474882111,61.5103924513,63.4864046411,59.1212471291,4.36515751202
 01/25  14:00:00,166.367995621,3.55993749118,0.0,50.8918943606,48.2474882111,63.6602354638,57.2603130829,52.8954366322,4.36487645064
 01/25  15:00:00,154.638922383,3.55993749118,0.0,42.6949090346,48.2474882111,60.1281475517,50.5366329554,48.3468710999,2.18976185553
 01/25  16:00:00,154.36572997,3.55993749118,0.0,42.4217166216,48.2474882111,60.1281475517,48.0983543648,44.8238601,3.2744942648
 01/25  17:00:00,160.351000651,3.55993749118,0.0,45.5170971934,48.2474882111,63.0180376616,48.1979981062,46.0070019229,2.19099618338
 01/25  18:00:00,170.404231832,3.55993749118,0.0,56.6459086939,37.5258241642,62.7947880557,52.4119200012,50.2225409031,2.18937909812
 01/25  19:00:00,152.854061203,3.55993749118,0.0,71.659344547,26.8041601173,36.0181789539,58.0109299799,55.8225815821,2.18834839785
 01/25  20:00:00,153.953023483,3.55993749118,0.0,75.3270980353,26.8041601173,33.4493877451,62.8517666849,61.7480446381,1.10372204687
 01/25  21:00:00,149.794975818,3.55993749118,0.0,87.2515464407,16.0824960704,28.0885557216,64.5414228876,63.4375974342,1.10382545338
 01/25  22:00:00,151.556250617,3.55993749118,0.0,90.2972168441,16.0824960704,26.8041601173,62.4901924758,61.3866151924,1.10357728341
 01/25  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312720608,0.0,1.10312720608
 01/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  01:00:00,43.5269638132,0.619549819672,0.0,3.97122979387,2.68041601173,21.4433280938,1.35955548642,0.256467980495,1.10308750592
 01/26  02:00:00,48.2608050097,1.03258303279,0.0,8.29203777732,2.68041601173,21.4433280938,0.668651264977,0.648651264977,0.02
 01/26  03:00:00,47.6735625206,0.826066426229,0.0,7.91131189474,2.68041601173,21.4433280938,1.98414121509,0.881054370357,1.10308684473
 01/26  04:00:00,52.1946289837,1.03258303279,0.0,12.2258617513,2.68041601173,21.4433280938,3.765295956,2.66220979483,1.10308616118
 01/26  05:00:00,52.1629605886,1.04765752683,0.0,12.1791188621,2.68041601173,21.4433280938,2.72168696055,2.70168696055,0.02
 01/26  06:00:00,70.6338283601,2.92531077397,0.0,26.0919173747,5.36083202345,21.4433280938,5.62530315305,4.52194901471,1.10335413834
 01/26  07:00:00,225.288613079,3.55993749118,0.0,180.112075376,5.36083202345,21.4433280938,0.292343123928,0.272343123928,0.02
 01/26  08:00:00,200.532256769,3.55993749118,0.0,133.395593481,16.0824960704,32.6817896323,91.043119195,88.8557126907,2.18740650427
 01/26  09:00:00,220.620103106,3.55993749118,0.0,93.4662582558,48.2474882111,70.4033123869,84.4726477508,82.2827653601,2.1898823907
 01/26  10:00:00,194.877720931,3.55993749118,0.0,81.0071141763,48.2474882111,62.0547409583,73.5212433095,70.245725729,3.27551758053
 01/26  11:00:00,184.304189583,3.55993749118,0.0,72.3601762348,48.2474882111,60.1281475517,61.8184426529,59.6279725629,2.19047009003
 01/26  12:00:00,179.204034281,3.55993749118,0.0,65.3334275263,48.2474882111,62.0547409583,56.8931556346,53.6158870995,3.27726853509
 01/26  13:00:00,181.128521511,3.55993749118,0.0,67.8022632636,48.2474882111,61.5103924513,51.9307959805,47.5657083646,4.36508761587
 01/26  14:00:00,171.541583149,3.55993749118,0.0,56.0654818885,48.2474882111,63.6602354638,48.9780577544,44.6132385964,4.36481915806
 01/26  15:00:00,164.781151405,3.55993749118,0.0,52.8371380574,48.2474882111,60.1281475517,47.8138791721,45.6238135092,2.19006566294
 01/26  16:00:00,155.871662936,3.55993749118,0.0,43.9276495882,48.2474882111,60.1281475517,47.7701334952,44.4956704874,3.27446300785
 01/26  17:00:00,163.09959788,3.55993749118,0.0,48.2656944222,48.2474882111,63.0180376616,43.1635196469,40.972062576,2.19145707092
 01/26  18:00:00,170.342198777,3.56293199927,0.0,56.5808811306,37.5258241642,62.7947880557,42.2437693608,40.054403201,2.18936615984
 01/26  19:00:00,148.97012482,3.55993749118,0.0,67.7754081632,26.8041601173,36.0181789539,45.2738035815,43.085240219,2.18856336246
 01/26  20:00:00,148.240410205,3.55993749118,0.0,69.6144847574,26.8041601173,33.4493877451,45.9582779888,44.8545604671,1.10371752169
 01/26  21:00:00,143.450627427,3.55993749118,0.0,80.9071980493,16.0824960704,28.0885557216,47.0038849342,45.9000636235,1.10382131076
 01/26  22:00:00,145.027865148,3.55993749118,0.0,83.7688313753,16.0824960704,26.8041601173,47.4285026181,46.3249282858,1.1035743323
 01/26  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312509005,0.0,1.10312509005
 01/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308678338,0.0,1.10308678338
 01/27  02:00:00,45.1183845063,0.826066426229,0.0,5.35613388047,2.68041601173,21.4433280938,0.400020528697,0.380020528696,0.02
 01/27  03:00:00,47.4171443973,1.03258303279,0.0,7.44837716483,2.68041601173,21.4433280938,1.3064913313,0.203404102308,1.10308722899
 01/27  04:00:00,46.8547763439,0.826066426229,0.0,7.09252571801,2.68041601173,21.4433280938,1.71678600807,0.613638078835,1.10314792923
 01/27  05:00:00,49.2386463752,1.03258303279,0.0,9.26987914274,2.68041601173,21.4433280938,0.534074898549,0.514074898549,0.02
 01/27  06:00:00,50.6569940481,0.826066426229,0.0,8.21432741053,5.36083202345,21.4433280938,1.95802774406,0.854765041733,1.10326270233
 01/27  07:00:00,200.906339813,3.55993749118,0.0,155.72980211,5.36083202345,21.4433280938,0.0776224708161,0.0576224708161,0.02
 01/27  08:00:00,183.560784231,3.55993749118,0.0,116.424120943,16.0824960704,32.6817896323,50.6043518577,48.4169456044,2.18740625333
 01/27  09:00:00,204.666526852,3.55993749118,0.0,77.5126820023,48.2474882111,70.4033123869,47.3554692142,45.165581373,2.18988784117
 01/27  10:00:00,177.44221421,3.55993749118,0.0,63.5716074554,48.2474882111,62.0547409583,56.7704288266,53.4948957979,3.27553302867
 01/27  11:00:00,167.37138968,3.55993749118,0.0,55.4273763324,48.2474882111,60.1281475517,60.4696515851,58.2791666268,2.19048495828
 01/27  12:00:00,167.294071553,3.55993749118,0.0,53.4234647979,48.2474882111,62.0547409583,57.7689968414,54.4916979298,3.27729891157
 01/27  13:00:00,171.194293478,3.55993749118,0.0,57.8680352301,48.2474882111,61.5103924513,57.4806685025,53.1155262136,4.3651422889
 01/27  14:00:00,162.72539083,3.55993749118,0.0,47.2492895699,48.2474882111,63.6602354638,50.0598755833,45.69498702,4.36488856331
 01/27  15:00:00,156.054057794,3.55993749118,0.0,44.1100444462,48.2474882111,60.1281475517,40.2308222821,38.0410495946,2.18977268756
 01/27  16:00:00,156.338936772,3.55993749118,0.0,44.3949234241,48.2474882111,60.1281475517,39.8451208295,36.5705980162,3.27452281333
 01/27  17:00:00,159.72910594,3.55993749118,0.0,44.8952024819,48.2474882111,63.0180376616,38.2868054805,36.0962082855,2.190597195
 01/27  18:00:00,166.794176508,3.58016036681,0.0,53.0156304939,37.5258241642,62.7947880557,42.9580618936,40.7686495129,2.18941238066
 01/27  19:00:00,146.256920746,3.55993749118,0.0,65.0622040901,26.8041601173,36.0181789539,52.8497202066,50.6612878769,2.18843232974
 01/27  20:00:00,148.069076804,3.55993749118,0.0,69.4431513565,26.8041601173,33.4493877451,61.8791112867,60.7753712156,1.10374007113
 01/27  21:00:00,144.833878738,3.55993749118,0.0,82.2904493604,16.0824960704,28.0885557216,68.6716429272,66.4840473374,2.18759558979
 01/27  22:00:00,147.814797931,3.55993749118,0.0,86.5557641583,16.0824960704,26.8041601173,68.8655053719,68.8455053719,0.02
 01/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313954463,0.0,1.10313954463
 01/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/28  01:00:00,41.3397388295,0.826066426229,0.0,6.93832022711,2.68041601173,16.0824960704,2.02408715063,0.920938892257,1.10314825838
 01/28  02:00:00,45.7468449862,1.03258303279,0.0,11.1389097772,2.68041601173,16.0824960704,2.20953252988,2.18953252988,0.02
 01/28  03:00:00,51.5611228936,1.53214353004,0.0,16.4536271873,2.68041601173,16.0824960704,4.65764766158,3.55450324205,1.10314441953
 01/28  04:00:00,67.2011423111,2.78632727739,0.0,30.8394628575,2.68041601173,16.0824960704,6.76459506297,5.66145652468,1.10313853829
 01/28  05:00:00,70.0132840871,2.55357895938,0.0,33.8843529515,2.68041601173,16.0824960704,6.26987788676,6.24987788676,0.02
 01/28  06:00:00,86.3197326885,2.78632727739,0.0,49.958053235,2.68041601173,16.0824960704,9.39392739272,8.29058581343,1.10334157929
 01/28  07:00:00,255.044504285,3.55993749118,0.0,209.867966582,5.36083202345,21.4433280938,1.14319498028,1.12319498028,0.02
 01/28  08:00:00,210.855085384,3.55993749118,0.0,160.540965264,5.36083202345,26.5809105114,131.789958369,130.686589505,1.10336886443
 01/28  09:00:00,202.063475334,3.55993749118,0.0,135.456726232,26.8041601173,31.2995447326,132.451823361,130.264465837,2.1873575238
 01/28  10:00:00,172.054105759,3.55993749118,0.0,108.134331017,26.8041601173,33.5472370403,128.930717424,127.826730889,1.10398653535
 01/28  11:00:00,154.39044788,3.55993749118,0.0,91.43396984,26.8041601173,32.583940337,125.583567784,124.47968461,1.10388317427
 01/28  12:00:00,144.13192238,3.55993749118,0.0,78.9277520328,26.8041601173,34.8316326447,123.036310595,120.847887038,2.18842355697
 01/28  13:00:00,140.585770225,3.55993749118,0.0,76.6659954822,26.8041601173,33.5472370403,119.411693941,117.223667363,2.18802657797
 01/28  14:00:00,136.089020122,3.55993749118,0.0,74.7380365884,26.8041601173,30.9784458315,116.385702217,115.281797165,1.10390505249
 01/28  15:00:00,117.225599691,3.55993749118,0.0,84.2842707796,8.04124803518,21.3317032909,118.675452587,117.57171417,1.10373841632
 01/28  16:00:00,128.137763735,3.55993749118,0.0,96.4808304285,8.04124803518,20.0473076865,120.075456433,118.971866007,1.10359042538
 01/28  17:00:00,140.04973425,3.55993749118,0.0,108.071702042,8.04124803518,20.3684065876,121.808648432,120.704976706,1.10367172573
 01/28  18:00:00,152.068031962,3.55993749118,0.0,120.408148888,2.68041601173,18.0090894769,126.668801207,125.565412514,1.10338869306
 01/28  19:00:00,38.0154092546,0.481872081967,0.0,3.95818499639,2.68041601173,16.0824960704,2.1259988178,1.02273923808,1.10325957973
 01/28  20:00:00,64.7840001574,2.92531077397,0.0,28.2833372072,2.68041601173,16.0824960704,5.34835197201,5.32835197201,0.02
 01/28  21:00:00,65.978678821,2.37329166079,0.0,30.030034984,2.68041601173,16.0824960704,7.08411398045,5.98091029575,1.1032036847
 01/28  22:00:00,82.7196203548,2.96661457598,0.0,46.1776536026,2.68041601173,16.0824960704,10.9202596704,9.81685647388,1.10340319649
 01/28  23:00:00,74.9993117482,2.37329166079,0.0,39.0506679112,2.68041601173,16.0824960704,8.51015487078,8.49015487078,0.02
 01/28  24:00:00,92.230054563,2.96661457598,0.0,55.6880878108,2.68041601173,16.0824960704,13.1904901934,12.08733319,1.10315700344
 01/29  01:00:00,80.816182106,2.37329166079,0.0,44.867538269,2.68041601173,16.0824960704,9.95715057761,9.93715057761,0.02
 01/29  02:00:00,99.2721022656,2.96661457598,0.0,62.7301355134,2.68041601173,16.0824960704,14.540617224,13.4375332615,1.10308396248
 01/29  03:00:00,87.0651196662,2.37329166079,0.0,51.1164758292,2.68041601173,16.0824960704,10.8289032402,10.8089032402,0.02
 01/29  04:00:00,108.9639343,2.96661457598,0.0,72.4219675482,2.68041601173,16.0824960704,15.566873104,14.4637830585,1.1030900455
 01/29  05:00:00,93.7169239618,2.37329166079,0.0,57.7682801248,2.68041601173,16.0824960704,11.5836679145,11.5636679145,0.02
 01/29  06:00:00,117.08268796,2.96661457598,0.0,80.5407212079,2.68041601173,16.0824960704,16.5947342315,15.491521943,1.1032122885
 01/29  07:00:00,99.061207895,2.37329166079,0.0,63.112564058,2.68041601173,16.0824960704,13.3923176907,12.2892324615,1.10308522928
 01/29  08:00:00,121.949915064,2.96661457598,0.0,85.4079483116,2.68041601173,16.0824960704,16.0087012198,15.9887012198,0.02
 01/29  09:00:00,89.4260313675,2.37329166079,0.0,63.3467208638,2.68041601173,16.0824960704,12.6023159214,12.5823159214,0.02
 01/29  10:00:00,95.0967704601,2.96661457598,0.0,73.3588037079,2.68041601173,16.0824960704,17.0775652172,15.974473618,1.10309159923
 01/29  11:00:00,63.0558304316,2.37329166079,0.0,41.9111865946,2.68041601173,16.0824960704,12.0790160333,12.0590160333,0.02
 01/29  12:00:00,69.7525360239,2.96661457598,0.0,48.0145692717,2.68041601173,16.0824960704,15.4563758455,14.3532119699,1.10316387553
 01/29  13:00:00,56.6249069973,2.37329166079,0.0,35.4802631604,2.68041601173,16.0824960704,11.2867875446,10.1836365256,1.10315101906
 01/29  14:00:00,66.5813343524,2.96661457598,0.0,44.8433676002,2.68041601173,16.0824960704,11.9058675085,11.8858675085,0.02
 01/29  15:00:00,53.665550949,2.37329166079,0.0,32.5209071121,2.68041601173,16.0824960704,9.46330114471,8.36004313657,1.10325800814
 01/29  16:00:00,69.3507727951,2.96661457598,0.0,47.6128060429,2.68041601173,16.0824960704,10.9304703992,9.8274414434,1.10302895575
 01/29  17:00:00,61.3123481984,2.37329166079,0.0,40.1677043615,2.68041601173,16.0824960704,7.02349708167,7.00349708167,0.02
 01/29  18:00:00,85.4008961533,2.96661457598,0.0,56.2609294011,2.68041601173,16.0824960704,9.84141786888,8.7383951633,1.10302270558
 01/29  19:00:00,80.2068971067,2.37329166079,0.0,44.2582532697,2.68041601173,16.0824960704,6.57311435909,6.55311435909,0.02
 01/29  20:00:00,94.6309365307,2.96661457598,0.0,58.0889697786,2.68041601173,16.0824960704,8.44764750994,8.42764750994,0.02
 01/29  21:00:00,80.4400626888,2.37329166079,0.0,44.4914188518,2.68041601173,16.0824960704,7.42027642018,6.31724856835,1.10302785183
 01/29  22:00:00,95.6947922051,2.96661457598,0.0,59.1528254529,2.68041601173,16.0824960704,9.32313681995,8.21990880408,1.10322801586
 01/29  23:00:00,82.3323879592,2.37329166079,0.0,46.3837441222,2.68041601173,16.0824960704,6.386738375,6.366738375,0.02
 01/29  24:00:00,98.3720448673,2.96661457598,0.0,61.8300781151,2.68041601173,16.0824960704,9.54841727225,8.44538702091,1.10303025134
 01/30  01:00:00,87.9485634576,2.37329166079,0.0,46.6390875971,2.68041601173,21.4433280938,6.49348982547,6.47348982547,0.02
 01/30  02:00:00,103.65514683,2.96661457598,0.0,61.7523480541,2.68041601173,21.4433280938,9.56125253192,8.45809911542,1.1031534165
 01/30  03:00:00,88.5986865006,2.37329166079,0.0,47.2892106401,2.68041601173,21.4433280938,6.40970474074,6.38970474074,0.02
 01/30  04:00:00,104.632733435,2.96661457598,0.0,62.7299346597,2.68041601173,21.4433280938,9.4145216056,8.31137293456,1.10314867104
 01/30  05:00:00,89.6178695552,2.37329166079,0.0,48.3083936948,2.68041601173,21.4433280938,6.47566017889,6.45566017889,0.02
 01/30  06:00:00,106.576523696,2.96661457598,0.0,61.9933089088,5.36083202345,21.4433280938,9.10571224017,8.00247697185,1.10323526832
 01/30  07:00:00,314.396357181,3.55993749118,0.0,269.219819478,5.36083202345,21.4433280938,2.15136117098,1.04811773038,1.1032434406
 01/30  08:00:00,277.318563447,3.55993749118,0.0,210.181900159,16.0824960704,32.6817896323,98.5081540182,97.4042646491,1.10388936908
 01/30  09:00:00,275.389443913,3.55993749118,0.0,148.235599063,48.2474882111,70.4033123869,103.193074521,101.003350998,2.18972352259
 01/30  10:00:00,230.949398867,3.55993749118,0.0,117.078792113,48.2474882111,62.0547409583,107.249670696,103.974540052,3.27513064445
 01/30  11:00:00,209.38955748,3.55993749118,0.0,97.4455441322,48.2474882111,60.1281475517,105.507124514,102.231497015,3.27562749899
 01/30  12:00:00,195.84635268,3.55993749118,0.0,81.9757459253,48.2474882111,62.0547409583,99.9869086634,96.7095060279,3.27740263543
 01/30  13:00:00,194.253606774,3.55993749118,0.0,80.927348526,48.2474882111,61.5103924513,94.6980149641,91.4187731988,3.27924176531
 01/30  14:00:00,182.301727849,3.56333233876,0.0,66.8222317417,48.2474882111,63.6602354638,91.6597375389,87.2943896464,4.36534789248
 01/30  15:00:00,170.615877649,3.55993749118,0.0,58.6718643012,48.2474882111,60.1281475517,88.3981310493,85.1229765031,3.27515454618
 01/30  16:00:00,162.791122503,3.55993749118,0.0,50.8471091549,48.2474882111,60.1281475517,86.3279387927,84.138094212,2.18984458067
 01/30  17:00:00,163.126058682,3.55993749118,0.0,48.2921552245,48.2474882111,63.0180376616,88.1136511467,84.8369844697,3.27666667706
 01/30  18:00:00,179.35568346,3.55993749118,0.0,68.0646936547,37.5258241642,62.7947880557,92.5486301641,90.359782519,2.18884764515
 01/30  19:00:00,170.972926931,3.55993749118,0.0,89.7782102744,26.8041601173,36.0181789539,99.3383531593,98.2343308384,1.10402232091
 01/30  20:00:00,174.479178257,3.55993749118,0.0,95.8532528091,26.8041601173,33.4493877451,103.691702957,101.5042154,2.18748755789
 01/30  21:00:00,169.930052659,3.55993749118,0.0,107.386623282,16.0824960704,28.0885557216,100.644768693,99.5409503774,1.10381831572
 01/30  22:00:00,171.071552936,3.55993749118,0.0,109.812519163,16.0824960704,26.8041601173,99.0140526323,97.9107635771,1.10328905512
 01/30  23:00:00,42.294626577,0.103258303279,0.0,0.574768062367,5.36083202345,21.4433280938,0.608842171579,0.588842171579,0.02
 01/30  24:00:00,48.9999469132,1.03258303279,0.0,9.03117968074,2.68041601173,21.4433280938,3.32793402336,2.22478412829,1.10314989507
 01/31  01:00:00,52.4898018957,1.23910444632,0.0,12.3145132497,2.68041601173,21.4433280938,3.68417644094,3.66417644094,0.02
 01/31  02:00:00,61.9774480232,2.25529112988,0.0,20.7859726937,2.68041601173,21.4433280938,6.01132849461,4.90818153969,1.10314695493
 01/31  03:00:00,68.5035980754,2.76009796943,0.0,26.8073159063,2.68041601173,21.4433280938,5.20705511069,5.18705511069,0.02
 01/31  04:00:00,69.3195147369,2.57980826734,0.0,27.8035222699,2.68041601173,21.4433280938,7.42705183099,6.323900208,1.10315162298
 01/31  05:00:00,71.4342932814,2.76009796943,0.0,29.7380111123,2.68041601173,21.4433280938,5.63833145028,5.61833145028,0.02
 01/31  06:00:00,72.7541349597,2.57980826734,0.0,28.557726481,5.36083202345,21.4433280938,7.34583896085,6.24266334165,1.1031756192
 01/31  07:00:00,246.951012911,3.55993749118,0.0,201.774475209,5.36083202345,21.4433280938,1.78787352363,0.684614916689,1.10325860694
 01/31  08:00:00,217.336376242,3.55993749118,0.0,150.199712955,16.0824960704,32.6817896323,79.0898242813,77.9858232806,1.10400100064
 01/31  09:00:00,230.486512021,3.55993749118,0.0,103.332667171,48.2474882111,70.4033123869,73.291849266,71.1019066063,2.18994265978
 01/31  10:00:00,199.094509112,3.55993749118,0.0,85.2239023572,48.2474882111,62.0547409583,69.7801049338,66.5046001225,3.27550481132
 01/31  11:00:00,183.641042623,3.55993749118,0.0,71.6970292747,48.2474882111,60.1281475517,63.0426859553,59.767084989,3.27560096625
 01/31  12:00:00,176.930324611,3.55993749118,0.0,63.0597178559,48.2474882111,62.0547409583,54.0945355141,50.8172278725,3.27730764155
 01/31  13:00:00,175.465847104,3.55993749118,0.0,62.1395888559,48.2474882111,61.5103924513,44.5897010404,40.2241069667,4.36559407361
 01/31  14:00:00,166.193787874,3.55993749118,0.0,50.7176866143,48.2474882111,63.6602354638,39.4742987992,36.1956026378,3.27869616136
 01/31  15:00:00,160.347794141,3.55993749118,0.0,48.4037807929,48.2474882111,60.1281475517,41.2569467991,37.9817061123,3.27524068685
 01/31  16:00:00,159.474749778,3.55993749118,0.0,47.53073643,48.2474882111,60.1281475517,41.9805494795,39.7907630769,2.18978640268
 01/31  17:00:00,161.549008654,3.55993749118,0.0,46.7151051962,48.2474882111,63.0180376616,45.0152042769,41.7381086703,3.27709560657
 01/31  18:00:00,169.172520964,3.55993749118,0.0,57.8815311588,37.5258241642,62.7947880557,53.1847412423,50.9958919975,2.18884924476
 01/31  19:00:00,154.103856037,3.55993749118,0.0,72.9091393809,26.8041601173,36.0181789539,62.0885211733,60.9843670249,1.1041541484
 01/31  20:00:00,154.310145655,3.55993749118,0.0,75.6842202077,26.8041601173,33.4493877451,66.0737558097,63.8861652822,2.18759052751
 01/31  21:00:00,149.999827654,3.55993749118,0.0,87.4563982767,16.0824960704,28.0885557216,66.1750287636,65.0712498631,1.10377890047
 01/31  22:00:00,151.636070843,3.55993749118,0.0,90.3770370698,16.0824960704,26.8041601173,65.1237285313,64.0204759337,1.10325259762
 01/31  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307776488,0.0,1.10307776488
