Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/01  01:00:00,40.5106527368,0.206516606557,0.0,1.36795193065,2.68041601173,21.4433280938,0.35888818329,0.33888818329,0.02
 02/01  02:00:00,46.670752228,1.03258303279,0.0,6.70198499552,2.68041601173,21.4433280938,1.34066324419,0.237585304438,1.10307793976
 02/01  03:00:00,46.0314223272,0.826066426229,0.0,6.26917170133,2.68041601173,21.4433280938,1.73192650821,0.628779922727,1.10314658549
 02/01  04:00:00,48.2764485322,1.03258303279,0.0,8.30768129975,2.68041601173,21.4433280938,0.675092541177,0.655092541177,0.02
 02/01  05:00:00,47.3168287383,0.826066426229,0.0,7.55457811244,2.68041601173,21.4433280938,2.23759262111,1.1344356554,1.10315696571
 02/01  06:00:00,52.1639104948,1.03258303279,0.0,9.51472725066,5.36083202345,21.4433280938,1.08384396381,1.06384396381,0.02
 02/01  07:00:00,202.634001897,3.55993749118,0.0,157.457464194,5.36083202345,21.4433280938,1.13066445915,0.0274030194931,1.10326143966
 02/01  08:00:00,185.232051997,3.55993749118,0.0,118.095388709,16.0824960704,32.6817896323,48.4642354922,47.3602944536,1.10394103861
 02/01  09:00:00,206.676973518,3.55993749118,0.0,79.5231286677,48.2474882111,70.4033123869,44.8305875309,41.5559377294,3.27464980148
 02/01  10:00:00,182.757297938,3.55993749118,0.0,68.8866911833,48.2474882111,62.0547409583,40.8232877369,38.6330767782,2.19021095862
 02/01  11:00:00,173.184554406,3.55993749118,0.0,61.2405410576,48.2474882111,60.1281475517,39.7101706999,36.4344947526,3.27567594726
 02/01  12:00:00,169.535409842,3.55993749118,0.0,55.6648030877,48.2474882111,62.0547409583,37.9557903237,34.6784739647,3.27731635901
 02/01  13:00:00,173.510206725,3.55993749118,0.0,60.1839484769,48.2474882111,61.5103924513,36.6418431186,32.276960975,4.36488214358
 02/01  14:00:00,164.797601369,3.55993749118,0.0,49.3215001084,48.2474882111,63.6602354638,33.676840687,30.3981789467,3.27866174032
 02/01  15:00:00,159.07205967,3.55993749118,0.0,47.1280463222,48.2474882111,60.1281475517,33.0897072159,29.8143129118,3.27539430408
 02/01  16:00:00,158.056814605,3.55993749118,0.0,46.1128012574,48.2474882111,60.1281475517,31.5356335535,29.3458463255,2.18978722795
 02/01  17:00:00,160.394993611,3.55993749118,0.0,45.5610901535,48.2474882111,63.0180376616,32.161399247,28.8853658211,3.27603342592
 02/01  18:00:00,162.171134463,3.56286100425,0.0,50.8772211446,37.5258241642,62.7947880557,30.0026148191,27.8132761595,2.18933865956
 02/01  19:00:00,142.577190818,3.55993749118,0.0,61.382474162,26.8041601173,36.0181789539,31.7898413183,29.6015691834,2.18827213488
 02/01  20:00:00,141.84005057,3.55993749118,0.0,63.2141251228,26.8041601173,33.4493877451,32.3135431226,31.2099094092,1.10363371342
 02/01  21:00:00,136.526952195,3.55993749118,0.0,73.9835228181,16.0824960704,28.0885557216,33.3862260835,32.2824624983,1.10376358517
 02/01  22:00:00,138.847553894,3.55993749118,0.0,77.5885201207,16.0824960704,26.8041601173,35.501262254,34.3979686857,1.10329356837
 02/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308336378,0.0,1.10308336378
 02/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308198617,0.0,1.10308198617
 02/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308114959,0.0,1.10308114959
 02/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/02  05:00:00,43.2616738615,0.619549819672,0.0,3.70593984216,2.68041601173,21.4433280938,1.328133587,0.224976643987,1.10315694301
 02/02  06:00:00,47.680060058,0.826066426229,0.0,5.23739342037,5.36083202345,21.4433280938,1.34815564829,0.244815993409,1.10333965488
 02/02  07:00:00,183.627747558,3.55993749118,0.0,138.451209855,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/02  08:00:00,171.535985825,3.55993749118,0.0,104.399322537,16.0824960704,32.6817896323,39.6128521985,37.4251028019,2.18774939665
 02/02  09:00:00,192.700459368,3.55993749118,0.0,68.0139478513,48.2474882111,70.4033123869,34.1848700198,31.9948626509,2.19000736887
 02/02  10:00:00,173.17085229,3.55993749118,0.0,59.3002455355,48.2474882111,62.0547409583,29.8885470525,27.6983544062,2.19019264638
 02/02  11:00:00,165.341701493,3.55993749118,0.0,53.3976881449,48.2474882111,60.1281475517,27.6548434795,24.3790179664,3.27582551314
 02/02  12:00:00,162.547727003,3.55993749118,0.0,48.6771202488,48.2474882111,62.0547409583,25.9774349887,22.7006804202,3.2767545685
 02/02  13:00:00,165.20097977,3.55993749118,0.0,51.8747215226,48.2474882111,61.5103924513,24.7807185774,20.4150693542,4.36564922329
 02/02  14:00:00,156.820329724,3.55993749118,0.0,41.3442284636,48.2474882111,63.6602354638,22.9368399239,18.5720023999,4.36483752403
 02/02  15:00:00,139.725609728,3.55993749118,0.0,27.7815963798,48.2474882111,60.1281475517,16.891579044,14.7017503478,2.18982869618
 02/02  16:00:00,131.467705509,3.55993749118,0.0,19.523692161,48.2474882111,60.1281475517,9.21623788893,7.02670275272,2.18953513622
 02/02  17:00:00,132.190391542,3.56571006846,0.0,17.350715507,48.2474882111,63.0180376616,5.74624292798,2.46962770851,3.27661521947
 02/02  18:00:00,141.774760614,3.64702690872,0.0,30.3966813911,37.5258241642,62.7947880557,3.65537204425,1.46566986544,2.18970217881
 02/02  19:00:00,127.929294624,3.55993749118,0.0,46.7345779678,26.8041601173,36.0181789539,8.02711491868,5.83870893079,2.18840598789
 02/02  20:00:00,128.002658104,3.55993749118,0.0,49.3767326566,26.8041601173,33.4493877451,8.79141176356,7.68775235557,1.10365940799
 02/02  21:00:00,121.844815799,3.55993749118,0.0,59.3013864216,16.0824960704,28.0885557216,10.0557891917,8.95202552842,1.1037636633
 02/02  22:00:00,124.447349626,3.55993749118,0.0,63.1883158535,16.0824960704,26.8041601173,12.0735487381,10.9700200633,1.10352867479
 02/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309545488,0.0,1.10309545488
 02/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309315257,0.0,1.10309315257
 02/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309265761,0.0,1.10309265761
 02/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309214555,0.0,1.10309214555
 02/03  06:00:00,44.937332235,0.413033213114,0.0,2.9076988105,5.36083202345,21.4433280938,1.23998225438,0.136637652616,1.10334460177
 02/03  07:00:00,183.955542444,3.55993749118,0.0,138.779004742,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/03  08:00:00,176.749326669,3.55993749118,0.0,109.612663381,16.0824960704,32.6817896323,77.5155049725,75.3280364725,2.18746849996
 02/03  09:00:00,194.660526678,3.55993749118,0.0,69.9740151618,48.2474882111,70.4033123869,76.2673911314,74.0773305168,2.19006061455
 02/03  10:00:00,155.766200791,3.55993749118,0.0,41.8955940359,48.2474882111,62.0547409583,76.8464749611,73.5707526901,3.27572227106
 02/03  11:00:00,143.38886621,3.55993749118,0.0,31.4448528619,48.2474882111,60.1281475517,71.7721865311,69.5814680067,2.1907185244
 02/03  12:00:00,147.129972771,3.63224685994,0.0,33.1870566479,48.2474882111,62.0547409583,64.59674915,61.3194683708,3.27728077917
 02/03  13:00:00,151.389691014,3.86042508972,0.0,37.7629451677,48.2474882111,61.5103924513,52.2363264836,47.8709939135,4.36533257013
 02/03  14:00:00,146.134023496,4.17911219346,0.0,30.038747534,48.2474882111,63.6602354638,39.5414436794,35.1762772974,4.36516638204
 02/03  15:00:00,137.687758463,4.09839778794,0.0,25.2052848178,48.2474882111,60.1281475517,36.7409291444,34.5510119025,2.18991724196
 02/03  16:00:00,130.304993078,3.87767776852,0.0,18.0432394523,48.2474882111,60.1281475517,39.8865114917,36.6120527762,3.27445871559
 02/03  17:00:00,131.042949527,3.72776877225,0.0,16.0412147879,48.2474882111,63.0180376616,41.3270000381,38.0505430629,3.27645697527
 02/03  18:00:00,133.87945499,3.73912783496,0.0,24.8766081743,37.5258241642,62.7947880557,44.1130711779,41.9241830179,2.18888816003
 02/03  19:00:00,125.911946489,3.55993749118,0.0,44.7172298327,26.8041601173,36.0181789539,55.1893671988,54.0852754261,1.10409177272
 02/03  20:00:00,130.439585755,3.55993749118,0.0,51.8136603075,26.8041601173,33.4493877451,61.668590014,60.5648653035,1.10372471043
 02/03  21:00:00,125.397739875,3.55993749118,0.0,62.8543104973,16.0824960704,28.0885557216,71.5104020467,69.3227896518,2.18761239484
 02/03  22:00:00,130.435059747,3.55993749118,0.0,69.1760259742,16.0824960704,26.8041601173,73.962901533,73.942901533,0.02
 02/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1032331799,0.0,1.1032331799
 02/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308941785,0.0,1.10308941785
 02/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  02:00:00,38.8253489817,0.826066426229,0.0,4.42393037926,2.68041601173,16.0824960704,2.39018202308,1.28702825413,1.10315376896
 02/04  03:00:00,41.3743016241,1.03258303279,0.0,6.76636641515,2.68041601173,16.0824960704,1.091129488,1.071129488,0.02
 02/04  04:00:00,41.1926376699,0.826066426229,0.0,6.79121906748,2.68041601173,16.0824960704,2.701440054,1.59835044748,1.10308960652
 02/04  05:00:00,43.9112475558,1.03258303279,0.0,9.30331234683,2.68041601173,16.0824960704,1.90859136667,1.88859136667,0.02
 02/04  06:00:00,43.4048847673,0.826066426229,0.0,9.00346616484,2.68041601173,16.0824960704,3.37140357527,2.26810361321,1.10329996206
 02/04  07:00:00,196.770203672,3.55993749118,0.0,151.59366597,5.36083202345,21.4433280938,1.27722063975,0.174010345033,1.10321029472
 02/04  08:00:00,171.842672412,3.55993749118,0.0,121.528552292,5.36083202345,26.5809105114,74.6939781089,73.5905302737,1.10344783513
 02/04  09:00:00,166.787509709,3.55993749118,0.0,102.64809394,26.8041601173,31.2995447326,73.6451989629,72.5415544325,1.10364453044
 02/04  10:00:00,158.473882325,3.55993749118,0.0,94.5541075824,26.8041601173,33.5472370403,73.8467281883,72.7425858135,1.10414237477
 02/04  11:00:00,152.520560192,3.55993749118,0.0,89.5640821521,26.8041601173,32.583940337,76.1711836569,73.9831559697,2.18802768724
 02/04  12:00:00,150.073212663,3.55993749118,0.0,84.8690423158,26.8041601173,34.8316326447,77.3466330645,76.242330522,1.10430254252
 02/04  13:00:00,145.323988857,3.55993749118,0.0,81.4042141146,26.8041601173,33.5472370403,77.731503507,75.5434604183,2.18804308869
 02/04  14:00:00,142.056903394,3.55993749118,0.0,80.7059198598,26.8041601173,30.9784458315,75.3727327008,74.268838014,1.10389468688
 02/04  15:00:00,128.635065902,3.55993749118,0.0,95.693736991,8.04124803518,21.3317032909,75.043474009,73.9396948376,1.10377917144
 02/04  16:00:00,129.958989915,3.55993749118,0.0,98.3020566082,8.04124803518,20.0473076865,73.5534599991,71.3662558736,2.1872041255
 02/04  17:00:00,131.833854599,3.55993749118,0.0,99.855822391,8.04124803518,20.3684065876,71.2522711678,70.1486095082,1.10366165951
 02/04  18:00:00,135.400821497,3.55993749118,0.0,106.208271756,2.68041601173,18.0090894769,69.2525634177,69.2325634177,0.02
 02/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10329018278,0.0,1.10329018278
 02/04  20:00:00,35.1959491099,0.206516606557,0.0,1.41408032717,2.68041601173,16.0824960704,1.38823022952,0.285016836614,1.10321339291
 02/04  21:00:00,42.2619059308,1.03258303279,0.0,7.65397072178,2.68041601173,16.0824960704,0.416782334368,0.396782334368,0.02
 02/04  22:00:00,42.1774060741,0.826066426229,0.0,7.77598747163,2.68041601173,16.0824960704,2.38943167447,1.2860273017,1.10340437277
 02/04  23:00:00,45.2896903365,1.03258303279,0.0,10.6817551275,2.68041601173,16.0824960704,2.97285078725,1.86969346528,1.10315732197
 02/04  24:00:00,44.4774477156,0.826066426229,0.0,10.0760291132,2.68041601173,16.0824960704,2.51426518888,2.49426518888,0.02
 02/05  01:00:00,47.2851899458,1.03258303279,0.0,12.6772547368,2.68041601173,16.0824960704,4.22982359275,3.12673935767,1.10308423508
 02/05  02:00:00,52.4462832777,1.78454574807,0.0,17.0863853534,2.68041601173,16.0824960704,3.33126897642,3.31126897642,0.02
 02/05  03:00:00,61.5204382307,2.78632727739,0.0,25.1587587771,2.68041601173,16.0824960704,5.28122667844,4.17813356928,1.10309310916
 02/05  04:00:00,61.6606949229,2.55357895938,0.0,25.5317637873,2.68041601173,16.0824960704,4.14238562017,4.12238562017,0.02
 02/05  05:00:00,65.6962896267,2.78632727739,0.0,29.3346101731,2.68041601173,16.0824960704,6.0658044661,4.96277242732,1.10303203878
 02/05  06:00:00,64.6435822833,2.55357895938,0.0,28.5146511477,2.68041601173,16.0824960704,4.66702239754,4.64702239754,0.02
 02/05  07:00:00,67.8752932057,2.78632727739,0.0,31.5136137521,2.68041601173,16.0824960704,6.54070803782,5.43783427791,1.1028737599
 02/05  08:00:00,66.4494368668,2.55357895938,0.0,30.3205057312,2.68041601173,16.0824960704,4.98183667995,4.96183667995,0.02
 02/05  09:00:00,57.3694293068,2.78632727739,0.0,33.3444165199,2.68041601173,16.0824960704,6.81383841536,5.71074692678,1.10309148858
 02/05  10:00:00,52.7375992238,2.55357895938,0.0,31.4126680882,2.68041601173,16.0824960704,5.18839398748,5.16839398748,0.02
 02/05  11:00:00,55.6079868795,2.78632727739,0.0,34.050307426,2.68041601173,16.0824960704,7.13122699445,6.02813882212,1.10308817234
 02/05  12:00:00,51.1388086029,2.55357895938,0.0,29.8138774674,2.68041601173,16.0824960704,5.1749645033,5.1549645033,0.02
 02/05  13:00:00,52.3279890266,2.78632727739,0.0,30.770309573,2.68041601173,16.0824960704,6.4965097643,5.39329318095,1.10321658335
 02/05  14:00:00,49.1030553847,2.51752149966,0.0,27.8141817088,2.68041601173,16.0824960704,5.55582489481,4.45242106799,1.10340382682
 02/05  15:00:00,53.2785955193,2.78632727739,0.0,31.7209160658,2.68041601173,16.0824960704,4.84858906813,4.82858906813,0.02
 02/05  16:00:00,50.6467240709,2.55357895938,0.0,29.3217929353,2.68041601173,16.0824960704,5.0807192281,3.97762302676,1.10309620135
 02/05  17:00:00,54.4199692712,2.78632727739,0.0,32.8622898176,2.68041601173,16.0824960704,4.00173916685,3.98173916685,0.02
 02/05  18:00:00,57.7479102161,2.55357895938,0.0,31.4883124139,2.68041601173,16.0824960704,4.39373830436,3.29070710681,1.10303119755
 02/05  19:00:00,72.2697314897,2.78632727739,0.0,35.9080520361,2.68041601173,16.0824960704,3.46999795673,3.44999795673,0.02
 02/05  20:00:00,70.8544920127,2.55357895938,0.0,34.7255608771,2.68041601173,16.0824960704,4.3985151645,3.29548891045,1.10302625405
 02/05  21:00:00,74.3820501256,2.78632727739,0.0,38.020370672,2.68041601173,16.0824960704,3.60209876144,3.58209876144,0.02
 02/05  22:00:00,71.2676501536,2.55357895938,0.0,35.138719018,2.68041601173,16.0824960704,4.29228766776,3.18907457268,1.10321309508
 02/05  23:00:00,75.3369394976,2.78632727739,0.0,38.975260044,2.68041601173,16.0824960704,3.57249602402,3.55249602402,0.02
 02/05  24:00:00,73.7252622817,2.55357895938,0.0,37.5963311462,2.68041601173,16.0824960704,4.62604272305,3.52295585627,1.10308686679
 02/06  01:00:00,81.6811479844,2.78632727739,0.0,39.9586365073,2.68041601173,21.4433280938,4.04852251388,4.02852251388,0.02
 02/06  02:00:00,78.1836866255,2.55357895938,0.0,36.6939234665,2.68041601173,21.4433280938,4.69520008849,3.59204977684,1.10315031165
 02/06  03:00:00,82.1517381681,2.78632727739,0.0,40.429226691,2.68041601173,21.4433280938,5.13659348717,4.03344929819,1.10314418898
 02/06  04:00:00,79.4580334773,2.55357895938,0.0,37.9682703183,2.68041601173,21.4433280938,3.79033805132,3.77033805132,0.02
 02/06  05:00:00,83.7411863192,2.78632727739,0.0,42.0186748422,2.68041601173,21.4433280938,5.3853980563,4.28231907294,1.10307898335
 02/06  06:00:00,83.1869705073,2.55357895938,0.0,39.0167913366,5.36083202345,21.4433280938,3.93262607279,3.91262607279,0.02
 02/06  07:00:00,293.713343603,3.55993749118,0.0,248.5368059,5.36083202345,21.4433280938,1.49524814451,0.391981821445,1.10326632307
 02/06  08:00:00,257.915787875,3.55993749118,0.0,190.779124587,16.0824960704,32.6817896323,72.8461968952,71.7422430433,1.10395385184
 02/06  09:00:00,250.580795295,3.55993749118,0.0,125.894283778,48.2474882111,70.4033123869,77.0856930743,73.8107914416,3.2749016327
 02/06  10:00:00,202.239230246,3.55993749118,0.0,88.3686234909,48.2474882111,62.0547409583,76.1056108666,73.9153351188,2.19027574775
 02/06  11:00:00,180.831980707,3.55993749118,0.0,68.8879673587,48.2474882111,60.1281475517,72.7438236996,69.4682077498,3.27561594989
 02/06  12:00:00,180.472683787,3.55993749118,0.0,66.6020770327,48.2474882111,62.0547409583,69.2791360004,66.0021321601,3.27700384025
 02/06  13:00:00,186.47060173,3.55993749118,0.0,73.1443434819,48.2474882111,61.5103924513,67.8628799215,63.497728496,4.36515142554
 02/06  14:00:00,183.567918971,3.55993749118,0.0,68.0918177111,48.2474882111,63.6602354638,61.9692982702,58.4500430316,3.51925523859
 02/06  15:00:00,178.452491344,3.55993749118,0.0,66.5084779962,48.2474882111,60.1281475517,58.4928129676,55.4576524198,3.03516054782
 02/06  16:00:00,176.891600862,3.55993749118,0.0,64.9475875144,48.2474882111,60.1281475517,57.007706696,54.8180673014,2.18963939459
 02/06  17:00:00,179.608147903,3.55993749118,0.0,64.7742444451,48.2474882111,63.0180376616,58.9467231353,55.6703945199,3.2763286154
 02/06  18:00:00,181.309757896,3.55993749118,0.0,72.4861014245,37.5258241642,62.7947880557,60.8250061153,58.6357248749,2.18928124035
 02/06  19:00:00,168.419351557,3.55993749118,0.0,87.2246349006,26.8041601173,36.0181789539,69.3345109855,67.1462470933,2.18826389216
 02/06  20:00:00,170.793940693,3.55993749118,0.0,92.1680152452,26.8041601173,33.4493877451,74.85850787,73.7547815655,1.10372630453
 02/06  21:00:00,167.334052256,3.55993749118,0.0,104.790622879,16.0824960704,28.0885557216,81.5001722524,80.3963074442,1.10386480819
 02/06  22:00:00,169.254304726,3.55993749118,0.0,107.995270954,16.0824960704,26.8041601173,82.1378414479,81.0345052041,1.10333624382
 02/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313071454,0.0,1.10313071454
 02/06  24:00:00,46.4391425442,0.826066426229,0.0,6.67689191833,2.68041601173,21.4433280938,0.700541701158,0.680541701158,0.02
 02/07  01:00:00,50.9319675622,1.03258303279,0.0,10.9632003298,2.68041601173,21.4433280938,3.02682429042,1.9236687224,1.10315556802
 02/07  02:00:00,59.5751390343,2.01796340589,0.0,18.6209914288,2.68041601173,21.4433280938,3.14117275998,3.12117275998,0.02
 02/07  03:00:00,67.4340735163,2.57980826734,0.0,25.9180810494,2.68041601173,21.4433280938,5.61468518602,4.51153007552,1.1031551105
 02/07  04:00:00,72.8712482568,2.76009796943,0.0,31.1749660877,2.68041601173,21.4433280938,4.94121466329,4.92121466329,0.02
 02/07  05:00:00,74.2744447846,2.57980826734,0.0,32.7584523176,2.68041601173,21.4433280938,7.42821349688,6.32505951908,1.1031539778
 02/07  06:00:00,81.9971215026,2.76009796943,0.0,37.6204233219,5.36083202345,21.4433280938,7.17418582697,6.07082709756,1.10335872942
 02/07  07:00:00,256.794108561,3.55993749118,0.0,211.617570858,5.36083202345,21.4433280938,1.02165589226,1.00165589226,0.02
 02/07  08:00:00,228.346056166,3.55993749118,0.0,161.209392878,16.0824960704,32.6817896323,111.866833336,109.679187304,2.18764603162
 02/07  09:00:00,229.564964903,3.55993749118,0.0,104.878453386,48.2474882111,70.4033123869,106.372070848,104.182130026,2.18994082121
 02/07  10:00:00,183.237599234,3.55993749118,0.0,69.3669924798,48.2474882111,62.0547409583,104.56865559,101.293078044,3.27557754619
 02/07  11:00:00,165.053581665,3.55993749118,0.0,53.1095683174,48.2474882111,60.1281475517,102.269006398,100.078388682,2.19061771636
 02/07  12:00:00,165.853759164,3.57167400762,0.0,51.9714158925,48.2474882111,62.0547409583,96.9045203913,93.6273635046,3.27715688671
 02/07  13:00:00,170.307631678,3.66670126507,0.0,56.8746096565,48.2474882111,61.5103924513,86.0546121228,81.6894006939,4.36521142896
 02/07  14:00:00,161.078261456,3.84578049361,0.0,45.316317193,48.2474882111,63.6602354638,75.7196560332,71.3545743554,4.36508167785
 02/07  15:00:00,150.342702727,3.84655914125,0.0,38.1120677288,48.2474882111,60.1281475517,67.8909162481,65.7010309563,2.18988529175
 02/07  16:00:00,140.439823059,3.69183068772,0.0,28.3639165143,48.2474882111,60.1281475517,65.5462864062,62.2718623834,3.27442402279
 02/07  17:00:00,138.446356935,3.56737595497,0.0,23.6050150132,48.2474882111,63.0180376616,65.2272345856,61.950785207,3.27644937854
 02/07  18:00:00,143.953974079,3.63705286159,0.0,35.0532022371,37.5258241642,62.7947880557,66.4486647538,64.2597764346,2.18888831922
 02/07  19:00:00,142.710645962,3.55993749118,0.0,61.5159293051,26.8041601173,36.0181789539,75.9679739635,74.8638796356,1.10409432788
 02/07  20:00:00,147.740366037,3.55993749118,0.0,69.114440589,26.8041601173,33.4493877451,80.1085957412,79.0048675863,1.10372815488
 02/07  21:00:00,145.106166371,3.55993749118,0.0,82.5627369939,16.0824960704,28.0885557216,84.3675502728,82.1799248952,2.18762537755
 02/07  22:00:00,147.688903464,3.55993749118,0.0,86.4298696908,16.0824960704,26.8041601173,79.5481962236,79.5281962236,0.02
 02/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10324077462,0.0,1.10324077462
 02/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309247842,0.0,1.10309247842
 02/08  01:00:00,44.6020355642,0.826066426229,0.0,4.83978493833,2.68041601173,21.4433280938,0.827308331321,0.807308331321,0.02
 02/08  02:00:00,47.593532652,1.03258303279,0.0,7.6247654196,2.68041601173,21.4433280938,2.19578389539,1.09268928683,1.10309460856
 02/08  03:00:00,47.0851138471,0.826066426229,0.0,7.32286322118,2.68041601173,21.4433280938,1.6716041476,1.6516041476,0.02
 02/08  04:00:00,49.3118802138,1.03258303279,0.0,9.34311298137,2.68041601173,21.4433280938,2.83152207463,1.72837184716,1.10315022747
 02/08  05:00:00,47.6561071216,0.826066426229,0.0,7.89385649572,2.68041601173,21.4433280938,1.74620019669,1.72620019669,0.02
 02/08  06:00:00,52.1097936466,1.03258303279,0.0,9.46061040246,5.36083202345,21.4433280938,2.49095719621,1.3877187463,1.10323844991
 02/08  07:00:00,199.376923722,3.55993749118,0.0,154.20038602,5.36083202345,21.4433280938,1.14115511849,0.0379368081527,1.10321831033
 02/08  08:00:00,183.597613941,3.55993749118,0.0,116.460950653,16.0824960704,32.6817896323,46.9324444506,45.8285370635,1.10390738712
 02/08  09:00:00,195.339277902,3.55993749118,0.0,70.6527663855,48.2474882111,70.4033123869,43.3022325802,41.1124742365,2.18975834368
 02/08  10:00:00,161.926994788,3.55993749118,0.0,48.0563880337,48.2474882111,62.0547409583,39.787304735,36.5120241272,3.27528060781
 02/08  11:00:00,146.935933928,3.55993749118,0.0,34.9919205795,48.2474882111,60.1281475517,35.9122824443,32.6364500377,3.27583240666
 02/08  12:00:00,147.343007968,3.55993749118,0.0,33.4724012129,48.2474882111,62.0547409583,32.2330648068,28.9558773272,3.27718747958
 02/08  13:00:00,149.677085874,3.55993749118,0.0,36.3508276263,48.2474882111,61.5103924513,28.3121051666,23.9465828612,4.36552230541
 02/08  14:00:00,142.374627914,3.55993749118,0.0,26.8985266535,48.2474882111,63.6602354638,22.1297332964,18.8510410632,3.27869223326
 02/08  15:00:00,136.164761712,3.55993749118,0.0,24.2207483639,48.2474882111,60.1281475517,19.9830413306,16.7077790739,3.27526225668
 02/08  16:00:00,134.241002466,3.55993749118,0.0,22.2969891181,48.2474882111,60.1281475517,15.1887076252,12.9988849607,2.18982266454
 02/08  17:00:00,137.942194943,3.56138842912,0.0,23.1068405471,48.2474882111,63.0180376616,13.4315256843,10.154320916,3.27720476836
 02/08  18:00:00,142.917045966,3.64147405539,0.0,34.0118529297,37.5258241642,62.7947880557,10.7261116504,8.53718620226,2.18892544811
 02/08  19:00:00,128.622094862,3.55993749118,0.0,47.4273782056,26.8041601173,36.0181789539,17.4503464019,15.262397928,2.18794847392
 02/08  20:00:00,129.901813673,3.55993749118,0.0,51.2758882256,26.8041601173,33.4493877451,22.4799124879,21.3762374184,1.10367506941
 02/08  21:00:00,125.488940025,3.55993749118,0.0,62.9455106481,16.0824960704,28.0885557216,29.1596604084,28.0558307595,1.10382964892
 02/08  22:00:00,129.297845741,3.55993749118,0.0,68.0388119678,16.0824960704,26.8041601173,32.1086724058,31.0053869085,1.10328549731
 02/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309567926,0.0,1.10309567926
 02/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309579023,0.0,1.10309579023
 02/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309578064,0.0,1.10309578064
 02/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  05:00:00,43.4124372356,0.619549819672,0.0,3.85670321632,2.68041601173,21.4433280938,1.33190632493,0.228809137982,1.10309718695
 02/09  06:00:00,48.3612787509,0.826066426229,0.0,5.91861211328,5.36083202345,21.4433280938,0.284693068252,0.264693068252,0.02
 02/09  07:00:00,184.184648085,3.55993749118,0.0,139.008110383,5.36083202345,21.4433280938,1.10328354016,0.0,1.10328354016
 02/09  08:00:00,172.106086852,3.55993749118,0.0,104.969423565,16.0824960704,32.6817896323,53.7903540947,52.6863374441,1.10401665053
 02/09  09:00:00,191.43495186,3.55993749118,0.0,69.2157736773,48.2474882111,70.4033123869,48.1063480731,44.8320156974,3.27433237567
 02/09  10:00:00,174.527672949,3.55993749118,0.0,60.6570661947,48.2474882111,62.0547409583,44.296356744,42.1059244611,2.19043228289
 02/09  11:00:00,164.644254165,3.55993749118,0.0,52.7002408166,48.2474882111,60.1281475517,38.5850343388,35.3093878334,3.27564650538
 02/09  12:00:00,157.064457142,3.55993749118,0.0,43.1938503876,48.2474882111,62.0547409583,30.3396730385,27.0630558526,3.27661718582
 02/09  13:00:00,158.342779609,3.55993749118,0.0,45.0165213608,48.2474882111,61.5103924513,25.4043740147,21.0388370034,4.36553701133
 02/09  14:00:00,144.558292505,3.55993749118,0.0,29.0821912446,48.2474882111,63.6602354638,14.5980914772,10.2332979095,4.36479356764
 02/09  15:00:00,143.44038587,3.55993749118,0.0,31.4963725218,48.2474882111,60.1281475517,7.84004921709,5.65023201866,2.18981719843
 02/09  16:00:00,146.365627559,3.55993749118,0.0,34.4216142114,48.2474882111,60.1281475517,12.6086716051,10.4191318221,2.18953978301
 02/09  17:00:00,151.447383349,3.55993749118,0.0,36.613479891,48.2474882111,63.0180376616,19.7869304582,16.5102662112,3.27666424698
 02/09  18:00:00,154.659086067,3.62014528913,0.0,45.7752217975,37.5258241642,62.7947880557,27.5986006589,25.4091031349,2.189497524
 02/09  19:00:00,139.416437127,3.55993749118,0.0,58.2217204708,26.8041601173,36.0181789539,40.9439119095,38.7554511704,2.1884607391
 02/09  20:00:00,141.329587324,3.55993749118,0.0,62.7036618768,26.8041601173,33.4493877451,50.3143376754,49.2106527286,1.10368494682
 02/09  21:00:00,137.494529745,3.55993749118,0.0,74.9511003677,16.0824960704,28.0885557216,57.8679156392,56.7641213647,1.10379427443
 02/09  22:00:00,144.297954804,3.55993749118,0.0,83.0389210309,16.0824960704,26.8041601173,70.7946768814,69.6911197976,1.10355708375
 02/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313222385,0.0,1.10313222385
 02/09  24:00:00,42.1389311889,0.413033213114,0.0,2.78971377617,2.68041601173,21.4433280938,0.175635401119,0.155635401119,0.02
 02/10  01:00:00,46.9220103045,0.826066426229,0.0,7.15975967867,2.68041601173,21.4433280938,1.60450029034,0.501351696139,1.1031485942
 02/10  02:00:00,51.7508012459,1.03258303279,0.0,11.7820340135,2.68041601173,21.4433280938,2.42374682248,2.40374682248,0.02
 02/10  03:00:00,55.6210913467,1.54721562059,0.0,15.1376915264,2.68041601173,21.4433280938,3.75896549908,2.65588115788,1.1030843412
 02/10  04:00:00,70.1285222134,2.88400697196,0.0,28.3083310418,2.68041601173,21.4433280938,6.0077087023,4.90462307749,1.10308562481
 02/10  05:00:00,67.4255421554,2.37329166079,0.0,26.116066295,2.68041601173,21.4433280938,4.37690073827,4.35690073827,0.02
 02/10  06:00:00,82.0924854178,2.96661457598,0.0,37.5092706305,5.36083202345,21.4433280938,7.80083750642,6.6974842532,1.10335325322
 02/10  07:00:00,237.034676935,3.55993749118,0.0,191.858139232,5.36083202345,21.4433280938,0.683158225911,0.663158225911,0.02
 02/10  08:00:00,213.14742803,3.55993749118,0.0,146.010764742,16.0824960704,32.6817896323,113.873088988,111.685651264,2.18743772404
 02/10  09:00:00,228.121636983,3.55993749118,0.0,105.902458799,48.2474882111,70.4033123869,110.865573361,108.675586346,2.18998701529
 02/10  10:00:00,208.815061816,3.55993749118,0.0,94.9444550611,48.2474882111,62.0547409583,110.444904436,107.169147713,3.27575672287
 02/10  11:00:00,199.97039855,3.55993749118,0.0,88.0263852016,48.2474882111,60.1281475517,107.367368074,105.177075758,2.1902923153
 02/10  12:00:00,196.951641477,3.55993749118,0.0,83.0810347223,48.2474882111,62.0547409583,107.99625161,103.633406325,4.36284528519
 02/10  13:00:00,201.185450166,3.55993749118,0.0,87.8591919185,48.2474882111,61.5103924513,107.801250361,104.521882838,3.27936752268
 02/10  14:00:00,193.481527378,3.55993749118,0.0,78.0054261183,48.2474882111,63.6602354638,111.092631532,106.727434002,4.36519753007
 02/10  15:00:00,190.158805748,3.55993749118,0.0,78.2147923997,48.2474882111,60.1281475517,113.910314681,110.635224015,3.27509066593
 02/10  16:00:00,190.150539712,3.55993749118,0.0,78.2065263638,48.2474882111,60.1281475517,114.780907104,112.591079372,2.18982773225
 02/10  17:00:00,193.000200838,3.55993749118,0.0,78.16629738,48.2474882111,63.0180376616,118.674548364,115.397835225,3.27671313872
 02/10  18:00:00,187.651762554,3.55993749118,0.0,81.2954394151,37.5258241642,62.7947880557,123.428417377,121.23952779,2.18888958723
 02/10  19:00:00,181.427602618,3.55993749118,0.0,100.232885961,26.8041601173,36.0181789539,129.134316971,128.030268425,1.10404854679
 02/10  20:00:00,183.292173248,3.55993749118,0.0,104.666247801,26.8041601173,33.4493877451,134.91720081,132.729651594,2.18754921586
 02/10  21:00:00,180.190973214,3.55993749118,0.0,117.647543837,16.0824960704,28.0885557216,137.679029158,136.575170843,1.10385831542
 02/10  22:00:00,183.558336387,3.55993749118,0.0,122.299302614,16.0824960704,26.8041601173,139.340371551,138.237113816,1.10325773446
 02/10  23:00:00,49.5974383019,0.741490933993,0.0,7.23934715655,5.36083202345,21.4433280938,1.85734409679,1.83734409679,0.02
 02/10  24:00:00,74.9380166083,2.96661457598,0.0,33.0352178327,2.68041601173,21.4433280938,7.61283502557,6.50968493387,1.1031500917
 02/11  01:00:00,70.4136774915,2.37329166079,0.0,34.4650336545,2.68041601173,16.0824960704,6.60243244186,6.58243244186,0.02
 02/11  02:00:00,84.4275898781,2.96661457598,0.0,47.8856231259,2.68041601173,16.0824960704,11.290859551,10.1877090942,1.1031504568
 02/11  03:00:00,77.3570300983,2.37329166079,0.0,41.4083862613,2.68041601173,16.0824960704,8.52335957035,8.50335957035,0.02
 02/11  04:00:00,88.6986818008,2.96661457598,0.0,52.1567150487,2.68041601173,16.0824960704,12.6536063419,11.550507322,1.10309901992
 02/11  05:00:00,80.7142675919,2.37329166079,0.0,44.7656237549,2.68041601173,16.0824960704,9.19660488034,9.17660488034,0.02
 02/11  06:00:00,93.4783281823,2.96661457598,0.0,56.9363614302,2.68041601173,16.0824960704,13.3858314307,12.282648862,1.10318256865
 02/11  07:00:00,271.446214029,3.55993749118,0.0,226.269676327,5.36083202345,21.4433280938,3.85565363432,2.75238217327,1.10327146105
 02/11  08:00:00,230.210440102,3.55993749118,0.0,179.896319982,5.36083202345,26.5809105114,127.44617237,126.342679538,1.10349283195
 02/11  09:00:00,206.100514153,3.55993749118,0.0,144.428431718,26.8041601173,31.2995447326,123.318085486,122.214415059,1.10367042725
 02/11  10:00:00,185.609365943,3.55993749118,0.0,121.6895912,26.8041601173,33.5472370403,120.185566274,119.081445048,1.10412122587
 02/11  11:00:00,170.410179409,3.55993749118,0.0,107.453701369,26.8041601173,32.583940337,117.751826,115.563743416,2.18808258453
 02/11  12:00:00,153.831078875,3.55993749118,0.0,88.6269085274,26.8041601173,34.8316326447,114.187503211,111.999080908,2.18842230236
 02/11  13:00:00,143.902343421,3.55993749118,0.0,79.9825686786,26.8041601173,33.5472370403,109.405434133,108.301446091,1.10398804243
 02/11  14:00:00,138.869408274,3.55993749118,0.0,77.5184247397,26.8041601173,30.9784458315,106.788057739,104.60026648,2.18779125844
 02/11  15:00:00,118.959888095,3.55993749118,0.0,86.0185591838,8.04124803518,21.3317032909,104.875719889,103.772068365,1.10365152353
 02/11  16:00:00,113.083561269,3.55993749118,0.0,81.4266279618,8.04124803518,20.0473076865,104.689111123,103.585514997,1.1035961262
 02/11  17:00:00,114.354201913,3.55993749118,0.0,82.3761697048,8.04124803518,20.3684065876,104.494805176,103.391211948,1.10359322769
 02/11  18:00:00,131.257141418,3.55993749118,0.0,104.53192501,2.68041601173,18.0090894769,107.957118276,106.853886512,1.10323176335
 02/11  19:00:00,37.4868907385,0.516291516393,0.0,3.39524704589,2.68041601173,16.0824960704,0.526120748371,0.506120748371,0.02
 02/11  20:00:00,51.4173361964,1.98648535215,0.0,15.8554986681,2.68041601173,16.0824960704,3.69175027323,2.58870664828,1.10304362495
 02/11  21:00:00,63.360837685,2.57980826734,0.0,27.2056772414,2.68041601173,16.0824960704,6.33869824607,5.23541972431,1.10327852175
 02/11  22:00:00,70.5564361529,2.76009796943,0.0,34.2209860073,2.68041601173,16.0824960704,6.27375940741,6.25375940741,0.02
 02/11  23:00:00,75.5483373253,2.57980826734,0.0,39.3931768817,2.68041601173,16.0824960704,9.62996380218,8.52674593483,1.10321786736
 02/11  24:00:00,80.7490832047,2.76009796943,0.0,44.4136330591,2.68041601173,16.0824960704,9.49960899257,8.39645598334,1.10315300923
 02/12  01:00:00,83.8927672816,2.57980826734,0.0,47.7376068381,2.68041601173,16.0824960704,10.8779594123,10.8579594123,0.02
 02/12  02:00:00,88.17146613,2.76009796943,0.0,51.8360159844,2.68041601173,16.0824960704,10.0430508847,10.0230508847,0.02
 02/12  03:00:00,93.2791553136,2.57980826734,0.0,57.12399487,2.68041601173,16.0824960704,13.6618640464,12.5587714471,1.10309259939
 02/12  04:00:00,96.6906922904,2.76009796943,0.0,60.3552421448,2.68041601173,16.0824960704,11.3314376518,11.3114376518,0.02
 02/12  05:00:00,101.332752537,2.57980826734,0.0,65.1775920937,2.68041601173,16.0824960704,15.0160921066,13.9130013383,1.10309076835
 02/12  06:00:00,104.059481791,2.76009796943,0.0,67.7240316451,2.68041601173,16.0824960704,13.2285428944,12.1252584831,1.10328441132
 02/12  07:00:00,108.658629534,2.57980826734,0.0,72.5034690902,2.68041601173,16.0824960704,14.8255509594,14.8055509594,0.02
 02/12  08:00:00,110.141514232,2.76009796943,0.0,73.806064086,2.68041601173,16.0824960704,13.9374160318,12.8344708255,1.10294520632
 02/12  09:00:00,87.8280250834,2.57980826734,0.0,66.4768646398,2.68041601173,16.0824960704,15.4069762389,15.3869762389,0.02
 02/12  10:00:00,68.0438545756,2.76009796943,0.0,46.5124044299,2.68041601173,16.0824960704,13.8126184232,12.7095236186,1.10309480455
 02/12  11:00:00,63.3983001949,2.57980826734,0.0,42.0471397514,2.68041601173,16.0824960704,14.5707578197,14.5507578197,0.02
 02/12  12:00:00,63.1779228274,2.76009796943,0.0,41.6464726818,2.68041601173,16.0824960704,12.7790526765,11.6758356306,1.10321704592
 02/12  13:00:00,66.255608855,2.57980826734,0.0,44.9044484114,2.68041601173,16.0824960704,12.9737677168,12.9537677168,0.02
 02/12  14:00:00,63.8432579798,2.76009796943,0.0,42.3118078341,2.68041601173,16.0824960704,11.1795838591,10.0761722033,1.10341165572
 02/12  15:00:00,65.5312393957,2.57980826734,0.0,44.1800789521,2.68041601173,16.0824960704,12.3695796489,11.2663647628,1.10321488606
 02/12  16:00:00,70.3814058593,2.76009796943,0.0,48.8499557137,2.68041601173,16.0824960704,9.38856871686,9.36856871686,0.02
 02/12  17:00:00,71.9673199123,2.57980826734,0.0,50.6161594688,2.68041601173,16.0824960704,11.9414317097,10.8383407792,1.10309093053
 02/12  18:00:00,74.2634659838,2.76009796943,0.0,50.2646825049,2.68041601173,16.0824960704,9.30376026105,9.28376026105,0.02
 02/12  19:00:00,100.039392224,2.57980826734,0.0,63.8842317808,2.68041601173,16.0824960704,12.3858828095,11.2827937092,1.10308910037
 02/12  20:00:00,103.03265424,2.76009796943,0.0,66.6972040942,2.68041601173,16.0824960704,10.1089519415,10.0889519415,0.02
 02/12  21:00:00,107.807439334,2.57980826734,0.0,71.6522788905,2.68041601173,16.0824960704,13.4522619436,12.3491746723,1.10308727124
 02/12  22:00:00,107.132982552,2.76009796943,0.0,70.7975324064,2.68041601173,16.0824960704,10.7985753349,10.7785753349,0.02
 02/12  23:00:00,110.050816902,2.57980826734,0.0,73.8956564584,2.68041601173,16.0824960704,13.9538149138,12.8507201634,1.10309475042
 02/12  24:00:00,110.690280366,2.76009796943,0.0,74.3548302208,2.68041601173,16.0824960704,11.1762233078,11.1562233078,0.02
 02/13  01:00:00,119.152795153,2.57980826734,0.0,77.6368026863,2.68041601173,21.4433280938,14.6960600394,13.5929024015,1.10315763787
 02/13  02:00:00,118.536763133,2.76009796943,0.0,76.8404809638,2.68041601173,21.4433280938,11.8260523728,11.8060523728,0.02
 02/13  03:00:00,122.096006716,2.57980826734,0.0,80.580014249,2.68041601173,21.4433280938,15.3448075528,14.2416489249,1.10315862787
 02/13  04:00:00,122.073510912,2.76009796943,0.0,80.3772287432,2.68041601173,21.4433280938,12.3024601143,12.2824601143,0.02
 02/13  05:00:00,126.224592384,2.57980826734,0.0,84.7085999171,2.68041601173,21.4433280938,16.0044566819,14.9012971337,1.10315954821
 02/13  06:00:00,126.464370749,2.76009796943,0.0,82.0876725679,5.36083202345,21.4433280938,13.7341248642,12.6307742454,1.10335061878
 02/13  07:00:00,342.995184882,3.55993749118,0.0,297.81864718,5.36083202345,21.4433280938,6.18662502159,6.16662502159,0.02
 02/13  08:00:00,306.471905302,3.55993749118,0.0,239.335242015,16.0824960704,32.6817896323,151.160380139,148.972396072,2.18798406681
 02/13  09:00:00,282.659749208,3.55993749118,0.0,160.440571025,48.2474882111,70.4033123869,147.693831334,145.503882407,2.18994892721
 02/13  10:00:00,234.373159612,3.55993749118,0.0,120.502552857,48.2474882111,62.0547409583,144.772000905,141.496384113,3.27561679196
 02/13  11:00:00,210.438905819,3.55993749118,0.0,98.4948924706,48.2474882111,60.1281475517,137.822071353,135.631627917,2.19044343541
 02/13  12:00:00,203.741114204,3.55993749118,0.0,89.8705074498,48.2474882111,62.0547409583,131.979748936,128.702409438,3.27733949739
 02/13  13:00:00,204.979819209,3.56804510959,0.0,91.6454533425,48.2474882111,61.5103924513,124.11368113,119.748309328,4.36537180244
 02/13  14:00:00,192.697637527,3.6383750033,0.0,77.1430987543,48.2474882111,63.6602354638,117.341714634,112.976426157,4.36528847714
 02/13  15:00:00,178.76518968,3.63812130448,0.0,66.7429925182,48.2474882111,60.1281475517,110.364483203,108.174493752,2.18998945023
 02/13  16:00:00,166.332728122,3.57529498048,0.0,54.3733572849,48.2474882111,60.1281475517,107.856103592,104.581499585,3.27460400639
 02/13  17:00:00,162.071232462,3.55993749118,0.0,47.2373290041,48.2474882111,63.0180376616,107.665609002,104.388717415,3.27689158723
 02/13  18:00:00,169.909263924,3.55993749118,0.0,63.5529407857,37.5258241642,62.7947880557,110.917908064,108.72902425,2.18888381341
 02/13  19:00:00,173.768296519,3.55993749118,0.0,92.5735798623,26.8041601173,36.0181789539,116.282036635,115.177869829,1.10416680526
 02/13  20:00:00,179.380267507,3.55993749118,0.0,100.754342059,26.8041601173,33.4493877451,120.836866023,119.733072831,1.10379319195
 02/13  21:00:00,177.47558558,3.55993749118,0.0,114.932156203,16.0824960704,28.0885557216,127.389191115,125.201589545,2.18760157
 02/13  22:00:00,181.647819436,3.55993749118,0.0,120.388785663,16.0824960704,26.8041601173,130.929651202,129.826383875,1.10326732787
 02/13  23:00:00,46.6721475559,0.564479685986,0.0,4.4910676585,5.36083202345,21.4433280938,1.13375384003,1.11375384003,0.02
 02/13  24:00:00,68.6073000911,2.82238473711,0.0,26.8487311544,2.68041601173,21.4433280938,6.77719866151,5.67404278126,1.10315588025
 02/14  01:00:00,71.0461444806,2.37329166079,0.0,29.7366686202,2.68041601173,21.4433280938,6.29796221511,6.27796221511,0.02
 02/14  02:00:00,85.0784621692,2.96661457598,0.0,43.1756633936,2.68041601173,21.4433280938,11.0085312719,9.90537484339,1.10315642849
 02/14  03:00:00,78.2971887888,2.37329166079,0.0,36.9877129284,2.68041601173,21.4433280938,8.39665530728,8.37665530728,0.02
 02/14  04:00:00,93.3080739388,2.96661457598,0.0,51.4052751632,2.68041601173,21.4433280938,13.2322791253,12.1291222496,1.10315687574
 02/14  05:00:00,85.5733229733,2.37329166079,0.0,44.2638471129,2.68041601173,21.4433280938,10.1375078765,10.1175078765,0.02
 02/14  06:00:00,103.829967817,2.96661457598,0.0,59.2467530299,5.36083202345,21.4433280938,14.8036543514,13.7003670801,1.10328727137
 02/14  07:00:00,278.37882666,3.55993749118,0.0,233.202288958,5.36083202345,21.4433280938,4.88157661841,3.77833014343,1.10324647498
 02/14  08:00:00,246.193105239,3.55993749118,0.0,179.056441952,16.0824960704,32.6817896323,145.226298525,144.122302786,1.10399573925
 02/14  09:00:00,252.718389873,3.55993749118,0.0,130.499211689,48.2474882111,70.4033123869,135.343347066,133.153377944,2.18996912196
 02/14  10:00:00,230.113121053,3.55993749118,0.0,116.242514299,48.2474882111,62.0547409583,129.703381752,126.427773454,3.27560829802
 02/14  11:00:00,219.024095318,3.55993749118,0.0,107.08008197,48.2474882111,60.1281475517,125.875195271,122.599421445,3.27577382586
 02/14  12:00:00,213.285753589,3.55993749118,0.0,99.4151468343,48.2474882111,62.0547409583,125.462907842,122.185340659,3.27756718244
 02/14  13:00:00,213.668548789,3.55993749118,0.0,100.342290541,48.2474882111,61.5103924513,125.214748414,120.849471742,4.36527667221
 02/14  14:00:00,195.15663435,3.55993749118,0.0,79.6805330899,48.2474882111,63.6602354638,118.958007122,115.679403107,3.27860401458
 02/14  15:00:00,177.899314006,3.55993749118,0.0,65.9553006582,48.2474882111,60.1281475517,120.542930706,117.267220304,3.27571040185
 02/14  16:00:00,173.824850602,3.55993749118,0.0,61.8808372544,48.2474882111,60.1281475517,121.943533327,119.753732163,2.18980116372
 02/14  17:00:00,179.436787119,3.55993749118,0.0,64.6028836612,48.2474882111,63.0180376616,120.454675514,117.178557677,3.27611783692
 02/14  18:00:00,184.483675647,3.55993749118,0.0,78.1273525089,37.5258241642,62.7947880557,115.170983017,112.981827926,2.18915509132
 02/14  19:00:00,176.787008961,3.55993749118,0.0,95.5922923042,26.8041601173,36.0181789539,112.709525414,110.521160526,2.18836488832
 02/14  20:00:00,178.333300863,3.55993749118,0.0,99.7073754151,26.8041601173,33.4493877451,112.635413465,111.531735214,1.10367825104
 02/14  21:00:00,174.774346472,3.55993749118,0.0,112.230917095,16.0824960704,28.0885557216,113.321303786,112.217486615,1.10381717096
 02/14  22:00:00,177.305644023,3.55993749118,0.0,116.04661025,16.0824960704,26.8041601173,114.262853905,113.159547897,1.10330600797
 02/14  23:00:00,46.4973604978,0.516291516393,0.0,4.36446877001,5.36083202345,21.4433280938,2.40333769353,1.30019754598,1.10314014755
 02/14  24:00:00,59.0392639483,1.9414135275,0.0,18.1616662211,2.68041601173,21.4433280938,3.89456810458,3.87456810458,0.02
 02/15  01:00:00,70.7139431391,2.57980826734,0.0,29.1979506722,2.68041601173,21.4433280938,7.65767340029,6.5545190626,1.1031543377
 02/15  02:00:00,76.8460470881,2.76009796943,0.0,35.1497649191,2.68041601173,21.4433280938,6.93192843804,6.91192843804,0.02
 02/15  03:00:00,79.6716471704,2.57980826734,0.0,38.1556547034,2.68041601173,21.4433280938,10.1162475526,9.01309190006,1.10315565249
 02/15  04:00:00,82.574468247,2.76009796943,0.0,40.878186078,2.68041601173,21.4433280938,8.27595696881,8.25595696881,0.02
 02/15  05:00:00,85.881578966,2.57980826734,0.0,44.365586499,2.68041601173,21.4433280938,11.554001089,10.4508441074,1.1031569816
 02/15  06:00:00,92.341333936,2.76009796943,0.0,47.9646357552,5.36083202345,21.4433280938,10.6646630157,9.56130375322,1.10335926244
 02/15  07:00:00,270.560729075,3.55993749118,0.0,225.384191373,5.36083202345,21.4433280938,2.62551732695,2.60551732695,0.02
 02/15  08:00:00,236.740501906,3.55993749118,0.0,172.071171952,16.0824960704,32.6817896323,140.465119463,138.277194608,2.18792485554
 02/15  09:00:00,233.392602762,3.55993749118,0.0,111.173424579,48.2474882111,70.4033123869,137.000122616,134.810228952,2.18989366398
 02/15  10:00:00,192.701942179,3.55993749118,0.0,78.8313354248,48.2474882111,62.0547409583,130.359554405,127.084021385,3.27553302068
 02/15  11:00:00,178.433485615,3.55993749118,0.0,66.4894722672,48.2474882111,60.1281475517,118.541152025,116.350373255,2.19077876971
 02/15  12:00:00,181.617562954,3.55993749118,0.0,67.7469561991,48.2474882111,62.0547409583,106.325512185,103.048246501,3.27726568428
 02/15  13:00:00,176.308633806,3.55993749118,0.0,62.9823755584,48.2474882111,61.5103924513,98.7544967873,94.3890296913,4.36546709607
 02/15  14:00:00,166.402147883,3.56066900443,0.0,50.92531511,48.2474882111,63.6602354638,92.9849975056,88.6197855025,4.3652120031
 02/15  15:00:00,154.978078726,3.62477618075,0.0,42.9692266883,48.2474882111,60.1281475517,84.0709716564,81.8810157221,2.18995593426
 02/15  16:00:00,144.866087899,3.59069000126,0.0,32.8913220407,48.2474882111,60.1281475517,83.4860737803,80.2115177763,3.27455600399
 02/15  17:00:00,143.116259611,3.55993749118,0.0,28.2823561533,48.2474882111,63.0180376616,86.2950473099,83.0184241985,3.27662311147
 02/15  18:00:00,146.212053775,3.61557531509,0.0,39.8000928125,37.5258241642,62.7947880557,87.814189333,85.6253066071,2.18888272587
 02/15  19:00:00,151.309719709,3.55993749118,0.0,70.1150030529,26.8041601173,36.0181789539,97.04711182,95.9429562156,1.1041556044
 02/15  20:00:00,157.520575282,3.55993749118,0.0,78.8946498346,26.8041601173,33.4493877451,107.047434083,105.943650327,1.10378375572
 02/15  21:00:00,156.597887547,3.55993749118,0.0,94.0544581695,16.0824960704,28.0885557216,117.63579832,115.448214952,2.18758336759
 02/15  22:00:00,160.827199541,3.55993749118,0.0,99.5681657685,16.0824960704,26.8041601173,117.880931476,116.777669758,1.10326171785
 02/15  23:00:00,43.977860948,0.309774909836,0.0,2.05148582682,5.36083202345,21.4433280938,1.04849337075,1.02849337075,0.02
 02/15  24:00:00,49.4021491426,1.00635372482,0.0,9.45961121814,2.68041601173,21.4433280938,3.77244229733,2.66934921793,1.1030930794
 02/16  01:00:00,65.8861254651,2.84270316995,0.0,24.1072380955,2.68041601173,21.4433280938,6.38390832548,6.36390832548,0.02
 02/16  02:00:00,64.4248993749,2.37329166079,0.0,23.1154235144,2.68041601173,21.4433280938,6.78846546503,5.68537061845,1.10309484658
 02/16  03:00:00,74.4451086131,2.96661457598,0.0,32.5423098375,2.68041601173,21.4433280938,8.61445941881,8.59445941881,0.02
 02/16  04:00:00,67.6189721271,2.37329166079,0.0,26.3094962666,2.68041601173,21.4433280938,7.86454350961,6.7613935506,1.10314995901
 02/16  05:00:00,77.1410549521,2.96661457598,0.0,35.2382561765,2.68041601173,21.4433280938,9.059864759,9.039864759,0.02
 02/16  06:00:00,73.5003150626,2.37329166079,0.0,29.5104231905,5.36083202345,21.4433280938,8.20557579316,7.10225682716,1.10331896599
 02/16  07:00:00,247.511599773,3.55993749118,0.0,202.33506207,5.36083202345,21.4433280938,3.20291402921,2.09964078739,1.10327324182
 02/16  08:00:00,217.720790514,3.55993749118,0.0,153.051460559,16.0824960704,32.6817896323,112.789287953,111.68529876,1.10398919282
 02/16  09:00:00,229.42408227,3.55993749118,0.0,107.204904087,48.2474882111,70.4033123869,109.708996377,107.519038672,2.18995770546
 02/16  10:00:00,208.091751753,3.55993749118,0.0,94.2211449986,48.2474882111,62.0547409583,106.788964049,103.513367069,3.27559697978
 02/16  11:00:00,186.913864518,3.55993749118,0.0,74.9698511704,48.2474882111,60.1281475517,104.451198391,101.175429937,3.27576845428
