Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/16  12:00:00,169.093554042,3.55993749118,0.0,55.2229472873,48.2474882111,62.0547409583,98.9751528049,95.6975971235,3.27755568141
 02/16  13:00:00,172.780407684,3.55993749118,0.0,59.4541494367,48.2474882111,61.5103924513,98.1104451716,93.745155392,4.36528977965
 02/16  14:00:00,163.589600125,3.5835406636,0.0,48.0898956927,48.2474882111,63.6602354638,94.4057279696,91.1268217274,3.27890624217
 02/16  15:00:00,151.712246702,3.61318807602,0.0,39.7149827691,48.2474882111,60.1281475517,84.7690307626,81.4933009163,3.27572984635
 02/16  16:00:00,142.634431728,3.56865630327,0.0,30.6816995676,48.2474882111,60.1281475517,77.7821243958,75.5923081848,2.18981621103
 02/16  17:00:00,145.810205865,3.55993749118,0.0,30.9763024072,48.2474882111,63.0180376616,83.5741912674,80.2978161499,3.27637511745
 02/16  18:00:00,152.060365572,3.60219737639,0.0,48.1291158812,37.5258241642,62.7947880557,91.1665959305,88.9774656172,2.18913031329
 02/16  19:00:00,150.471319246,3.55993749118,0.0,69.2766025896,26.8041601173,36.0181789539,95.4741714577,93.2857841161,2.18838734157
 02/16  20:00:00,151.325468397,3.55993749118,0.0,72.6995429489,26.8041601173,33.4493877451,89.3196469738,88.2159588545,1.10368811932
 02/16  21:00:00,146.211283249,3.55993749118,0.0,83.6678538714,16.0824960704,28.0885557216,85.9704217059,84.8665934307,1.10382827518
 02/16  22:00:00,149.559938797,3.55993749118,0.0,88.3009050237,16.0824960704,26.8041601173,85.8133938438,84.7100801442,1.1033136996
 02/16  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313151674,0.0,1.10313151674
 02/16  24:00:00,41.8919153395,0.413033213114,0.0,2.54269792673,2.68041601173,21.4433280938,0.855722978865,0.835722978865,0.02
 02/17  01:00:00,46.0579484016,0.826066426229,0.0,6.2956977757,2.68041601173,21.4433280938,2.70052899984,1.59744260154,1.1030863983
 02/17  02:00:00,50.272614706,1.03258303279,0.0,10.3038474736,2.68041601173,21.4433280938,3.21331973529,3.19331973529,0.02
 02/17  03:00:00,49.3621374102,0.826066426229,0.0,9.59988678436,2.68041601173,21.4433280938,4.12752832591,3.02437523717,1.10315308874
 02/17  04:00:00,58.6999486336,1.71112426859,0.0,18.0526401654,2.68041601173,21.4433280938,5.23710469971,5.21710469971,0.02
 02/17  05:00:00,66.3426037359,2.76009796943,0.0,24.6463215668,2.68041601173,21.4433280938,5.7569947973,4.65383959407,1.10315520323
 02/17  06:00:00,73.233185781,2.57980826734,0.0,29.0367773023,5.36083202345,21.4433280938,7.96059786257,6.85724704688,1.10335081569
 02/17  07:00:00,232.234530929,3.55993749118,0.0,187.057993227,5.36083202345,21.4433280938,0.703711254754,0.683711254754,0.02
 02/17  08:00:00,204.771848296,3.55993749118,0.0,140.102518342,16.0824960704,32.6817896323,101.756358402,99.5684053185,2.18795308391
 02/17  09:00:00,220.169632725,3.55993749118,0.0,97.9504545419,48.2474882111,70.4033123869,100.980267459,98.7903400225,2.18992743695
 02/17  10:00:00,192.288748884,3.55993749118,0.0,78.4181421298,48.2474882111,62.0547409583,101.107729972,97.8321410933,3.27558887848
 02/17  11:00:00,175.496233281,3.55993749118,0.0,63.5522199325,48.2474882111,60.1281475517,96.2556576432,94.0652270509,2.19043059228
 02/17  12:00:00,170.525855191,3.55993749118,0.0,56.6552484361,48.2474882111,62.0547409583,92.1431241204,88.8657914051,3.27733271538
 02/17  13:00:00,171.41698847,3.55993749118,0.0,58.0907302227,48.2474882111,61.5103924513,88.6953999898,84.3297291081,4.3656708817
 02/17  14:00:00,159.158069293,3.55993749118,0.0,43.6819680327,48.2474882111,63.6602354638,84.6947143141,80.3291981627,4.36551615135
 02/17  15:00:00,149.332994226,3.55993749118,0.0,37.3889808781,48.2474882111,60.1281475517,79.9810967551,77.7910885359,2.19000821922
 02/17  16:00:00,146.841948457,3.55993749118,0.0,34.8979351085,48.2474882111,60.1281475517,80.4005203593,77.1258792879,3.27464107137
 02/17  17:00:00,156.553801329,3.55993749118,0.0,41.7198978708,48.2474882111,63.0180376616,76.94998114,73.6734975959,3.27648354404
 02/17  18:00:00,158.570204274,3.59584966351,0.0,54.6453022963,37.5258241642,62.7947880557,71.8450885618,69.6561723413,2.18891622049
 02/17  19:00:00,148.147820358,3.55993749118,0.0,66.9531037019,26.8041601173,36.0181789539,70.581553337,69.4773675127,1.10418582428
 02/17  20:00:00,148.263071456,3.55993749118,0.0,69.6371460086,26.8041601173,33.4493877451,68.5350900672,67.4312796213,1.10381044581
 02/17  21:00:00,143.457498048,3.55993749118,0.0,80.9140686711,16.0824960704,28.0885557216,68.3381874407,66.1505472287,2.18764021197
 02/17  22:00:00,145.040834035,3.55993749118,0.0,83.7818002616,16.0824960704,26.8041601173,63.8203452971,62.7170650738,1.10328022333
 02/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030995134,0.0,1.1030995134
 02/18  01:00:00,34.9961970139,0.206516606557,0.0,1.21432823117,2.68041601173,16.0824960704,0.35513395399,0.33513395399,0.02
 02/18  02:00:00,38.9774764948,0.826066426229,0.0,4.57605789236,2.68041601173,16.0824960704,1.35225830194,0.249109371158,1.10314893078
 02/18  03:00:00,39.1074693279,0.826066426229,0.0,4.70605072546,2.68041601173,16.0824960704,0.224058509041,0.204058509041,0.02
 02/18  04:00:00,37.7281404064,0.619549819672,0.0,3.53323841053,2.68041601173,16.0824960704,1.25815635366,0.155075844602,1.10308050906
 02/18  05:00:00,37.7906082475,0.619549819672,0.0,3.59570625165,2.68041601173,16.0824960704,0.14594805923,0.12594805923,0.02
 02/18  06:00:00,39.6627684893,0.826066426229,0.0,5.26134988692,2.68041601173,16.0824960704,1.22081448161,0.117637923188,1.10317655843
 02/18  07:00:00,186.408704138,3.55993749118,0.0,141.232166436,5.36083202345,21.4433280938,1.10322970591,0.0,1.10322970591
 02/18  08:00:00,161.149826277,3.55993749118,0.0,113.30303949,5.36083202345,26.5809105114,30.7471860808,29.6437329985,1.10345308232
 02/18  09:00:00,141.43781063,3.55993749118,0.0,79.7657281948,26.8041601173,31.2995447326,31.3455636796,30.2417954113,1.10376826828
 02/18  10:00:00,129.50800052,3.55993749118,0.0,65.5882257767,26.8041601173,33.5472370403,33.1389785114,32.0349062362,1.10407227513
 02/18  11:00:00,136.548033939,3.55993749118,0.0,73.5915558997,26.8041601173,32.583940337,40.6133367508,38.4253428254,2.18799392545
 02/18  12:00:00,137.992593749,3.55993749118,0.0,72.7884234017,26.8041601173,34.8316326447,41.9777131348,39.7893730266,2.18834010817
 02/18  13:00:00,134.318297507,3.55993749118,0.0,70.3985227638,26.8041601173,33.5472370403,37.9233745126,36.8194282078,1.10394630474
 02/18  14:00:00,127.976370443,3.55993749118,0.0,66.6253869084,26.8041601173,30.9784458315,38.0050926227,36.9012121992,1.10388042354
 02/18  15:00:00,95.0206630413,3.55993749118,0.0,62.07933413,8.04124803518,21.3317032909,39.7725956378,37.5848646292,2.18773100857
 02/18  16:00:00,85.6677687301,3.55993749118,0.0,54.0108354231,8.04124803518,20.0473076865,37.3306754386,36.227105637,1.10356980159
 02/18  17:00:00,82.995745601,3.55993749118,0.0,51.017713393,8.04124803518,20.3684065876,38.3667989315,37.2631001394,1.1036987921
 02/18  18:00:00,90.435183455,3.55993749118,0.0,66.177300381,2.68041601173,18.0090894769,44.467897958,43.3646795042,1.10321845384
 02/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322267696,0.0,1.10322267696
 02/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322672979,0.0,1.10322672979
 02/18  22:00:00,38.6621213305,0.826066426229,0.0,4.26070272806,2.68041601173,16.0824960704,0.248460857369,0.228460857369,0.02
 02/18  23:00:00,42.3040573099,1.03258303279,0.0,7.69612210091,2.68041601173,16.0824960704,1.40216531111,0.299045823925,1.10311948719
 02/18  24:00:00,42.8071882202,0.826066426229,0.0,8.4057696178,2.68041601173,16.0824960704,1.62239678035,1.60239678035,0.02
 02/19  01:00:00,46.021536877,1.03258303279,0.0,11.413601668,2.68041601173,16.0824960704,3.44874386218,2.34567797151,1.10306589066
 02/19  02:00:00,49.587080292,1.49083972803,0.0,14.5208883877,2.68041601173,16.0824960704,3.00176554509,2.98176554509,0.02
 02/19  03:00:00,59.9924081834,2.78632727739,0.0,23.6307287298,2.68041601173,16.0824960704,5.10319350132,4.00010844611,1.10308505521
 02/19  04:00:00,55.7886538879,2.34705994933,0.0,19.8662417624,2.68041601173,16.0824960704,3.5883557256,3.5683557256,0.02
 02/19  05:00:00,47.172469521,1.03258303279,0.0,12.564534312,2.68041601173,16.0824960704,4.25980173912,3.15672009373,1.10308164539
 02/19  06:00:00,44.7277591786,0.826066426229,0.0,10.3263405762,2.68041601173,16.0824960704,3.44878483615,2.34550383208,1.10328100408
 02/19  07:00:00,46.7210232403,1.03258303279,0.0,12.1130880313,2.68041601173,16.0824960704,2.23416686494,2.21416686494,0.02
 02/19  08:00:00,41.859313487,0.826066426229,0.0,9.92522821794,2.68041601173,16.0824960704,2.75112202956,1.64803190334,1.10309012622
 02/19  09:00:00,30.2466432195,1.03258303279,0.0,10.4427080105,2.68041601173,16.0824960704,0.95615000561,0.93615000561,0.02
 02/19  10:00:00,27.1003858103,0.826066426229,0.0,7.50296720787,2.68041601173,16.0824960704,1.61341175124,0.510329183382,1.10308256786
 02/19  11:00:00,27.4969287278,1.03258303279,0.0,7.69299351883,2.68041601173,16.0824960704,0.140595653703,0.120595653703,0.02
 02/19  12:00:00,25.08047574,0.826066426229,0.0,5.48305713757,2.68041601173,16.0824960704,1.17625324007,0.0730434594242,1.10320978065
 02/19  13:00:00,21.5096329714,0.413033213114,0.0,2.32524758213,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10335294271,0.0,1.10335294271
 02/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314529852,0.0,1.10314529852
 02/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302694449,0.0,1.10302694449
 02/19  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  19:00:00,36.6283033675,0.619549819672,0.0,2.4334013716,2.68041601173,16.0824960704,1.10303241865,0.0,1.10303241865
 02/19  20:00:00,38.6024152516,0.826066426229,0.0,4.20099664921,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  21:00:00,40.3670390091,1.03258303279,0.0,5.75910380017,2.68041601173,16.0824960704,1.10302975376,0.0,1.10302975376
 02/19  22:00:00,39.7043128584,0.826066426229,0.0,5.30289425597,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  23:00:00,41.6396717448,1.03258303279,0.0,7.03173653581,2.68041601173,16.0824960704,1.10307753124,0.0,1.10307753124
 02/19  24:00:00,40.6376085284,0.826066426229,0.0,6.23618992593,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  01:00:00,42.6067158473,1.03258303279,0.0,7.99878063835,2.68041601173,16.0824960704,1.10303369728,0.0,1.10303369728
 02/20  02:00:00,41.5195279573,0.826066426229,0.0,7.11810935488,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  03:00:00,43.7485880891,1.03258303279,0.0,9.14065288007,2.68041601173,16.0824960704,1.10303194846,0.0,1.10303194846
 02/20  04:00:00,42.8845259789,0.826066426229,0.0,8.48310737644,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  05:00:00,45.6962865344,1.03258303279,0.0,11.0883513254,2.68041601173,16.0824960704,1.15374372066,0.0507169379541,1.10302678271
 02/20  06:00:00,44.3266230761,0.826066426229,0.0,9.92520447371,2.68041601173,16.0824960704,0.19911286085,0.17911286085,0.02
 02/20  07:00:00,51.0870565445,1.65214006293,0.0,15.8595643054,2.68041601173,16.0824960704,1.25611959419,0.153027171754,1.10309242244
 02/20  08:00:00,50.2089688436,1.85866147647,0.0,17.2422885243,2.68041601173,16.0824960704,0.482332146469,0.462332146469,0.02
 02/20  09:00:00,30.7911384568,1.23910204283,0.0,10.7806842378,2.68041601173,16.0824960704,1.53211472033,0.429023334028,1.1030913863
 02/20  10:00:00,24.5238659178,0.826066426229,0.0,4.92644731539,2.68041601173,16.0824960704,0.407844593241,0.387844593241,0.02
 02/20  11:00:00,25.1480417063,1.03258303279,0.0,5.34410649736,2.68041601173,16.0824960704,1.159795592,0.0567050994294,1.10309049257
 02/20  12:00:00,23.2558955425,0.826066426229,0.0,3.65847694006,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  13:00:00,23.9170184572,1.03258303279,0.0,4.11308324819,2.68041601173,16.0824960704,1.10321718541,0.0,1.10321718541
 02/20  14:00:00,22.4683376632,0.826066426229,0.0,2.87091906078,2.68041601173,16.0824960704,1.10341952338,0.0,1.10341952338
 02/20  15:00:00,20.1996465296,0.413033213114,0.0,1.01526114033,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  16:00:00,20.2312930622,0.516291516393,0.0,0.943649369619,2.68041601173,16.0824960704,1.10307048158,0.0,1.10307048158
 02/20  17:00:00,21.7899084297,0.929324729507,0.0,2.08923152399,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  18:00:00,22.13544427,0.826066426229,0.0,2.53802566761,2.68041601173,16.0824960704,1.10308451312,0.0,1.10308451312
 02/20  19:00:00,39.8779672512,1.03258303279,0.0,5.27003204219,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  20:00:00,39.2299732125,0.826066426229,0.0,4.82855461006,2.68041601173,16.0824960704,1.10303372306,0.0,1.10303372306
 02/20  21:00:00,41.8035814144,1.03258303279,0.0,7.1956462054,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  22:00:00,40.6585738215,0.826066426229,0.0,6.2571552191,2.68041601173,16.0824960704,1.10327726512,0.0,1.10327726512
 02/20  23:00:00,43.3801524,1.03258303279,0.0,8.77221719098,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  24:00:00,41.734540537,0.826066426229,0.0,7.33312193454,2.68041601173,16.0824960704,1.10308912821,0.0,1.10308912821
 02/21  01:00:00,49.3229763829,1.03258303279,0.0,9.35420915048,2.68041601173,21.4433280938,0.0409871101389,0.0209871101389,0.02
 02/21  02:00:00,47.6118186396,0.826066426229,0.0,7.84956801378,2.68041601173,21.4433280938,1.16177494779,0.0586234220442,1.10315152575
 02/21  03:00:00,50.633744515,1.03258303279,0.0,10.6649772826,2.68041601173,21.4433280938,0.177840403643,0.157840403643,0.02
 02/21  04:00:00,48.2574418318,0.826066426229,0.0,8.49519120593,2.68041601173,21.4433280938,1.18905402365,0.0859542227448,1.1030998009
 02/21  05:00:00,50.8238700328,1.03258303279,0.0,10.8551028004,2.68041601173,21.4433280938,1.24158392051,0.138482577393,1.10310134312
 02/21  06:00:00,50.7898198753,0.826066426229,0.0,8.34715323768,5.36083202345,21.4433280938,0.0497561774898,0.0297561774898,0.02
 02/21  07:00:00,232.071224909,3.55993749118,0.0,186.894687206,5.36083202345,21.4433280938,1.11658640583,0.0133169779787,1.10326942785
 02/21  08:00:00,199.507723416,3.55993749118,0.0,137.305726794,16.0824960704,32.6817896323,7.21367587227,6.10971235548,1.10396351679
 02/21  09:00:00,202.368226186,3.55993749118,0.0,80.149048003,48.2474882111,70.4033123869,4.04300898234,0.768084640935,3.2749243414
 02/21  10:00:00,172.444926615,3.55993749118,0.0,58.5743198608,48.2474882111,62.0547409583,2.19035902061,0.0,2.19035902061
 02/21  11:00:00,153.619252072,3.55993749118,0.0,41.6752387241,48.2474882111,60.1281475517,3.27577703177,0.0,3.27577703177
 02/21  12:00:00,150.983186352,3.55993749118,0.0,37.1125795972,48.2474882111,62.0547409583,3.27657427681,0.0,3.27657427681
 02/21  13:00:00,151.711475061,3.55993749118,0.0,38.3852168129,48.2474882111,61.5103924513,4.36554794546,0.0,4.36554794546
 02/21  14:00:00,141.796407211,3.55993749118,0.0,26.3203059512,48.2474882111,63.6602354638,4.36486346051,0.0,4.36486346051
 02/21  15:00:00,134.366817917,3.55993749118,0.0,22.4228045691,48.2474882111,60.1281475517,2.18986223881,0.0,2.18986223881
 02/21  16:00:00,127.749171387,3.55993749118,0.0,15.8051580389,48.2474882111,60.1281475517,2.18959711395,0.0,2.18959711395
 02/21  17:00:00,129.023906605,3.55993749118,0.0,14.190003147,48.2474882111,63.0180376616,3.33468305929,0.0578915726844,3.27679148661
 02/21  18:00:00,127.089125585,3.57643162467,0.0,23.1836416464,37.5258241642,62.7947880557,3.292752022,1.10291055876,2.18984146324
 02/21  19:00:00,126.53937507,3.55993749118,0.0,45.3446584138,26.8041601173,36.0181789539,7.98854630567,5.79997891255,2.18856739311
 02/21  20:00:00,128.553746848,3.55993749118,0.0,49.9278214008,26.8041601173,33.4493877451,7.2099693356,6.10623896301,1.10373037258
 02/21  21:00:00,124.730176338,3.55993749118,0.0,62.1867469603,16.0824960704,28.0885557216,11.5027547764,9.31515103729,2.18760373907
 02/21  22:00:00,127.763317303,3.55993749118,0.0,66.5042835299,16.0824960704,26.8041601173,12.276789795,12.256789795,0.02
 02/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314532231,0.0,1.10314532231
 02/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307839349,0.0,1.10307839349
 02/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307934025,0.0,1.10307934025
 02/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308021824,0.0,1.10308021824
 02/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10330255487,0.0,1.10330255487
 02/22  07:00:00,160.848340958,3.55993749118,0.0,115.671803255,5.36083202345,21.4433280938,1.10320964089,0.0,1.10320964089
 02/22  08:00:00,151.066503114,3.55993749118,0.0,88.8645064929,16.0824960704,32.6817896323,20.7698828507,19.6658829245,1.10399992618
 02/22  09:00:00,169.469071768,3.55993749118,0.0,47.249893585,48.2474882111,70.4033123869,16.1591754822,13.9690040632,2.19017141902
 02/22  10:00:00,141.735367183,3.55993749118,0.0,27.8647604283,48.2474882111,62.0547409583,12.8686946107,9.59302626287,3.2756683478
 02/22  11:00:00,130.807063132,3.55993749118,0.0,18.8630497844,48.2474882111,60.1281475517,6.16951801429,2.89389656167,3.27562145262
 02/22  12:00:00,132.059499855,3.56053141311,0.0,18.188299178,48.2474882111,62.0547409583,3.27726430032,0.0,3.27726430032
 02/22  13:00:00,136.044605704,3.72909859884,0.0,22.5491863489,48.2474882111,61.5103924513,4.36563308724,0.0,4.36563308724
 02/22  14:00:00,132.242763621,4.0691524279,0.0,16.2574474246,48.2474882111,63.6602354638,3.27862185217,0.0,3.27862185217
 02/22  15:00:00,123.799837852,4.23550237194,0.0,11.1802596235,48.2474882111,60.1281475517,3.27553398561,0.0,3.27553398561
 02/22  16:00:00,119.123966385,4.01280927218,0.0,6.72708125642,48.2474882111,60.1281475517,2.18981111886,0.0,2.18981111886
 02/22  17:00:00,121.700120067,3.70273466766,0.0,6.72341943284,48.2474882111,63.0180376616,3.27723114538,0.0,3.27723114538
 02/22  18:00:00,114.153979769,3.72912543873,0.0,10.0958020158,37.5258241642,62.7947880557,2.18895466265,0.0,2.18895466265
 02/22  19:00:00,101.47133766,3.55993749118,0.0,22.7439543373,26.8041601173,36.0181789539,4.61826102172,2.4300975327,2.18816348901
 02/22  20:00:00,109.995013322,3.55993749118,0.0,31.3690878741,26.8041601173,33.4493877451,6.07666886458,4.97297445899,1.10369440559
 02/22  21:00:00,104.431545081,3.55993749118,0.0,41.8881157041,16.0824960704,28.0885557216,8.2212121578,7.11735815591,1.10385400189
 02/22  22:00:00,108.891826133,3.55993749118,0.0,47.6327923605,16.0824960704,26.8041601173,12.1081343721,11.0048332686,1.1033011035
 02/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308311065,0.0,1.10308311065
 02/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030839133,0.0,1.1030839133
 02/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308472418,0.0,1.10308472418
 02/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308552122,0.0,1.10308552122
 02/23  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/23  07:00:00,159.975369913,3.55993749118,0.0,114.79883221,5.36083202345,21.4433280938,1.15225536587,0.0489425705821,1.10331279529
 02/23  08:00:00,149.568796379,3.55993749118,0.0,87.3667997578,16.0824960704,32.6817896323,44.2526853136,43.1488614657,1.10382384787
 02/23  09:00:00,164.480885808,3.56523686104,0.0,42.2564082552,48.2474882111,70.4033123869,40.3392932678,37.0650946936,3.27419857421
 02/23  10:00:00,136.955374867,3.55993749118,0.0,23.0847681127,48.2474882111,62.0547409583,31.7079273218,29.5177339458,2.19019337592
 02/23  11:00:00,130.343616807,3.55993749118,0.0,18.3996034587,48.2474882111,60.1281475517,23.5038312146,20.2279436747,3.27588753988
 02/23  12:00:00,131.63074679,3.70033653241,0.0,17.6197409944,48.2474882111,62.0547409583,12.770440559,9.49354163272,3.2768989263
 02/23  13:00:00,136.02267212,4.07308556757,0.0,22.1832657964,48.2474882111,61.5103924513,6.75739281431,2.39200846797,4.36538434634
 02/23  14:00:00,133.438396373,4.41858720075,0.0,17.1036454034,48.2474882111,63.6602354638,4.36476877859,0.0,4.36476877859
 02/23  15:00:00,124.664289045,4.08196017613,0.0,12.1982530117,48.2474882111,60.1281475517,2.19008258564,0.0,2.19008258564
 02/23  16:00:00,120.559293373,3.71139061495,0.0,8.46382690076,48.2474882111,60.1281475517,3.27457951595,0.0,3.27457951595
 02/23  17:00:00,122.795043174,3.72576368642,0.0,7.79531352093,48.2474882111,63.0180376616,3.27610289352,0.0,3.27610289352
 02/23  18:00:00,114.926237773,3.77345711701,0.0,10.8237283421,37.5258241642,62.7947880557,3.29500160342,1.10618575113,2.18881585229
 02/23  19:00:00,102.0367961,3.55993749118,0.0,23.3094127772,26.8041601173,36.0181789539,14.603256537,13.4991904111,1.10406612586
 02/23  20:00:00,111.699534599,3.55993749118,0.0,33.0736091515,26.8041601173,33.4493877451,23.7528236772,22.6491178673,1.10370580986
 02/23  21:00:00,105.47689628,3.55993749118,0.0,42.9334669026,16.0824960704,28.0885557216,29.0219907069,26.834399867,2.18759083984
 02/23  22:00:00,109.59462419,3.55993749118,0.0,48.3355904176,16.0824960704,26.8041601173,31.2684504426,31.2484504426,0.02
 02/23  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321609913,0.0,1.10321609913
 02/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308962097,0.0,1.10308962097
 02/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309035743,0.0,1.10309035743
 02/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309105826,0.0,1.10309105826
 02/24  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10323484046,0.0,1.10323484046
 02/24  07:00:00,149.293877712,3.55993749118,0.0,104.11734001,5.36083202345,21.4433280938,1.14266786038,0.0394498125784,1.1032180478
 02/24  08:00:00,142.880669242,3.55993749118,0.0,80.6786726205,16.0824960704,32.6817896323,32.1088441899,31.0049323094,1.10391188056
 02/24  09:00:00,170.934944055,3.56412291195,0.0,48.7115804513,48.2474882111,70.4033123869,29.8738249188,27.6840339097,2.18979100915
 02/24  10:00:00,148.893461599,3.55993749118,0.0,35.0228548443,48.2474882111,62.0547409583,26.1569449532,22.881578536,3.27536641715
 02/24  11:00:00,130.191917114,3.55993749118,0.0,18.2479037662,48.2474882111,60.1281475517,19.4342097989,16.1582260575,3.27598374142
 02/24  12:00:00,130.853407414,3.5746036154,0.0,16.9681345349,48.2474882111,62.0547409583,15.2076715075,11.9303058342,3.27736567326
 02/24  13:00:00,134.009718811,3.7974291873,0.0,20.4459688676,48.2474882111,61.5103924513,9.96123111813,5.59539273498,4.36583838315
 02/24  14:00:00,130.00831783,4.04189744731,0.0,14.0502566142,48.2474882111,63.6602354638,3.98011123202,0.701134368524,3.27897686349
 02/24  15:00:00,123.169349419,3.71367728526,0.0,11.0715962771,48.2474882111,60.1281475517,5.12429551828,1.84873381272,3.27556170556
 02/24  16:00:00,122.472527701,3.565041414,0.0,10.5234104301,48.2474882111,60.1281475517,10.2604984583,8.07078505877,2.1897133995
 02/24  17:00:00,126.52749755,3.64406092184,0.0,11.6094706616,48.2474882111,63.0180376616,12.8092262188,9.53322261804,3.27600360077
 02/24  18:00:00,121.281867356,3.72484946497,0.0,17.227965577,37.5258241642,62.7947880557,15.0456296335,12.8562849848,2.18934464868
 02/24  19:00:00,111.213392935,3.55993749118,0.0,32.4860096117,26.8041601173,36.0181789539,26.9432831624,24.754984604,2.18829855845
 02/24  20:00:00,117.85215211,3.55993749118,0.0,39.2262266626,26.8041601173,33.4493877451,30.8838531655,29.7802018169,1.10365134856
 02/24  21:00:00,111.636563596,3.55993749118,0.0,49.0931342189,16.0824960704,28.0885557216,35.4688573238,34.3650672328,1.10379009098
 02/24  22:00:00,115.491049884,3.55993749118,0.0,54.2320161116,16.0824960704,26.8041601173,39.3068388342,38.2035509662,1.103287868
 02/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309560436,0.0,1.10309560436
 02/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309543216,0.0,1.10309543216
 02/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309600929,0.0,1.10309600929
 02/25  04:00:00,34.9735399595,0.206516606557,0.0,1.19167117679,2.68041601173,16.0824960704,0.315936935128,0.295936935128,0.02
 02/25  05:00:00,40.7952518185,1.03258303279,0.0,6.18731660952,2.68041601173,16.0824960704,1.27196772458,0.168808539229,1.10315918535
 02/25  06:00:00,40.3840401733,0.826066426229,0.0,5.98262157085,2.68041601173,16.0824960704,1.51915412275,0.41579957171,1.10335455104
 02/25  07:00:00,177.322123602,3.55993749118,0.0,132.1455859,5.36083202345,21.4433280938,0.0464787678412,0.0264787678412,0.02
 02/25  08:00:00,151.366718169,3.55993749118,0.0,105.987264715,5.36083202345,26.5809105114,58.1995970272,57.0961813318,1.10341569544
 02/25  09:00:00,148.659905792,3.55993749118,0.0,86.9878233566,26.8041601173,31.2995447326,54.3754495732,53.2718129938,1.1036365794
 02/25  10:00:00,143.324964095,3.55993749118,0.0,79.4051893519,26.8041601173,33.5472370403,54.5031954456,52.3153099664,2.1878854792
 02/25  11:00:00,138.533311695,3.55993749118,0.0,75.5768336556,26.8041601173,32.583940337,54.6886057657,53.5846862169,1.1039195488
 02/25  12:00:00,138.256011286,3.55993749118,0.0,73.0518409383,26.8041601173,34.8316326447,56.6665621577,54.4783070454,2.1882551123
 02/25  13:00:00,134.854473219,3.55993749118,0.0,70.9346984762,26.8041601173,33.5472370403,55.3173672461,54.213266814,1.10410043211
 02/25  14:00:00,131.157413963,3.55993749118,0.0,69.8064304291,26.8041601173,30.9784458315,54.5304722556,52.3424110269,2.18806122865
 02/25  15:00:00,117.977085328,3.55993749118,0.0,85.0357564166,8.04124803518,21.3317032909,53.7166541045,52.6129942299,1.10365987458
 02/25  16:00:00,119.616577783,3.55993749118,0.0,87.9596444758,8.04124803518,20.0473076865,52.7374647819,51.6338335097,1.10363127222
 02/25  17:00:00,121.398057822,3.55993749118,0.0,89.4200256141,8.04124803518,20.3684065876,51.769904891,50.6662934523,1.10361143864
 02/25  18:00:00,120.677352637,3.55993749118,0.0,96.4194695627,2.68041601173,18.0090894769,55.3529909485,54.2497434414,1.10324750711
 02/25  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1032225149,0.0,1.1032225149
 02/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  21:00:00,35.2031695487,0.206516606557,0.0,1.42130076594,2.68041601173,16.0824960704,1.337899727,0.234674932446,1.10322479455
 02/25  22:00:00,41.7393353326,1.03258303279,0.0,7.13140012359,2.68041601173,16.0824960704,1.27702343208,0.173593890238,1.10342954184
 02/25  23:00:00,41.2544534772,0.826066426229,0.0,6.85303487477,2.68041601173,16.0824960704,0.596216732866,0.576216732866,0.02
 02/25  24:00:00,43.812353757,1.03258303279,0.0,9.20441854798,2.68041601173,16.0824960704,1.8014727251,0.698374744311,1.10309798079
 02/26  01:00:00,42.8223205953,0.826066426229,0.0,8.42090199291,2.68041601173,16.0824960704,1.41314341322,1.39314341322,0.02
 02/26  02:00:00,45.4362320709,1.03258303279,0.0,10.8282968619,2.68041601173,16.0824960704,2.79940450033,1.69637893146,1.10302556887
 02/26  03:00:00,44.3221705181,0.826066426229,0.0,9.9207519157,2.68041601173,16.0824960704,2.10460447563,2.08460447563,0.02
 02/26  04:00:00,47.0307625363,1.03258303279,0.0,12.4228273274,2.68041601173,16.0824960704,3.58539127835,2.48235938751,1.10303189084
 02/26  05:00:00,45.5540592868,0.826066426229,0.0,11.1526406843,2.68041601173,16.0824960704,2.68933803965,2.66933803965,0.02
 02/26  06:00:00,52.79774395,1.71112426859,0.0,17.5112675052,2.68041601173,16.0824960704,4.22037723879,3.11717096025,1.10320627854
 02/26  07:00:00,59.8758335522,2.68798304999,0.0,23.612498326,2.68041601173,16.0824960704,4.35877869202,3.25569261076,1.10308608126
 02/26  08:00:00,54.6670609212,2.57980826734,0.0,25.9139004777,2.68041601173,16.0824960704,3.96879112638,3.94879112638,0.02
 02/26  09:00:00,48.1301584597,2.76009796943,0.0,26.5987083141,2.68041601173,16.0824960704,3.7870704527,3.7670704527,0.02
 02/26  10:00:00,46.9947567782,2.57980826734,0.0,25.6435963347,2.68041601173,16.0824960704,5.5002377699,4.39715690002,1.10308086989
 02/26  11:00:00,46.7857390011,2.76009796943,0.0,25.2542888555,2.68041601173,16.0824960704,4.02394714428,4.00394714428,0.02
 02/26  12:00:00,42.3864857341,2.03894637157,0.0,21.5761871863,2.68041601173,16.0824960704,5.55002458754,4.44687122054,1.103153367
 02/26  13:00:00,39.6416523151,1.85866147647,0.0,19.0116386624,2.68041601173,16.0824960704,4.95495020314,3.85172230911,1.10322789403
 02/26  14:00:00,41.4368472464,1.85865907298,0.0,20.8068359972,2.68041601173,16.0824960704,4.23310049005,4.21310049005,0.02
 02/26  15:00:00,39.3403409988,1.85866147647,0.0,18.7103273461,2.68041601173,16.0824960704,4.59210086124,3.48879124648,1.10330961477
 02/26  16:00:00,37.6382674191,1.85865907298,0.0,17.0082561699,2.68041601173,16.0824960704,4.66716718379,3.56409532001,1.10307186378
 02/26  17:00:00,37.0586348358,1.85866147647,0.0,16.4286211831,2.68041601173,16.0824960704,3.10707263768,3.08707263768,0.02
 02/26  18:00:00,48.0837637059,2.45961673495,0.0,26.8527947948,2.68041601173,16.0824960704,4.58874182245,3.4856629159,1.10307890655
 02/26  19:00:00,66.0097052312,2.76009796943,0.0,32.1415884189,2.68041601173,16.0824960704,3.41341787305,3.39341787305,0.02
 02/26  20:00:00,71.287409087,2.57980826734,0.0,35.1322486434,2.68041601173,16.0824960704,5.09202364327,3.98894143396,1.10308220931
 02/26  21:00:00,72.8317019937,2.76009796943,0.0,36.496251848,2.68041601173,16.0824960704,3.96576711643,3.94576711643,0.02
 02/26  22:00:00,76.6918519573,2.57980826734,0.0,40.5366915138,2.68041601173,16.0824960704,5.99811106882,4.89482708338,1.10328398544
 02/26  23:00:00,79.3704062559,2.76009796943,0.0,43.0349561103,2.68041601173,16.0824960704,4.97101788406,4.95101788406,0.02
 02/26  24:00:00,85.1246270313,2.57980826734,0.0,48.9694665878,2.68041601173,16.0824960704,7.65091585588,6.54782117337,1.10309468251
 02/27  01:00:00,92.2701579316,2.76009796943,0.0,50.5738757625,2.68041601173,21.4433280938,6.47563657034,6.45563657034,0.02
 02/27  02:00:00,97.4492480664,2.57980826734,0.0,55.9332555994,2.68041601173,21.4433280938,9.26726010594,8.1641000918,1.10316001414
 02/27  03:00:00,99.3225595371,2.76009796943,0.0,57.626277368,2.68041601173,21.4433280938,7.7940407554,7.7740407554,0.02
 02/27  04:00:00,103.351671448,2.57980826734,0.0,61.8356789814,2.68041601173,21.4433280938,10.7950683357,9.69190615404,1.10316218161
 02/27  05:00:00,104.165316838,2.76009796943,0.0,62.4690346694,2.68041601173,21.4433280938,8.77886795113,8.75886795113,0.02
 02/27  06:00:00,108.959790023,2.57980826734,0.0,64.7633815441,5.36083202345,21.4433280938,11.6373051963,10.5339729068,1.10333228946
 02/27  07:00:00,315.662273548,3.55993749118,0.0,270.485735845,5.36083202345,21.4433280938,3.11804295177,2.01478001284,1.10326293893
 02/27  08:00:00,268.084499601,3.55993749118,0.0,208.349836313,16.0824960704,32.6817896323,119.579403483,118.475426999,1.10397648418
 02/27  09:00:00,267.115834047,3.55993749118,0.0,144.896655864,48.2474882111,70.4033123869,113.68273322,111.492769484,2.18996373609
 02/27  10:00:00,233.666214518,3.55993749118,0.0,119.795607763,48.2474882111,62.0547409583,110.09918255,106.823606753,3.27557579715
 02/27  11:00:00,208.252282788,3.55993749118,0.0,96.3082694403,48.2474882111,60.1281475517,106.078005003,102.802245505,3.27575949738
 02/27  12:00:00,202.73554514,3.55993749118,0.0,88.864938385,48.2474882111,62.0547409583,101.869505373,98.5919310574,3.27757431582
 02/27  13:00:00,207.639845999,3.55993749118,0.0,94.3135877515,48.2474882111,61.5103924513,99.1082477818,94.7429300469,4.36531773493
 02/27  14:00:00,187.465504207,3.55993749118,0.0,71.9894029466,48.2474882111,63.6602354638,95.8126309261,92.53397677,3.27865415611
 02/27  15:00:00,176.773155964,3.55993749118,0.0,64.8291426159,48.2474882111,60.1281475517,94.6649094914,91.3894770405,3.27543245092
 02/27  16:00:00,176.169724371,3.55993749118,0.0,64.2257110233,48.2474882111,60.1281475517,92.6155053672,90.425655872,2.18984949522
 02/27  17:00:00,177.678364885,3.55993749118,0.0,62.8444614274,48.2474882111,63.0180376616,92.877669179,89.6014634555,3.27620572356
 02/27  18:00:00,176.839159609,3.55993749118,0.0,72.950169804,37.5258241642,62.7947880557,94.991725916,92.8025076977,2.18921821828
 02/27  19:00:00,171.424066539,3.55993749118,0.0,92.6966832158,26.8041601173,36.0181789539,103.092032375,100.903809876,2.18822249887
 02/27  20:00:00,178.671516227,3.55993749118,0.0,100.04559078,26.8041601173,33.4493877451,107.417072607,106.313363515,1.1037090925
 02/27  21:00:00,174.551511841,3.55993749118,0.0,112.008082463,16.0824960704,28.0885557216,109.487971001,108.384119313,1.10385168843
 02/27  22:00:00,176.855361235,3.55993749118,0.0,115.596327462,16.0824960704,26.8041601173,111.787609469,110.684279852,1.10332961697
 02/27  23:00:00,45.3550300245,0.413033213114,0.0,3.32539660001,5.36083202345,21.4433280938,1.8245158597,0.721355787477,1.10316007222
 02/27  24:00:00,52.8974349055,1.3833342852,0.0,12.5779164207,2.68041601173,21.4433280938,2.58048994296,2.56048994296,0.02
 02/28  01:00:00,70.0208608831,2.76009556593,0.0,28.3245811175,2.68041601173,21.4433280938,7.29505539683,6.19189295833,1.1031624385
 02/28  02:00:00,71.6955316618,2.57981067083,0.0,30.1795367913,2.68041601173,21.4433280938,5.80539672005,5.78539672005,0.02
 02/28  03:00:00,78.3379608037,2.76009556593,0.0,36.6416810381,2.68041601173,21.4433280938,9.8167084097,8.71355574234,1.10315266736
 02/28  04:00:00,76.9720587735,2.57981067083,0.0,35.456063903,2.68041601173,21.4433280938,7.2491260697,7.2291260697,0.02
 02/28  05:00:00,82.5513936434,2.76009556593,0.0,40.8551138778,2.68041601173,21.4433280938,11.08053547,9.97738250268,1.10315296728
 02/28  06:00:00,84.1473286001,2.57981067083,0.0,39.9509177179,5.36083202345,21.4433280938,9.0823117855,7.978950936,1.1033608495
 02/28  07:00:00,266.861877395,3.55993749118,0.0,221.685339692,5.36083202345,21.4433280938,2.68652044875,2.66652044875,0.02
 02/28  08:00:00,226.026545629,3.55993749118,0.0,166.291882341,16.0824960704,32.6817896323,122.941795701,120.75400501,2.1877906912
 02/28  09:00:00,227.35135708,3.55993749118,0.0,105.132178897,48.2474882111,70.4033123869,116.483263474,114.293268006,2.18999546751
 02/28  10:00:00,194.198612921,3.55993749118,0.0,80.3280061667,48.2474882111,62.0547409583,110.258489694,106.982789589,3.27570010501
 02/28  11:00:00,182.455972431,3.55993749118,0.0,70.5119590826,48.2474882111,60.1281475517,102.658244428,100.467733341,2.19051108727
 02/28  12:00:00,177.955262678,3.55993749118,0.0,64.0846559238,48.2474882111,62.0547409583,99.7219516382,95.3589297406,4.36302189763
 02/28  13:00:00,181.116057668,3.55993749118,0.0,67.7897994206,48.2474882111,61.5103924513,94.8351449443,91.5559563203,3.27918862402
 02/28  14:00:00,171.991601674,3.55993749118,0.0,56.5155004134,48.2474882111,63.6602354638,93.844306738,89.4792983761,4.36500836199
 02/28  15:00:00,166.360002392,3.55993749118,0.0,54.4159890443,48.2474882111,60.1281475517,90.7777980655,88.5876894703,2.19010859526
 02/28  16:00:00,165.580769842,3.55993749118,0.0,53.6367564935,48.2474882111,60.1281475517,91.1845947921,87.909790909,3.27480388311
 02/28  17:00:00,167.10707946,3.55993749118,0.0,52.2731760021,48.2474882111,63.0180376616,90.5918615756,87.315206392,3.27665518357
 02/28  18:00:00,166.114751389,3.55993749118,0.0,62.2257615834,37.5258241642,62.7947880557,92.9113604621,90.7223292629,2.18903119927
 02/28  19:00:00,157.767639907,3.55993749118,0.0,81.5075899174,26.8041601173,36.0181789539,98.4703371284,97.3663004176,1.10403671084
 02/28  20:00:00,167.470319882,3.55993749118,0.0,88.8443944341,26.8041601173,33.4493877451,105.633123607,103.445591084,2.18753252337
 02/28  21:00:00,165.58022307,3.55993749118,0.0,103.036793693,16.0824960704,28.0885557216,109.699183515,108.595329304,1.10385421082
 02/28  22:00:00,168.143118947,3.55993749118,0.0,106.884085174,16.0824960704,26.8041601173,109.660056956,108.556801296,1.10325565955
 02/28  23:00:00,43.3296588035,0.206516606557,0.0,1.50654198559,5.36083202345,21.4433280938,0.515092791842,0.495092791842,0.02
 02/28  24:00:00,49.7430701095,1.03258303279,0.0,9.77430287711,2.68041601173,21.4433280938,3.46853561823,2.36537443784,1.10316118039
 03/01  01:00:00,50.4899934785,0.826066426229,0.0,10.7277428526,2.68041601173,21.4433280938,3.93468818013,3.91468818013,0.02
 03/01  02:00:00,63.2932893674,2.3732892573,0.0,21.9838159104,2.68041601173,21.4433280938,6.48032287793,5.37717349511,1.10314938282
 03/01  03:00:00,67.5513022101,2.76009796943,0.0,25.855020041,2.68041601173,21.4433280938,5.41028035514,5.39028035514,0.02
 03/01  04:00:00,69.0680328635,2.57980826734,0.0,27.5520403966,2.68041601173,21.4433280938,7.74409403053,6.6409467349,1.10314729562
 03/01  05:00:00,72.1869826391,2.76009796943,0.0,30.49070047,2.68041601173,21.4433280938,6.20280760186,6.18280760186,0.02
 03/01  06:00:00,76.2727360312,2.57980826734,0.0,32.0763275525,5.36083202345,21.4433280938,8.61524726167,7.5120574934,1.10318976827
 03/01  07:00:00,246.00879196,3.55993749118,0.0,200.832254257,5.36083202345,21.4433280938,2.02952199725,0.92624680677,1.10327519048
 03/01  08:00:00,207.388748415,3.55993749118,0.0,147.654085127,16.0824960704,32.6817896323,99.7500679933,98.6461834996,1.10388449369
 03/01  09:00:00,216.019100554,3.55993749118,0.0,93.799922371,48.2474882111,70.4033123869,92.8863785575,89.6116385813,3.27473997622
 03/01  10:00:00,190.130664293,3.55993749118,0.0,76.260057538,48.2474882111,62.0547409583,85.0964002483,82.9058177458,2.19058250246
 03/01  11:00:00,178.927807066,3.55993749118,0.0,66.9837937184,48.2474882111,60.1281475517,82.4187845881,79.143071281,3.27571330709
 03/01  12:00:00,175.959660985,3.55993749118,0.0,62.0890542304,48.2474882111,62.0547409583,78.728679664,75.4512317962,3.27744786779
 03/01  13:00:00,178.971211638,3.55993749118,0.0,65.6449533908,48.2474882111,61.5103924513,77.7313408696,73.366138272,4.36520259755
 03/01  14:00:00,169.455164474,3.55993749118,0.0,53.979063214,48.2474882111,63.6602354638,76.7544409627,72.3894483711,4.36499259159
 03/01  15:00:00,162.116586256,3.55993749118,0.0,50.1725729075,48.2474882111,60.1281475517,73.7186697149,71.5287311581,2.18993855679
 03/01  16:00:00,160.925280764,3.55993749118,0.0,48.9812674159,48.2474882111,60.1281475517,74.4065859678,72.2168458685,2.18974009936
 03/01  17:00:00,166.6594256,3.55993749118,0.0,51.8255221417,48.2474882111,63.0180376616,77.6365372761,74.3599992884,3.27653798773
 03/01  18:00:00,164.607703581,3.55993749118,0.0,60.7187137756,37.5258241642,62.7947880557,79.6062721179,77.416842047,2.18943007089
 03/01  19:00:00,152.375794179,3.55993749118,0.0,76.115744189,26.8041601173,36.0181789539,82.0146717096,79.826261434,2.18841027553
 03/01  20:00:00,158.207444746,3.55993749118,0.0,79.581519298,26.8041601173,33.4493877451,80.2971744577,79.1935123533,1.10366210438
 03/01  21:00:00,154.096257714,3.55993749118,0.0,91.5528283365,16.0824960704,28.0885557216,80.5381963721,79.4344232435,1.10377312865
 03/01  22:00:00,156.123633827,3.55993749118,0.0,94.8646000542,16.0824960704,26.8041601173,79.4893018747,78.3857605928,1.10354128194
 03/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314111713,0.0,1.10314111713
 03/01  24:00:00,44.0196366817,0.619549819672,0.0,4.46390266236,2.68041601173,21.4433280938,0.532172763323,0.512172763323,0.02
 03/02  01:00:00,48.1904178476,0.826066426229,0.0,8.42816722175,2.68041601173,21.4433280938,3.06440170919,1.96130000569,1.1031017035
 03/02  02:00:00,52.4973634917,1.03258303279,0.0,12.5285962593,2.68041601173,21.4433280938,3.32197130545,3.30197130545,0.02
 03/02  03:00:00,59.8229840655,1.91928330684,0.0,18.967516559,2.68041601173,21.4433280938,5.15394442024,4.05078238158,1.10316203865
 03/02  04:00:00,71.7389119293,2.96661457598,0.0,29.8361131537,2.68041601173,21.4433280938,6.59432143274,5.49124057026,1.10308086248
 03/02  05:00:00,69.8361349252,2.37329166079,0.0,28.5266590648,2.68041601173,21.4433280938,5.64331799186,5.62331799186,0.02
 03/02  06:00:00,82.0322982577,2.96661457598,0.0,37.4490834704,5.36083202345,21.4433280938,8.24395101634,7.14058864944,1.1033623669
 03/02  07:00:00,243.50072627,3.55993749118,0.0,198.324188568,5.36083202345,21.4433280938,0.835084716343,0.815084716343,0.02
 03/02  08:00:00,207.791645412,3.55993749118,0.0,148.056982124,16.0824960704,32.6817896323,113.457880328,111.270453791,2.1874265371
 03/02  09:00:00,223.480705052,3.55993749118,0.0,101.261526869,48.2474882111,70.4033123869,109.343155104,107.153159912,2.18999519256
 03/02  10:00:00,198.599140578,3.55993749118,0.0,84.7285338231,48.2474882111,62.0547409583,107.053571286,103.777773999,3.2757972873
 03/02  11:00:00,185.066395363,3.55993749118,0.0,73.122382015,48.2474882111,60.1281475517,103.887528505,101.697194966,2.1903335392
 03/02  12:00:00,177.514949592,3.55993749118,0.0,63.6443428371,48.2474882111,62.0547409583,103.785202461,99.4227437539,4.36245870716
 03/02  13:00:00,169.18331969,3.55993749118,0.0,55.8570614423,48.2474882111,61.5103924513,98.9899933378,95.7104803306,3.27951300716
 03/02  14:00:00,156.830563499,3.55993749118,0.0,41.3544622392,48.2474882111,63.6602354638,97.5693738197,93.2038924466,4.3654813731
 03/02  15:00:00,151.426954711,3.55993749118,0.0,39.4829413628,48.2474882111,60.1281475517,95.4434488146,92.168171288,3.27527752661
 03/02  16:00:00,144.298417452,3.55993749118,0.0,32.3544041043,48.2474882111,60.1281475517,91.7174178957,89.5277758511,2.18964204463
 03/02  17:00:00,149.67531193,3.55993749118,0.0,34.8414084721,48.2474882111,63.0180376616,92.4670374466,89.1900763385,3.27696110815
 03/02  18:00:00,152.220943556,3.60234886887,0.0,48.2895423735,37.5258241642,62.7947880557,91.8570714577,89.6682829644,2.18878849333
 03/02  19:00:00,144.825918465,3.55993749118,0.0,68.5658684752,26.8041601173,36.0181789539,96.3906441921,95.2865129754,1.10413121669
 03/02  20:00:00,154.491684699,3.55993749118,0.0,75.8657592515,26.8041601173,33.4493877451,100.622587128,98.4348786865,2.18770844159
 03/02  21:00:00,152.250674396,3.55993749118,0.0,89.7072450184,16.0824960704,28.0885557216,102.725426747,101.621650395,1.10377635166
 03/02  22:00:00,155.94490901,3.55993749118,0.0,94.6858752376,16.0824960704,26.8041601173,101.788551366,100.685298383,1.10325298386
 03/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/02  24:00:00,43.9312061567,0.619549819672,0.0,4.37547213736,2.68041601173,21.4433280938,2.26501136231,1.16192978555,1.10308157676
 03/03  01:00:00,50.1877805465,1.03258303279,0.0,10.2190133141,2.68041601173,21.4433280938,3.36586158425,3.34586158425,0.02
 03/03  02:00:00,49.5841982338,0.826066426229,0.0,9.82194760793,2.68041601173,21.4433280938,4.43909044438,3.33600884375,1.10308160063
 03/03  03:00:00,59.7835456328,1.86257154263,0.0,18.9847898905,2.68041601173,21.4433280938,6.74861803473,5.64547381215,1.10314422258
 03/03  04:00:00,64.3874730701,2.55357895938,0.0,22.8977099111,2.68041601173,21.4433280938,4.81604332458,4.79604332458,0.02
 03/03  05:00:00,71.8614279022,2.78632727739,0.0,30.1389164252,2.68041601173,21.4433280938,8.14618784203,7.04302818078,1.10315966125
 03/03  06:00:00,72.4598479146,2.55357895938,0.0,28.2896687438,5.36083202345,21.4433280938,5.61950415463,5.59950415463,0.02
 03/03  07:00:00,238.423421541,3.55993749118,0.0,193.246883838,5.36083202345,21.4433280938,2.52291154392,1.41963143677,1.10328010715
 03/03  08:00:00,198.88621446,3.55993749118,0.0,141.618884506,16.0824960704,32.6817896323,107.126741432,106.022763662,1.10397776996
 03/03  09:00:00,207.78072722,3.55993749118,0.0,85.5615490367,48.2474882111,70.4033123869,107.179041628,103.904193081,3.27484854767
 03/03  10:00:00,173.335750571,3.55993749118,0.0,59.4651438163,48.2474882111,62.0547409583,101.074894815,98.8845069239,2.19038789092
 03/03  11:00:00,156.75905472,3.55993749118,0.0,44.8150413717,48.2474882111,60.1281475517,95.7098934956,92.4342823056,3.27561119002
 03/03  12:00:00,154.592562237,3.56014609697,0.0,40.7217468763,48.2474882111,62.0547409583,87.2271970473,83.9500235414,3.27717350596
 03/03  13:00:00,155.962612582,3.6121736251,0.0,42.5841182,48.2474882111,61.5103924513,78.749988661,74.3843910678,4.36559759323
 03/03  14:00:00,147.967153829,3.70286474462,0.0,32.3481253157,48.2474882111,63.6602354638,67.8056387781,63.4407300147,4.36490876339
 03/03  15:00:00,137.817535158,3.75597113386,0.0,25.6774881677,48.2474882111,60.1281475517,59.2207346053,57.0308504493,2.18988415604
 03/03  16:00:00,131.423357884,3.60080165234,0.0,19.4384803745,48.2474882111,60.1281475517,61.6581674926,59.4685497405,2.18961775203
 03/03  17:00:00,132.317313393,3.57615135931,0.0,17.4671960671,48.2474882111,63.0180376616,64.0655439047,60.7887220507,3.27682185394
 03/03  18:00:00,126.508815286,3.69082011013,0.0,22.4889428618,37.5258241642,62.7947880557,63.4815609933,61.2916990443,2.18986194903
 03/03  19:00:00,122.30244572,3.55993749118,0.0,46.0423957302,26.8041601173,36.0181789539,73.0383170067,70.8497366044,2.18858040232
 03/03  20:00:00,136.868035357,3.55993749118,0.0,58.2421099092,26.8041601173,33.4493877451,81.5320915959,80.4283536808,1.10373791513
 03/03  21:00:00,135.255154722,3.55993749118,0.0,72.7117253448,16.0824960704,28.0885557216,91.9654962379,89.7778768665,2.18761937138
 03/03  22:00:00,140.267210436,3.55993749118,0.0,79.0081766635,16.0824960704,26.8041601173,90.1727464716,90.1527464716,0.02
 03/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031564537,0.0,1.1031564537
 03/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/04  01:00:00,37.9663860376,0.619549819672,0.0,3.77148404175,2.68041601173,16.0824960704,1.99827838603,0.895196940279,1.10308144575
 03/04  02:00:00,42.7769180429,1.03258303279,0.0,8.16898283394,2.68041601173,16.0824960704,3.22685978635,2.1237758057,1.10308398065
 03/04  03:00:00,42.1630060956,0.826066426229,0.0,7.76158749317,2.68041601173,16.0824960704,1.96883366251,1.94883366251,0.02
 03/04  04:00:00,46.4135759498,1.03258303279,0.0,11.8056407408,2.68041601173,16.0824960704,4.62422184845,3.52106102525,1.1031608232
 03/04  05:00:00,44.5562630115,0.826066426229,0.0,10.1548444091,2.68041601173,16.0824960704,3.00793159076,2.98793159076,0.02
 03/04  06:00:00,55.9856534836,1.94517914665,0.0,20.4651221608,2.68041601173,16.0824960704,6.05120894377,4.94787108755,1.10333785623
 03/04  07:00:00,222.086345393,3.55993749118,0.0,176.909807691,5.36083202345,21.4433280938,1.46202775997,0.358814546022,1.10321321395
