Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/04  08:00:00,178.568111448,3.55993749118,0.0,138.123324661,5.36083202345,26.5809105114,107.95675889,107.93675889,0.02
 03/04  09:00:00,157.92094596,3.55993749118,0.0,96.2488635247,26.8041601173,31.2995447326,109.568993718,107.381674034,2.18731968381
 03/04  10:00:00,134.546509945,3.55993749118,0.0,70.6267352016,26.8041601173,33.5472370403,105.603224302,104.499147745,1.10407655708
 03/04  11:00:00,122.96895917,3.55993749118,0.0,60.0124811307,26.8041601173,32.583940337,99.9097501083,97.7218356221,2.18791448621
 03/04  12:00:00,124.928797517,3.55993749118,0.0,59.7246271698,26.8041601173,34.8316326447,89.8093260552,88.7050737917,1.10425226349
 03/04  13:00:00,122.833522211,3.62371656277,0.0,58.8499683965,26.8041601173,33.5472370403,83.1328863117,80.9449250145,2.18796129722
 03/04  14:00:00,117.711206587,3.73203333135,0.0,56.1881272125,26.8041601173,30.9784458315,75.7670474536,74.662998471,1.10404898261
 03/04  15:00:00,96.5403606463,3.63087517167,0.0,63.5280940545,8.04124803518,21.3317032909,75.9242365989,74.8204846148,1.10375198413
 03/04  16:00:00,91.4285075606,3.55993749118,0.0,59.7715742537,8.04124803518,20.0473076865,76.4420766586,75.3383783242,1.10369833441
 03/04  17:00:00,94.7749887098,3.55993749118,0.0,62.7969565018,8.04124803518,20.3684065876,79.4152422488,77.2279269343,2.18731531446
 03/04  18:00:00,103.265611228,3.55993749118,0.0,79.0077281538,2.68041601173,18.0090894769,80.5099640637,80.4899640637,0.02
 03/04  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10327487006,0.0,1.10327487006
 03/04  20:00:00,37.0338038432,0.619549819672,0.0,2.83890184729,2.68041601173,16.0824960704,1.16356542038,0.0603550713144,1.10321034907
 03/04  21:00:00,40.4067356518,0.826066426229,0.0,6.00531704941,2.68041601173,16.0824960704,0.659398126177,0.639398126177,0.02
 03/04  22:00:00,44.8987073654,1.03258303279,0.0,10.2907721564,2.68041601173,16.0824960704,3.12558901309,2.02224992365,1.10333908944
 03/04  23:00:00,52.2999311668,1.99106475812,0.0,16.7335142324,2.68041601173,16.0824960704,4.53328005808,3.43014022952,1.10313982856
 03/04  24:00:00,60.1741706697,2.57980826734,0.0,24.0190102262,2.68041601173,16.0824960704,4.9833196601,4.9633196601,0.02
 03/05  01:00:00,66.087480543,2.76009796943,0.0,29.7520303974,2.68041601173,16.0824960704,6.52406037567,5.42097892306,1.10308145261
 03/05  02:00:00,68.720548406,2.57980826734,0.0,32.5653879624,2.68041601173,16.0824960704,7.11590161633,7.09590161633,0.02
 03/05  03:00:00,75.0306736228,2.76009796943,0.0,38.6952234772,2.68041601173,16.0824960704,8.09455147538,6.99145850873,1.10309296665
 03/05  04:00:00,76.2302004024,2.57980826734,0.0,40.0750399589,2.68041601173,16.0824960704,9.02667889641,9.00667889641,0.02
 03/05  05:00:00,81.6908080706,2.76009796943,0.0,45.355357925,2.68041601173,16.0824960704,9.36511685339,8.26202456612,1.10309228726
 03/05  06:00:00,81.2494669465,2.57980826734,0.0,45.094306503,2.68041601173,16.0824960704,10.0711777279,10.0511777279,0.02
 03/05  07:00:00,87.9210086158,2.76009796943,0.0,51.5855584702,2.68041601173,16.0824960704,10.1247417169,9.02170556501,1.10303615192
 03/05  08:00:00,73.5239113462,2.57980826734,0.0,47.238084236,2.68041601173,16.0824960704,10.8574765982,10.8374765982,0.02
 03/05  09:00:00,57.7167320326,2.76009796943,0.0,36.185281887,2.68041601173,16.0824960704,10.3652470759,9.26217191706,1.10307515882
 03/05  10:00:00,47.1090975671,2.57980826734,0.0,25.7579371236,2.68041601173,16.0824960704,10.1540765033,10.1340765033,0.02
 03/05  11:00:00,43.4889387318,2.76009796943,0.0,21.9574885861,2.68041601173,16.0824960704,8.91599495396,7.81296994078,1.10302501318
 03/05  12:00:00,42.6034944314,2.57980826734,0.0,21.2523339879,2.68041601173,16.0824960704,8.11590205023,8.09590205023,0.02
 03/05  13:00:00,41.4642738992,2.76009796943,0.0,19.9328237536,2.68041601173,16.0824960704,6.8061716389,5.70295218297,1.10321945593
 03/05  14:00:00,38.2581226961,2.03894637157,0.0,17.4478241483,2.68041601173,16.0824960704,6.32384116161,5.22048037689,1.10336078472
 03/05  15:00:00,32.9446249453,1.85866147647,0.0,12.3146112926,2.68041601173,16.0824960704,3.44854963713,3.42854963713,0.02
 03/05  16:00:00,30.8589724559,1.85865907298,0.0,10.2289612067,2.68041601173,16.0824960704,3.60536925782,2.50227137737,1.10309788045
 03/05  17:00:00,29.4144756593,1.85866147647,0.0,8.78446200661,2.68041601173,16.0824960704,1.69420139799,1.67420139799,0.02
 03/05  18:00:00,30.9771356892,1.85865907298,0.0,10.3471244401,2.68041601173,16.0824960704,2.76006006959,1.65697164769,1.10308842189
 03/05  19:00:00,47.5374751093,2.35445154759,0.0,16.5423380522,2.68041601173,16.0824960704,2.08407705365,2.06407705365,0.02
 03/05  20:00:00,59.6571994658,2.57980826734,0.0,23.5020390223,2.68041601173,16.0824960704,3.75369975449,2.65061214535,1.10308760914
 03/05  21:00:00,62.9896430264,2.76009796943,0.0,26.6541928808,2.68041601173,16.0824960704,2.95980018725,2.93980018725,0.02
 03/05  22:00:00,65.6132849212,2.57980826734,0.0,29.4581244777,2.68041601173,16.0824960704,4.78190714186,3.67862827586,1.10327886599
 03/05  23:00:00,68.392068556,2.76009796943,0.0,32.0566184104,2.68041601173,16.0824960704,3.70749653381,3.68749653381,0.02
 03/05  24:00:00,71.2349712909,2.57980826734,0.0,35.0798108474,2.68041601173,16.0824960704,5.63583459395,4.53274474119,1.10308985276
 03/06  01:00:00,78.4682712553,2.76009796943,0.0,36.7719890863,2.68041601173,21.4433280938,4.54253464882,4.52253464882,0.02
 03/06  02:00:00,80.9584922897,2.57980826734,0.0,39.4424998227,2.68041601173,21.4433280938,6.74763305757,5.64448623105,1.10314682652
 03/06  03:00:00,84.372130283,2.76009796943,0.0,42.675848114,2.68041601173,21.4433280938,6.46438219829,5.3612222775,1.10315992079
 03/06  04:00:00,85.8031772284,2.57980826734,0.0,44.2871847614,2.68041601173,21.4433280938,6.50107574054,6.48107574054,0.02
 03/06  05:00:00,88.9266928324,2.76009796943,0.0,47.2304106633,2.68041601173,21.4433280938,7.12313310322,6.01997160976,1.10316149346
 03/06  06:00:00,94.7070505271,2.57980826734,0.0,50.5106420484,5.36083202345,21.4433280938,7.62114537995,7.60114537995,0.02
 03/06  07:00:00,296.880250838,3.55993749118,0.0,251.703713135,5.36083202345,21.4433280938,2.10009882755,0.996814487524,1.10328434003
 03/06  08:00:00,247.140941806,3.55993749118,0.0,189.873611852,16.0824960704,32.6817896323,105.597968742,104.493961296,1.104007446
 03/06  09:00:00,249.55605186,3.55993749118,0.0,127.336873677,48.2474882111,70.4033123869,105.185443892,101.91089619,3.27454770206
 03/06  10:00:00,215.781246791,3.55993749118,0.0,101.910640036,48.2474882111,62.0547409583,103.369368365,101.178922676,2.19044568831
 03/06  11:00:00,185.299799348,3.55993749118,0.0,73.3557859998,48.2474882111,60.1281475517,101.457283373,98.1815955763,3.2756877968
 03/06  12:00:00,178.689711121,3.55993749118,0.0,64.8191043662,48.2474882111,62.0547409583,95.6891619938,92.4122305416,3.27693145214
 03/06  13:00:00,181.183838054,3.56058272069,0.0,67.8569345768,48.2474882111,61.5103924513,92.79109128,88.4254065097,4.36568477033
 03/06  14:00:00,170.345087686,3.6014803926,0.0,54.8274435242,48.2474882111,63.6602354638,88.5652926161,84.2003062562,4.36498635994
 03/06  15:00:00,158.075606222,3.57884078417,0.0,46.1126895805,48.2474882111,60.1281475517,84.2761426432,82.0862219133,2.18992072989
 03/06  16:00:00,149.89422555,3.55993749118,0.0,37.9502122023,48.2474882111,60.1281475517,83.7136091754,81.523958192,2.18965098337
 03/06  17:00:00,147.01200122,3.55993749118,0.0,32.1780977625,48.2474882111,63.0180376616,85.4598783293,82.1830110348,3.27686729456
 03/06  18:00:00,146.908277086,3.55993749118,0.0,43.0192872811,37.5258241642,62.7947880557,87.4798081571,85.2899211774,2.18988697967
 03/06  19:00:00,146.700261044,3.55993749118,0.0,70.4402110541,26.8041601173,36.0181789539,94.7834432827,92.594983648,2.18845963471
 03/06  20:00:00,160.10097687,3.55993749118,0.0,81.4750514227,26.8041601173,33.4493877451,99.3816503189,98.2779020952,1.1037482237
 03/06  21:00:00,158.684079262,3.55993749118,0.0,96.1406498843,16.0824960704,28.0885557216,104.557270318,102.369630445,2.18763987275
 03/06  22:00:00,163.315970324,3.55993749118,0.0,102.056936551,16.0824960704,26.8041601173,107.600160412,107.580160412,0.02
 03/06  23:00:00,43.0689803862,0.206516606557,0.0,1.24586356823,5.36083202345,21.4433280938,1.47028927363,0.367129322364,1.10315995127
 03/06  24:00:00,49.4302665318,1.03258303279,0.0,9.46149929941,2.68041601173,21.4433280938,2.43047305123,2.41047305123,0.02
 03/07  01:00:00,60.376210996,2.38378434537,0.0,19.056242451,2.68041601173,21.4433280938,5.63309533706,4.52994361962,1.10315171744
 03/07  02:00:00,67.5405004211,2.76009556593,0.0,25.8442206555,2.68041601173,21.4433280938,7.34305317319,6.23990166837,1.10315150482
 03/07  03:00:00,69.3386483754,2.57981067083,0.0,27.8226535049,2.68041601173,21.4433280938,6.33905207454,6.31905207454,0.02
 03/07  04:00:00,74.6908541718,2.76009556593,0.0,32.9945744063,2.68041601173,21.4433280938,9.2936472445,8.19055917866,1.10308806584
 03/07  05:00:00,76.0224702602,2.57981067083,0.0,34.5064753898,2.68041601173,21.4433280938,7.81509257716,7.79509257716,0.02
 03/07  06:00:00,81.8941143788,2.76009556593,0.0,37.5174186015,5.36083202345,21.4433280938,10.4309868633,9.32763229303,1.10335457028
 03/07  07:00:00,253.542013435,3.55993749118,0.0,208.365475732,5.36083202345,21.4433280938,2.52814402718,1.4249249407,1.10321908648
 03/07  08:00:00,212.2174869,3.55993749118,0.0,154.950156946,16.0824960704,32.6817896323,108.881601278,107.777588644,1.10401263357
 03/07  09:00:00,223.932743358,3.55993749118,0.0,101.713565174,48.2474882111,70.4033123869,103.928056679,101.737862553,2.190194126
 03/07  10:00:00,188.585850658,3.55993749118,0.0,74.7152439035,48.2474882111,62.0547409583,98.6956724959,95.4199826275,3.27568986839
 03/07  11:00:00,171.408866847,3.55993749118,0.0,59.4648534994,48.2474882111,60.1281475517,93.5143422809,90.2387108911,3.27563138982
 03/07  12:00:00,159.990140823,3.55993749118,0.0,46.1195340681,48.2474882111,62.0547409583,87.6854091584,84.408141205,3.27726795343
 03/07  13:00:00,162.754246787,3.55993749118,0.0,49.4279885393,48.2474882111,61.5103924513,81.9715465087,77.6062006387,4.36534587001
 03/07  14:00:00,151.771609165,3.55993749118,0.0,36.2955079046,48.2474882111,63.6602354638,75.5574059944,72.2788133554,3.278592639
 03/07  15:00:00,142.710405719,3.55993749118,0.0,30.7663923713,48.2474882111,60.1281475517,69.6845940498,66.4090968472,3.27549720251
 03/07  16:00:00,139.602969854,3.55993749118,0.0,27.6589565055,48.2474882111,60.1281475517,66.8144196821,64.6246378279,2.18978185417
 03/07  17:00:00,149.856646934,3.55993749118,0.0,35.0227434756,48.2474882111,63.0180376616,71.4864580594,68.2092859103,3.27717214918
 03/07  18:00:00,146.457185029,3.58324741571,0.0,42.5448852989,37.5258241642,62.7947880557,74.0114125337,71.8224998087,2.18891272505
 03/07  19:00:00,133.9923244,3.55993749118,0.0,60.1996077432,26.8041601173,36.0181789539,75.58013529,73.391936463,2.18819882704
 03/07  20:00:00,144.621975661,3.55993749118,0.0,65.9960502138,26.8041601173,33.4493877451,74.2425161829,73.1388413513,1.10367483159
 03/07  21:00:00,141.775980769,3.55993749118,0.0,79.2325513918,16.0824960704,28.0885557216,75.7754029219,74.6715705956,1.10383232629
 03/07  22:00:00,146.721716091,3.55993749118,0.0,85.4626823176,16.0824960704,26.8041601173,78.3577854897,77.2544974491,1.10328804062
 03/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/07  24:00:00,40.4260266835,0.206516606557,0.0,1.28332587732,2.68041601173,21.4433280938,1.39945566117,0.296356285281,1.10309937589
 03/08  01:00:00,47.9201122272,1.03258303279,0.0,7.95134499477,2.68041601173,21.4433280938,0.716965213556,0.696965213556,0.02
 03/08  02:00:00,48.8068367258,0.826066426229,0.0,9.04458609988,2.68041601173,21.4433280938,3.26184042958,2.15868808486,1.10315234472
 03/08  03:00:00,54.4213155788,1.21287033138,0.0,14.2722610478,2.68041601173,21.4433280938,4.72334349699,3.62019077339,1.1031527236
 03/08  04:00:00,67.7937119481,2.71879416742,0.0,26.138733581,2.68041601173,21.4433280938,4.66260779846,4.64260779846,0.02
 03/08  05:00:00,73.5745459789,2.57980826734,0.0,32.0585535119,2.68041601173,21.4433280938,7.64227864338,6.53912337791,1.10315526546
 03/08  06:00:00,82.8609937117,2.76009796943,0.0,38.4842955309,5.36083202345,21.4433280938,6.81084729326,6.79084729326,0.02
 03/08  07:00:00,245.61151077,3.55993749118,0.0,200.434973068,5.36083202345,21.4433280938,2.23914986224,1.13584971514,1.10330014711
 03/08  08:00:00,202.956406574,3.55993749118,0.0,148.156409953,16.0824960704,32.6817896323,136.522272053,135.41824123,1.10403082375
 03/08  09:00:00,212.481822252,3.55993749118,0.0,90.2626440688,48.2474882111,70.4033123869,133.750292152,130.475892884,3.27439926759
 03/08  10:00:00,178.512215321,3.55993749118,0.0,64.6416085668,48.2474882111,62.0547409583,127.300616806,125.110503893,2.19011291307
 03/08  11:00:00,161.686975787,3.55993749118,0.0,49.7429624387,48.2474882111,60.1281475517,121.571789501,118.29603436,3.27575514072
 03/08  12:00:00,161.126218171,3.55993749118,0.0,47.2556114159,48.2474882111,62.0547409583,112.05023581,108.77349172,3.27674409044
 03/08  13:00:00,164.412981285,3.60100576824,0.0,51.0456547601,48.2474882111,61.5103924513,102.573809577,98.2080552763,4.36575430094
 03/08  14:00:00,157.660182221,3.72605511173,0.0,42.0179633407,48.2474882111,63.6602354638,94.6500179559,90.2849761729,4.36504178303
 03/08  15:00:00,146.534189027,3.72266918205,0.0,34.4274439882,48.2474882111,60.1281475517,87.5834779448,85.39353132,2.18994662481
 03/08  16:00:00,136.448957038,3.60482162064,0.0,24.4600595607,48.2474882111,60.1281475517,84.760969888,81.4865938218,3.27437606623
 03/08  17:00:00,136.577437523,3.56910808701,0.0,21.7343634696,48.2474882111,63.0180376616,83.1273339956,80.9358465341,2.19148746151
 03/08  18:00:00,137.618553046,3.66435330389,0.0,33.6251474285,37.5258241642,62.7947880557,87.4702563724,85.2805900945,2.18966627788
 03/08  19:00:00,131.338026649,3.55993749118,0.0,57.545309993,26.8041601173,36.0181789539,98.283034267,96.0946009017,2.18843336522
 03/08  20:00:00,145.671607418,3.55993749118,0.0,67.04568197,26.8041601173,33.4493877451,103.582641462,102.478885719,1.1037557432
 03/08  21:00:00,143.358639845,3.55993749118,0.0,80.8152104674,16.0824960704,28.0885557216,108.640116338,106.452462102,2.18765423591
 03/08  22:00:00,148.911990872,3.55993749118,0.0,87.6529570993,16.0824960704,26.8041601173,109.07171491,109.05171491,0.02
 03/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315991749,0.0,1.10315991749
 03/08  24:00:00,43.3989951036,0.619549819672,0.0,3.84326108425,2.68041601173,21.4433280938,1.08880662693,1.06880662693,0.02
 03/09  01:00:00,46.9580267567,0.826066426229,0.0,7.19577613079,2.68041601173,21.4433280938,3.60820039466,2.50504195457,1.10315844009
 03/09  02:00:00,50.9355094448,1.03258303279,0.0,10.9667422124,2.68041601173,21.4433280938,4.79343664398,3.69034814247,1.10308850151
 03/09  03:00:00,50.4653183609,0.826066426229,0.0,10.703067735,2.68041601173,21.4433280938,4.21017321071,4.19017321071,0.02
 03/09  04:00:00,56.7798111644,1.57344492856,0.0,16.2701820362,2.68041601173,21.4433280938,6.3032931476,5.20015473869,1.10313840891
 03/09  05:00:00,57.3972992371,1.63506956691,0.0,16.8260454706,2.68041601173,21.4433280938,4.82212935965,4.80212935965,0.02
 03/09  06:00:00,70.6565106301,2.96661457598,0.0,26.0732958427,5.36083202345,21.4433280938,6.8469075861,5.7435477153,1.10335987079
 03/09  07:00:00,226.05426332,3.55993749118,0.0,180.877725617,5.36083202345,21.4433280938,1.61866492735,0.515444403056,1.1032205243
 03/09  08:00:00,188.108346836,3.55993749118,0.0,133.308350215,16.0824960704,32.6817896323,93.3813354578,92.2773185304,1.1040169274
 03/09  09:00:00,209.048771094,3.55993749118,0.0,86.8295929105,48.2474882111,70.4033123869,86.1079512269,83.9177505879,2.19020063901
 03/09  10:00:00,185.623433345,3.55993749118,0.0,71.7528265903,48.2474882111,62.0547409583,80.1290468255,76.853353248,3.27569357749
 03/09  11:00:00,164.82940421,3.55993749118,0.0,52.885390862,48.2474882111,60.1281475517,70.4561642674,67.1805349137,3.2756293537
 03/09  12:00:00,152.02922874,3.55993749118,0.0,38.1586219858,48.2474882111,62.0547409583,60.0052691013,56.7280099121,3.27725918927
 03/09  13:00:00,150.355007166,3.55993749118,0.0,37.0287489185,48.2474882111,61.5103924513,48.3504059856,44.1668155623,4.18359042328
 03/09  14:00:00,142.32155728,3.59630677862,0.0,26.8090867321,48.2474882111,63.6602354638,37.6809448369,34.2206868125,3.46025802438
 03/09  15:00:00,131.975574681,3.62764819942,0.0,19.9638506242,48.2474882111,60.1281475517,27.6130811439,24.3376103276,3.27547081626
 03/09  16:00:00,125.063217504,3.59227118392,0.0,13.0868704631,48.2474882111,60.1281475517,18.4275573817,16.2377951649,2.18976221673
 03/09  17:00:00,126.499066785,3.58606099928,0.0,11.6390398189,48.2474882111,63.0180376616,16.2451961981,12.9680617789,3.27713441916
 03/09  18:00:00,119.737248028,3.69326446772,0.0,15.7149312459,37.5258241642,62.7947880557,14.5071721257,12.3182798759,2.18889224985
 03/09  19:00:00,108.217739623,3.55993749118,0.0,34.4250229669,26.8041601173,36.0181789539,25.3683072907,23.1801338613,2.18817342942
 03/09  20:00:00,122.798466935,3.55993749118,0.0,44.1725414873,26.8041601173,33.4493877451,28.4722676559,27.3686049325,1.10366272348
 03/09  21:00:00,117.227364342,3.55993749118,0.0,54.6839349647,16.0824960704,28.0885557216,31.7634206241,30.6596015876,1.10381903646
 03/09  22:00:00,122.760209308,3.55993749118,0.0,61.5011755352,16.0824960704,26.8041601173,38.4635339873,37.3602541645,1.10327982278
 03/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309396957,0.0,1.10309396957
 03/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309407732,0.0,1.10309407732
 03/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309430933,0.0,1.10309430933
 03/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309453863,0.0,1.10309453863
 03/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/10  07:00:00,152.818330933,3.55993749118,0.0,107.641793231,5.36083202345,21.4433280938,1.1032782275,0.0,1.1032782275
 03/10  08:00:00,136.40076811,3.55993749118,0.0,81.6007714887,16.0824960704,32.6817896323,22.5464050271,21.4423914737,1.10401355341
 03/10  09:00:00,173.129065658,3.55993749118,0.0,50.909887475,48.2474882111,70.4033123869,33.1110914912,29.8367564087,3.27433508257
 03/10  10:00:00,156.84929552,3.55993749118,0.0,42.9786887658,48.2474882111,62.0547409583,40.8323704361,38.6419258732,2.19044456292
 03/10  11:00:00,149.619794884,3.55993749118,0.0,37.6757815357,48.2474882111,60.1281475517,42.2496100772,38.9739337062,3.27567637101
 03/10  12:00:00,139.132623972,3.55993749118,0.0,25.2620172175,48.2474882111,62.0547409583,43.1012014266,39.8240526592,3.2771487674
 03/10  13:00:00,139.985591998,3.56213603096,0.0,26.6571352108,48.2474882111,61.5103924513,42.539749804,38.1741225886,4.36562721544
 03/10  14:00:00,134.166226718,3.59412394407,0.0,18.6559390052,48.2474882111,63.6602354638,39.456553105,35.0916430536,4.36491005139
 03/10  15:00:00,129.095145095,3.55993749118,0.0,17.1511317474,48.2474882111,60.1281475517,34.5334822443,32.3436028053,2.18987943899
 03/10  16:00:00,127.497046669,3.55993749118,0.0,15.5530333207,48.2474882111,60.1281475517,31.825603278,29.635997065,2.18960621296
 03/10  17:00:00,128.351555181,3.6141731163,0.0,13.4634160983,48.2474882111,63.0180376616,32.5187792616,29.2419947754,3.27678448616
 03/10  18:00:00,127.841225795,3.70373581657,0.0,23.808437664,37.5258241642,62.7947880557,35.9267565988,33.7369268137,2.18982978512
 03/10  19:00:00,115.292384231,3.55993749118,0.0,41.4996675746,26.8041601173,36.0181789539,47.9058255448,45.7172837579,2.1885417869
 03/10  20:00:00,127.848224714,3.55993749118,0.0,49.2222992659,26.8041601173,33.4493877451,51.5606187612,50.4568965612,1.10372220007
 03/10  21:00:00,121.60214591,3.55993749118,0.0,59.0587165331,16.0824960704,28.0885557216,59.1228148899,58.0189794991,1.10383539077
 03/10  22:00:00,127.072347943,3.55993749118,0.0,65.8133141704,16.0824960704,26.8041601173,65.1399972675,64.0364045848,1.10359268269
 03/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313851715,0.0,1.10313851715
 03/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309657125,0.0,1.10309657125
 03/11  02:00:00,41.7333227441,1.03258303279,0.0,7.12538753512,2.68041601173,16.0824960704,1.53776126624,1.51776126624,0.02
 03/11  03:00:00,41.6097276972,0.826066426229,0.0,7.20830909482,2.68041601173,16.0824960704,2.68412938045,1.58103168917,1.10309769128
 03/11  04:00:00,45.5460664516,1.03258303279,0.0,10.9381312426,2.68041601173,16.0824960704,4.20700799986,3.1039090337,1.10309896617
 03/11  05:00:00,43.9172596824,0.826066426229,0.0,9.51584107998,2.68041601173,16.0824960704,2.84279898365,2.82279898365,0.02
 03/11  06:00:00,47.9059430483,1.03258303279,0.0,13.2980078393,2.68041601173,16.0824960704,5.48357135281,4.38021349749,1.10335785532
 03/11  07:00:00,203.531268413,3.55993749118,0.0,158.354730711,5.36083202345,21.4433280938,1.35872093188,0.255522630348,1.10319830153
 03/11  08:00:00,157.722871357,3.55993749118,0.0,119.745417904,5.36083202345,26.5809105114,64.6085372489,64.5885372489,0.02
 03/11  09:00:00,140.013064895,3.55993749118,0.0,78.3409824594,26.8041601173,31.2995447326,50.8414898316,48.654227226,2.18726260557
 03/11  10:00:00,122.590914501,3.55993749118,0.0,58.6711397577,26.8041601173,33.5472370403,43.9624816947,42.8584398213,1.10404187341
 03/11  11:00:00,105.208071264,3.55993749118,0.0,42.2515932244,26.8041601173,32.583940337,38.4848702489,36.296911604,2.18795864488
 03/11  12:00:00,105.029974852,3.55993749118,0.0,39.8258045049,26.8041601173,34.8316326447,29.1123904977,28.0081800823,1.10421041541
 03/11  13:00:00,101.325113008,3.55993749118,0.0,37.4053382648,26.8041601173,33.5472370403,22.1021744406,19.9139659149,2.18820852571
 03/11  14:00:00,95.551374676,3.56367706299,0.0,34.1966515701,26.8041601173,30.9784458315,14.0738980556,12.9698937614,1.10400429416
 03/11  15:00:00,75.2719034287,3.55993749118,0.0,42.3305745173,8.04124803518,21.3317032909,11.1223307074,10.018620466,1.10371024137
 03/11  16:00:00,71.3552069266,3.55993749118,0.0,39.6982736197,8.04124803518,20.0473076865,7.09630007691,5.99269146538,1.10360861153
 03/11  17:00:00,69.8053715754,3.55993749118,0.0,37.8273393674,8.04124803518,20.3684065876,7.20261436174,5.01538665873,2.18722770301
 03/11  18:00:00,73.3709869386,3.55993749118,0.0,49.1131038646,2.68041601173,18.0090894769,6.44142814072,6.42142814072,0.02
 03/11  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10325889376,0.0,1.10325889376
 03/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322704685,0.0,1.10322704685
 03/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10330188068,0.0,1.10330188068
 03/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308582404,0.0,1.10308582404
 03/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303089099,0.0,1.10303089099
 03/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302836252,0.0,1.10302836252
 03/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1032030249,0.0,1.1032030249
 03/12  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303090409,0.0,1.10303090409
 03/12  08:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302887736,0.0,1.10302887736
 03/12  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316081229,0.0,1.10316081229
 03/12  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10335066805,0.0,1.10335066805
 03/12  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320734585,0.0,1.10320734585
 03/12  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307833511,0.0,1.10307833511
 03/12  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10283137384,0.0,1.10283137384
 03/12  19:00:00,27.8769708783,0.413033213114,0.0,1.29058548896,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  20:00:00,37.8382307282,0.826066426229,0.0,3.43681212574,2.68041601173,16.0824960704,1.10303094826,0.0,1.10303094826
 03/12  21:00:00,40.7005163259,1.03258303279,0.0,6.09258111692,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  22:00:00,40.0526213271,0.826066426229,0.0,5.65120272467,2.68041601173,16.0824960704,1.10310029014,0.0,1.10310029014
 03/12  23:00:00,42.7082031905,1.03258303279,0.0,8.10026798153,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  24:00:00,41.4915275628,0.826066426229,0.0,7.09010896042,2.68041601173,16.0824960704,1.15613247714,0.0530458144967,1.10308666264
 03/13  01:00:00,49.7005584636,1.03258303279,0.0,9.73179123115,2.68041601173,21.4433280938,0.24006860356,0.22006860356,0.02
 03/13  02:00:00,47.91736195,0.826066426229,0.0,8.15511132408,2.68041601173,21.4433280938,1.27915140774,0.175995923535,1.1031554842
 03/13  03:00:00,51.2379546004,1.03258303279,0.0,11.2691873679,2.68041601173,21.4433280938,0.521329178923,0.501329178923,0.02
 03/13  04:00:00,49.1876680103,0.826066426229,0.0,9.42541738438,2.68041601173,21.4433280938,1.66006372662,0.556972236248,1.10309149037
 03/13  05:00:00,55.9720506709,1.03258303279,0.0,13.3228674267,5.36083202345,21.4433280938,2.72996331798,1.62667507143,1.10328824656
 03/13  06:00:00,227.905126364,3.55993749118,0.0,182.728588662,5.36083202345,21.4433280938,0.0648434062769,0.0448434062769,0.02
 03/13  07:00:00,205.65190609,3.55993749118,0.0,138.515242802,16.0824960704,32.6817896323,62.7276063607,60.539896611,2.18770974976
 03/13  08:00:00,208.490588205,3.55993749118,0.0,86.2714100215,48.2474882111,70.4033123869,59.96016926,57.7700827661,2.19008649387
 03/13  09:00:00,173.946115941,3.55993749118,0.0,60.0755091865,48.2474882111,62.0547409583,54.5133169445,51.237727519,3.27558942551
 03/13  10:00:00,153.884048462,3.55993749118,0.0,41.9400351144,48.2474882111,60.1281475517,44.0630128271,41.8726683534,2.19034447374
 03/13  11:00:00,144.900766163,3.55993749118,0.0,31.0301594088,48.2474882111,62.0547409583,37.02280556,32.659803474,4.363002086
 03/13  12:00:00,149.452096247,3.58663374398,0.0,36.0991417468,48.2474882111,61.5103924513,25.8167846254,22.5375952983,3.27918932712
 03/13  13:00:00,143.647142293,3.81278643281,0.0,27.9181920915,48.2474882111,63.6602354638,13.4375126243,9.07250277699,4.36500984729
 03/13  14:00:00,136.226581621,4.01173499622,0.0,23.8307707676,48.2474882111,60.1281475517,4.36735202945,2.1772768043,2.19007522514
 03/13  15:00:00,128.6485133,4.0119024517,0.0,16.2525349916,48.2474882111,60.1281475517,3.44966915437,0.174926855454,3.27474229891
 03/13  16:00:00,125.335801988,3.81158416631,0.0,10.2502518551,48.2474882111,63.0180376616,3.27679108903,0.0,3.27679108903
 03/13  17:00:00,116.599685941,3.67775271422,0.0,12.5928809129,37.5258241642,62.7947880557,2.97987431204,0.790923039331,2.18895127271
 03/13  18:00:00,84.3459700065,3.55993749118,0.0,17.9552533501,26.8041601173,36.0181789539,6.76582109276,5.66182560429,1.10399548847
 03/13  19:00:00,94.0138914617,3.55993749118,0.0,25.2572993473,26.8041601173,33.4493877451,13.8525031155,11.6650195936,2.18748352192
 03/13  20:00:00,108.69662649,3.55993749118,0.0,46.1531971127,16.0824960704,28.0885557216,21.1144691102,20.0106626382,1.103806472
 03/13  21:00:00,115.381382055,3.55993749118,0.0,54.1223482816,16.0824960704,26.8041601173,25.9653301621,24.8620460157,1.1032841464
 03/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307989359,0.0,1.10307989359
 03/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.103079788,0.0,1.103079788
 03/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307976918,0.0,1.10307976918
 03/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317501081,0.0,1.10317501081
 03/14  06:00:00,162.507489364,3.55993749118,0.0,117.330951662,5.36083202345,21.4433280938,1.17554140768,0.0723135275252,1.10322788015
 03/14  07:00:00,159.451816048,3.55993749118,0.0,92.3151527603,16.0824960704,32.6817896323,45.459179546,44.3551646266,1.10401491939
 03/14  08:00:00,177.57628557,3.55993749118,0.0,55.3571073865,48.2474882111,70.4033123869,45.7243786053,42.4495562194,3.27482238587
 03/14  09:00:00,150.561532575,3.55993749118,0.0,36.6909258204,48.2474882111,62.0547409583,39.8745383555,37.6841508962,2.19038745929
 03/14  10:00:00,135.966269145,3.55993749118,0.0,24.0222557971,48.2474882111,60.1281475517,34.7328433487,31.4570620877,3.27578126101
 03/14  11:00:00,131.521397605,3.55993749118,0.0,17.6507908502,48.2474882111,62.0547409583,28.3568739343,25.0793239306,3.27755000374
 03/14  12:00:00,134.171668384,3.56342038347,0.0,20.8419272445,48.2474882111,61.5103924513,22.661143899,18.2959261145,4.36521778449
 03/14  13:00:00,130.529322293,3.59578114538,0.0,15.0173773784,48.2474882111,63.6602354638,15.3589357297,12.080398047,3.27853768272
 03/14  14:00:00,125.144419851,3.55993749118,0.0,13.2004065025,48.2474882111,60.1281475517,10.8941783468,7.61854575544,3.27563259138
 03/14  15:00:00,122.821656418,3.55993749118,0.0,10.8776430703,48.2474882111,60.1281475517,6.90185699871,4.71211499195,2.18974200676
 03/14  16:00:00,124.537273498,3.62341609827,0.0,9.63989143253,48.2474882111,63.0180376616,5.55254197867,2.27653208102,3.27600989765
 03/14  17:00:00,115.342767025,3.70776117364,0.0,11.3059535378,37.5258241642,62.7947880557,3.62723381279,1.43789714796,2.18933666483
 03/14  18:00:00,85.5978065822,3.55993749118,0.0,19.2070899258,26.8041601173,36.0181789539,9.50077986298,7.31249874419,2.18828111879
 03/14  19:00:00,99.3779787844,3.55993749118,0.0,30.62138667,26.8041601173,33.4493877451,11.95923908,10.8555981635,1.10364091647
 03/14  20:00:00,105.788739033,3.55993749118,0.0,43.2453096561,16.0824960704,28.0885557216,16.3117906988,15.2080153323,1.10377536648
 03/14  21:00:00,109.330864578,3.55993749118,0.0,48.0718308053,16.0824960704,26.8041601173,18.608653241,17.5053509341,1.10330230691
 03/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308883895,0.0,1.10308883895
 03/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308860384,0.0,1.10308860384
 03/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030883036,0.0,1.1030883036
 03/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030881794,0.0,1.1030881794
 03/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10325889125,0.0,1.10325889125
 03/15  06:00:00,142.087978371,3.55993749118,0.0,96.911440668,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/15  07:00:00,143.241026267,3.55993749118,0.0,76.1043629789,16.0824960704,32.6817896323,16.5003449259,14.3125358493,2.18780907651
 03/15  08:00:00,169.656117397,3.56124902619,0.0,47.4356276792,48.2474882111,70.4033123869,13.1816817147,10.9919226892,2.18975902554
 03/15  09:00:00,152.83869205,3.55993749118,0.0,38.968085295,48.2474882111,62.0547409583,11.250357423,7.97506335354,3.27529406949
 03/15  10:00:00,144.784091898,3.55993749118,0.0,32.8400785502,48.2474882111,60.1281475517,9.80156383195,7.61096518452,2.19059864742
 03/15  11:00:00,139.296570367,3.55993749118,0.0,25.4259636127,48.2474882111,62.0547409583,10.991510195,7.7145359569,3.27697423809
 03/15  12:00:00,141.104078399,3.56121798685,0.0,27.7765396561,48.2474882111,61.5103924513,11.4332634401,7.06785686025,4.36540657983
 03/15  13:00:00,135.141978851,3.58443017681,0.0,19.6413849054,48.2474882111,63.6602354638,9.25343750289,4.88871943226,4.36471807063
 03/15  14:00:00,127.150552675,3.55993749118,0.0,15.2065393264,48.2474882111,60.1281475517,6.44366614231,4.25362280393,2.19004333838
 03/15  15:00:00,125.417749171,3.55993749118,0.0,13.4737358226,48.2474882111,60.1281475517,6.93384217695,3.659349101,3.27449307595
 03/15  16:00:00,132.846576846,3.61015034862,0.0,17.9624605304,48.2474882111,63.0180376616,4.92855625558,2.73701514257,2.19154111301
 03/15  17:00:00,128.421974118,3.6910325143,0.0,24.4018892892,37.5258241642,62.7947880557,5.33053198086,3.14107496283,2.18945701803
 03/15  18:00:00,99.033092198,3.55993749118,0.0,32.6423755415,26.8041601173,36.0181789539,12.9667691516,10.7782831684,2.18848598325
 03/15  19:00:00,107.010069483,3.55993749118,0.0,38.2534773683,26.8041601173,33.4493877451,13.7974853466,12.6937113392,1.10377400741
 03/15  20:00:00,109.8721821,3.55993749118,0.0,47.3287527222,16.0824960704,28.0885557216,16.4915068211,14.303821293,2.18768552815
 03/15  21:00:00,112.64050283,3.55993749118,0.0,51.3814690573,16.0824960704,26.8041601173,15.3062105346,15.2862105346,0.02
 03/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314441932,0.0,1.10314441932
 03/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309104927,0.0,1.10309104927
 03/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309068571,0.0,1.10309068571
 03/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309048058,0.0,1.10309048058
 03/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10325992347,0.0,1.10325992347
 03/16  06:00:00,146.505662754,3.55993749118,0.0,101.329125052,5.36083202345,21.4433280938,1.10322187915,0.0,1.10322187915
 03/16  07:00:00,145.896393356,3.55993749118,0.0,78.7597300685,16.0824960704,32.6817896323,24.6962965241,23.5922790662,1.10401745792
 03/16  08:00:00,170.501465647,3.55993749118,0.0,48.2822874641,48.2474882111,70.4033123869,21.5396043355,19.3494189388,2.19018539678
 03/16  09:00:00,153.133865613,3.55993749118,0.0,39.2632588582,48.2474882111,62.0547409583,20.9975914268,17.7219463061,3.27564512068
 03/16  10:00:00,144.189670888,3.55993749118,0.0,32.2456575403,48.2474882111,60.1281475517,20.310940187,17.0353849958,3.2755551912
 03/16  11:00:00,139.932638823,3.55993749118,0.0,26.0620320683,48.2474882111,62.0547409583,19.5851155204,16.3082198809,3.27689563955
 03/16  12:00:00,139.591707092,3.56087516347,0.0,26.2645111721,48.2474882111,61.5103924513,17.1129489119,13.8339289534,3.2790199585
 03/16  13:00:00,132.187063778,3.58533081384,0.0,16.685569195,48.2474882111,63.6602354638,15.4211248438,11.0556620101,4.36546283375
 03/16  14:00:00,126.967910096,3.55993749118,0.0,15.0238967475,48.2474882111,60.1281475517,12.6583863304,9.38311221895,3.27527411141
 03/16  15:00:00,125.879277064,3.55993749118,0.0,13.9352637158,48.2474882111,60.1281475517,11.1371523448,8.94753150618,2.18962083863
 03/16  16:00:00,127.657297402,3.61200372276,0.0,12.7713277123,48.2474882111,63.0180376616,11.0698751602,7.79299765758,3.27687750258
 03/16  17:00:00,121.9310676,3.70003319848,0.0,17.9019820879,37.5258241642,62.7947880557,8.20231148135,6.01358358913,2.18872789222
 03/16  18:00:00,95.4109010633,3.55993749118,0.0,29.0201844069,26.8041601173,36.0181789539,12.3805238334,11.2764280122,1.10409582113
 03/16  19:00:00,103.548574151,3.55993749118,0.0,34.7919820371,26.8041601173,33.4493877451,14.3448979167,12.157262904,2.18763501274
 03/16  20:00:00,107.262531055,3.55993749118,0.0,44.719101678,16.0824960704,28.0885557216,14.8697172049,13.7658172318,1.10389997304
 03/16  21:00:00,110.316958082,3.55993749118,0.0,49.0579243092,16.0824960704,26.8041601173,17.5681924399,16.4649090117,1.10328342817
 03/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308785735,0.0,1.10308785735
 03/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308742631,0.0,1.10308742631
 03/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308708361,0.0,1.10308708361
 03/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030867543,0.0,1.1030867543
 03/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/17  06:00:00,146.250027428,3.55993749118,0.0,101.073489725,5.36083202345,21.4433280938,1.10322942637,0.0,1.10322942637
 03/17  07:00:00,146.036413875,3.55993749118,0.0,78.8997505873,16.0824960704,32.6817896323,24.7000465403,23.5961391246,1.10390741571
 03/17  08:00:00,171.350330415,3.55993749118,0.0,49.131152232,48.2474882111,70.4033123869,22.616816079,19.3420474342,3.2747686448
 03/17  09:00:00,156.488877327,3.55993749118,0.0,42.6182705727,48.2474882111,62.0547409583,19.9355032676,17.7449375876,2.19056568007
 03/17  10:00:00,149.466578217,3.55993749118,0.0,37.5225648685,48.2474882111,60.1281475517,20.4168352442,17.1411881908,3.27564705342
 03/17  11:00:00,146.009446634,3.55993749118,0.0,32.1388398797,48.2474882111,62.0547409583,19.8190971068,16.541774961,3.27732214582
 03/17  12:00:00,143.750587836,3.55993749118,0.0,30.4243295886,48.2474882111,61.5103924513,20.2697832723,15.9048441356,4.36493913661
 03/17  13:00:00,134.104499186,3.57906775992,0.0,18.609267657,48.2474882111,63.6602354638,10.5293376248,7.25059956952,3.27873805527
 03/17  14:00:00,128.183530695,3.55993749118,0.0,16.2395173465,48.2474882111,60.1281475517,12.1402500222,8.86476757907,3.27548244311
 03/17  15:00:00,128.084148276,3.55993749118,0.0,16.1401349276,48.2474882111,60.1281475517,18.8134420405,16.6235795043,2.18986253621
 03/17  16:00:00,131.773152644,3.60702469532,0.0,16.892161982,48.2474882111,63.0180376616,20.1403990205,16.864230121,3.27616889949
 03/17  17:00:00,127.938095043,3.6946904504,0.0,23.9143522782,37.5258241642,62.7947880557,20.3783421789,18.1891633316,2.18917884731
 03/17  18:00:00,101.597439901,3.55993749118,0.0,35.2067232447,26.8041601173,36.0181789539,29.4233673364,27.234987696,2.18837964039
 03/17  19:00:00,110.814706682,3.55993749118,0.0,42.0581145682,26.8041601173,33.4493877451,31.8991308083,30.7954493661,1.10368144226
 03/17  20:00:00,115.08182025,3.55993749118,0.0,52.538390873,16.0824960704,28.0885557216,36.2547660273,35.1509487182,1.1038173091
 03/17  21:00:00,119.153492273,3.55993749118,0.0,57.8944584999,16.0824960704,26.8041601173,41.6201693704,40.5168643874,1.103304983
 03/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307951348,0.0,1.10307951348
 03/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307757384,0.0,1.10307757384
 03/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307686969,0.0,1.10307686969
 03/18  03:00:00,38.1758534674,0.619549819672,0.0,3.98095147151,2.68041601173,16.0824960704,0.44034699728,0.42034699728,0.02
 03/18  04:00:00,42.6929483445,1.03258303279,0.0,8.0850131355,2.68041601173,16.0824960704,1.94502357276,0.841945448576,1.10307812418
 03/18  05:00:00,41.7818183928,0.826066426229,0.0,7.38039979039,2.68041601173,16.0824960704,2.05296719853,0.949625596888,1.10334160164
 03/18  06:00:00,187.291213215,3.55993749118,0.0,142.114675513,5.36083202345,21.4433280938,0.278943441001,0.258943441001,0.02
 03/18  07:00:00,160.865002682,3.55993749118,0.0,113.018215895,5.36083202345,26.5809105114,72.438249131,71.3348315211,1.10341760992
 03/18  08:00:00,151.865041869,3.55993749118,0.0,90.1929594338,26.8041601173,31.2995447326,67.15635499,66.0527213197,1.10363367028
 03/18  09:00:00,141.35027118,3.55993749118,0.0,77.4304964373,26.8041601173,33.5472370403,64.6423847234,62.4545250355,2.18785968785
 03/18  10:00:00,129.879090214,3.55993749118,0.0,66.922612174,26.8041601173,32.583940337,58.9276054554,57.8237064611,1.10389899423
 03/18  11:00:00,124.428740778,3.55993749118,0.0,59.2245704306,26.8041601173,34.8316326447,57.1459362459,54.9577434218,2.18819282408
 03/18  12:00:00,118.648584435,3.55993749118,0.0,54.7288096918,26.8041601173,33.5472370403,53.5887158721,52.4846539483,1.10406192378
 03/18  13:00:00,113.775127312,3.55993749118,0.0,52.4241437784,26.8041601173,30.9784458315,54.3355664602,52.1475957891,2.18797067102
 03/18  14:00:00,98.1644727067,3.55993749118,0.0,65.2231437954,8.04124803518,21.3317032909,55.3566693673,54.2529175673,1.10375179999
 03/18  15:00:00,98.2599424357,3.55993749118,0.0,66.6030091287,8.04124803518,20.0473076865,56.7097489047,55.6061652574,1.10358364737
 03/18  16:00:00,99.4837675221,3.55993749118,0.0,67.5057353141,8.04124803518,20.3684065876,56.0645332308,54.960841355,1.10369187575
 03/18  17:00:00,98.053683097,3.55993749118,0.0,73.795800023,2.68041601173,18.0090894769,56.8031998325,55.6999684248,1.10323140766
 03/18  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322983821,0.0,1.10322983821
 03/18  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1032317116,0.0,1.1032317116
 03/18  21:00:00,35.1713324159,0.206516606557,0.0,1.3894636331,2.68041601173,16.0824960704,1.2492578182,0.145908013813,1.10334980439
 03/18  22:00:00,42.0105523581,1.03258303279,0.0,7.40261714907,2.68041601173,16.0824960704,0.183709465417,0.163709465417,0.02
 03/18  23:00:00,41.9736648235,0.826066426229,0.0,7.57224622107,2.68041601173,16.0824960704,1.83424930832,0.731153386554,1.10309592177
 03/18  24:00:00,44.929540616,1.03258303279,0.0,10.321605407,2.68041601173,16.0824960704,1.31156205668,1.29156205668,0.02
 03/19  01:00:00,44.1408111816,0.826066426229,0.0,9.73939257922,2.68041601173,16.0824960704,3.05735121042,1.95425996209,1.10309124833
 03/19  02:00:00,47.1696313004,1.03258303279,0.0,12.5616960914,2.68041601173,16.0824960704,2.57193037889,2.55193037889,0.02
 03/19  03:00:00,50.6717857754,1.51115816088,0.0,15.5852754383,2.68041601173,16.0824960704,4.10363047004,3.00053728004,1.10309319
 03/19  04:00:00,62.4760891072,2.96661457598,0.0,25.9341223551,2.68041601173,16.0824960704,3.67607062744,3.65607062744,0.02
 03/19  05:00:00,59.2549407934,2.37329166079,0.0,23.3062969564,2.68041601173,16.0824960704,4.82160512403,3.71840291569,1.10320220834
 03/19  06:00:00,66.8875448251,2.96661457598,0.0,30.3455780729,2.68041601173,16.0824960704,4.58230015237,4.56230015237,0.02
 03/19  07:00:00,60.2673010866,2.37329166079,0.0,26.785990583,2.68041601173,16.0824960704,5.50071111906,4.39761787942,1.10309323964
 03/19  08:00:00,51.528494344,2.96661457598,0.0,29.7905275918,2.68041601173,16.0824960704,5.27817998082,5.25817998082,0.02
 03/19  09:00:00,38.2252599842,2.19300436219,0.0,17.2609034458,2.68041601173,16.0824960704,5.76659077172,4.66350103061,1.1030897411
 03/19  10:00:00,34.766522733,1.65214006293,0.0,14.3430304939,2.68041601173,16.0824960704,5.07652468318,5.05652468318,0.02
 03/19  11:00:00,29.1099055485,0.826066426229,0.0,9.51248694605,2.68041601173,16.0824960704,5.04318945944,3.93999511988,1.10319433955
 03/19  12:00:00,27.4846930623,1.03258303279,0.0,7.68075785337,2.68041601173,16.0824960704,4.9064823326,3.8033178924,1.10316444019
 03/19  13:00:00,25.4098245974,0.826066426229,0.0,5.81240599501,2.68041601173,16.0824960704,2.77037703007,2.75037703007,0.02
 03/19  14:00:00,28.4383206615,1.03258303279,0.0,8.63438545255,2.68041601173,16.0824960704,3.64617781035,2.54299889388,1.10317891647
 03/19  15:00:00,27.4236484664,0.826066426229,0.0,7.82622986398,2.68041601173,16.0824960704,2.14876717893,2.12876717893,0.02
 03/19  16:00:00,29.7168514052,1.03258303279,0.0,9.91291619623,2.68041601173,16.0824960704,2.93588360808,1.83285200773,1.10303160034
 03/19  17:00:00,27.989266766,0.826066426229,0.0,8.39184816357,2.68041601173,16.0824960704,1.56228940947,1.54228940947,0.02
 03/19  18:00:00,31.5900657431,1.03258303279,0.0,11.7861305341,2.68041601173,16.0824960704,2.54311007711,1.4400816501,1.10302842701
 03/19  19:00:00,39.7432857624,1.44562345637,0.0,14.5916434631,2.68041601173,16.0824960704,1.69874787605,1.67874787605,0.02
 03/19  20:00:00,55.5213909754,1.85865907298,0.0,20.0873797262,2.68041601173,16.0824960704,2.93561783614,1.8325448149,1.10307302124
 03/19  21:00:00,56.2224720613,1.85866147647,0.0,20.7884584086,2.68041601173,16.0824960704,3.21609456128,2.11281437002,1.10328019126
 03/19  22:00:00,62.8289207461,2.25529112988,0.0,26.9982774401,2.68041601173,16.0824960704,2.79719755522,2.77719755522,0.02
 03/19  23:00:00,65.6021054235,2.57981067083,0.0,29.4469425764,2.68041601173,16.0824960704,4.11202402113,3.00892981878,1.10309420235
 03/19  24:00:00,71.2768156376,2.76009556593,0.0,34.9413678954,2.68041601173,16.0824960704,3.74687268394,3.72687268394,0.02
 03/20  01:00:00,74.7185769576,2.57981067083,0.0,33.2025820871,2.68041601173,21.4433280938,4.96836139839,3.86520326112,1.10315813728
 03/20  02:00:00,80.582396193,2.76009556593,0.0,38.8861164274,2.68041601173,21.4433280938,4.76013706862,4.74013706862,0.02
 03/20  03:00:00,80.0910556646,2.57981067083,0.0,38.5750607941,2.68041601173,21.4433280938,5.79964246479,4.69648633107,1.10315613373
 03/20  04:00:00,86.178097068,2.76009556593,0.0,44.4818173024,2.68041601173,21.4433280938,5.79428102781,5.77428102781,0.02
 03/20  05:00:00,86.6098189764,2.57981067083,0.0,42.4134080942,5.36083202345,21.4433280938,6.44979519505,5.34645160683,1.10334358821
 03/20  06:00:00,287.832415872,3.55993749118,0.0,242.655878169,5.36083202345,21.4433280938,1.86318174862,0.759962693605,1.10321905501
 03/20  07:00:00,250.274874988,3.55993749118,0.0,185.605545034,16.0824960704,32.6817896323,89.6829840002,88.5789770871,1.10400691309
 03/20  08:00:00,251.115267888,3.55993749118,0.0,128.896089705,48.2474882111,70.4033123869,87.1034334929,84.9135103348,2.18992315803
 03/20  09:00:00,222.113424687,3.55993749118,0.0,108.242817932,48.2474882111,62.0547409583,82.0460471385,78.7704746981,3.2755724404
