Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/20  10:00:00,199.432993111,3.55993749118,0.0,87.4889797634,48.2474882111,60.1281475517,73.9431774311,70.6677134063,3.27546402479
 03/20  11:00:00,181.46900474,3.55993749118,0.0,67.5983979858,48.2474882111,62.0547409583,64.8379921928,61.5612168312,3.2767753616
 03/20  12:00:00,176.481725092,3.55993749118,0.0,63.1554668446,48.2474882111,61.5103924513,60.3270453542,57.048175606,3.27886974828
 03/20  13:00:00,161.675302581,3.55993749118,0.0,46.1992013208,48.2474882111,63.6602354638,55.2103763744,50.8450938946,4.36528247985
 03/20  14:00:00,152.316758747,3.55993749118,0.0,40.3727453988,48.2474882111,60.1281475517,46.1094833492,42.8343896141,3.27509373508
 03/20  15:00:00,143.122723242,3.55993749118,0.0,31.1787098938,48.2474882111,60.1281475517,39.5694592291,37.3796466143,2.18981261478
 03/20  16:00:00,137.267357363,3.55993749118,0.0,22.4334539054,48.2474882111,63.0180376616,38.0288055918,34.7521562841,3.27664930767
 03/20  17:00:00,130.114277224,3.55993749118,0.0,26.2252874185,37.5258241642,62.7947880557,36.7978270377,34.6088130925,2.18901394518
 03/20  18:00:00,106.862788018,3.55993749118,0.0,40.4720713617,26.8041601173,36.0181789539,38.2077487812,37.1037272368,1.1040215444
 03/20  19:00:00,118.398737308,3.55993749118,0.0,52.1094785274,26.8041601173,33.4493877451,45.6329693404,43.4454786701,2.18749067026
 03/20  20:00:00,137.841492123,3.55993749118,0.0,75.2980627454,16.0824960704,28.0885557216,52.1873887324,51.0835654034,1.10382332896
 03/20  21:00:00,143.132689257,3.55993749118,0.0,81.8736554838,16.0824960704,26.8041601173,56.4863221641,55.3830293639,1.10329280016
 03/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308466962,0.0,1.10308466962
 03/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  01:00:00,46.000458804,1.03258303279,0.0,6.03169157156,2.68041601173,21.4433280938,1.39818749877,0.295103163321,1.10308433545
 03/21  02:00:00,45.799913667,0.826066426229,0.0,6.03766304112,2.68041601173,21.4433280938,0.226467669418,0.206467669418,0.02
 03/21  03:00:00,49.0708727944,1.03258303279,0.0,9.10210556196,2.68041601173,21.4433280938,1.91782798592,0.814743345604,1.10308464031
 03/21  04:00:00,47.7663075849,0.826066426229,0.0,8.00405695907,2.68041601173,21.4433280938,0.963708888062,0.943708888062,0.02
 03/21  05:00:00,54.4684842626,1.03258303279,0.0,11.8193010184,5.36083202345,21.4433280938,3.3506507979,2.24735822364,1.10329257426
 03/21  06:00:00,212.443476372,3.55993749118,0.0,167.266938669,5.36083202345,21.4433280938,1.20040563674,0.0971767113064,1.10322892543
 03/21  07:00:00,190.241482628,3.55993749118,0.0,125.572152674,16.0824960704,32.6817896323,66.8363949825,65.7323824683,1.10401251428
 03/21  08:00:00,198.519730469,3.55993749118,0.0,76.3005522857,48.2474882111,70.4033123869,62.7679321189,59.4931539156,3.27477820332
 03/21  09:00:00,166.686355275,3.55993749118,0.0,52.8157485203,48.2474882111,62.0547409583,55.4037805242,53.2134411685,2.19033935578
 03/21  10:00:00,148.228553409,3.55993749118,0.0,36.2845400609,48.2474882111,60.1281475517,51.9987444979,48.7230745015,3.27566999635
 03/21  11:00:00,140.827985841,3.55993749118,0.0,26.9573790859,48.2474882111,62.0547409583,45.8611664539,42.5837577857,3.27740866819
 03/21  12:00:00,143.973881641,3.57710407994,0.0,30.6304568045,48.2474882111,61.5103924513,39.9093971533,35.5436656848,4.3657314685
 03/21  13:00:00,139.690610507,3.71062176251,0.0,24.0638249754,48.2474882111,63.6602354638,31.1571965844,27.8783853048,3.27881127958
 03/21  14:00:00,132.360623093,3.84146118099,0.0,20.1350860547,48.2474882111,60.1281475517,22.3313686696,19.056010391,3.27535827865
 03/21  15:00:00,124.752977985,3.76737256024,0.0,12.6015295674,48.2474882111,60.1281475517,17.5429320879,15.3533843734,2.18954771455
 03/21  16:00:00,124.810806723,3.69106978044,0.0,9.84577097537,48.2474882111,63.0180376616,20.8914586395,17.6154006052,3.27605803424
 03/21  17:00:00,116.909226808,3.69183861251,0.0,12.8883358816,37.5258241642,62.7947880557,23.652243013,21.4632986948,2.18894431818
 03/21  18:00:00,90.0124371968,3.55993749118,0.0,23.6217205404,26.8041601173,36.0181789539,34.7661276149,32.5779933524,2.18813426248
 03/21  19:00:00,103.917866669,3.55993749118,0.0,37.6286078881,26.8041601173,33.4493877451,36.6174757715,35.5138008788,1.10367489266
 03/21  20:00:00,113.510846893,3.55993749118,0.0,50.9674175156,16.0824960704,28.0885557216,35.5991287626,34.4953028099,1.10382595263
 03/21  21:00:00,117.968323676,3.55993749118,0.0,56.7092899026,16.0824960704,26.8041601173,35.4801386173,34.3768564556,1.10328216166
 03/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309319919,0.0,1.10309319919
 03/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309243968,0.0,1.10309243968
 03/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309158343,0.0,1.10309158343
 03/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030908286,0.0,1.1030908286
 03/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/22  06:00:00,160.832914388,3.55993749118,0.0,115.656376685,5.36083202345,21.4433280938,1.15286632491,0.0495980624099,1.1032682625
 03/22  07:00:00,154.783660512,3.55993749118,0.0,90.1143305575,16.0824960704,32.6817896323,39.673128246,38.5691383296,1.10398991642
 03/22  08:00:00,173.24371672,3.55993749118,0.0,51.0245385365,48.2474882111,70.4033123869,41.5260217328,38.2518203761,3.27420135678
 03/22  09:00:00,148.034155796,3.55993749118,0.0,34.1635490417,48.2474882111,62.0547409583,36.6949777571,34.5044553694,2.19052238774
 03/22  10:00:00,135.003046924,3.55993749118,0.0,23.0590335764,48.2474882111,60.1281475517,32.7049128401,29.4294684945,3.27544434565
 03/22  11:00:00,131.111007033,3.55993749118,0.0,17.2404002786,48.2474882111,62.0547409583,27.0819876311,23.8047578253,3.27722980581
 03/22  12:00:00,133.352300222,3.64763759096,0.0,19.9383418742,48.2474882111,61.5103924513,19.3182792596,14.9528057974,4.36547346225
 03/22  13:00:00,132.050081582,3.98914792944,0.0,16.1447698837,48.2474882111,63.6602354638,7.5815820847,4.30276889283,3.27881319187
 03/22  14:00:00,126.786178467,3.94016465117,0.0,14.4619379592,48.2474882111,60.1281475517,5.26688142846,1.99134580906,3.2755356194
 03/22  15:00:00,121.199904122,3.64936156233,0.0,9.16646670252,48.2474882111,60.1281475517,5.12648286806,2.93692119116,2.1895616769
 03/22  16:00:00,120.105941067,3.72859541824,0.0,5.10337968214,48.2474882111,63.0180376616,3.65669944089,0.380295248616,3.27640419227
 03/22  17:00:00,111.364924532,3.74190398657,0.0,7.29396823186,37.5258241642,62.7947880557,2.18916933782,0.0,2.18916933782
 03/22  18:00:00,78.0573783041,3.55993749118,0.0,11.6666616477,26.8041601173,36.0181789539,4.19864930897,2.01028326154,2.18836604743
 03/22  19:00:00,82.7752127056,3.55993749118,0.0,16.4859539246,26.8041601173,33.4493877451,6.41874903453,5.31497535291,1.10377368163
 03/22  20:00:00,96.2692979078,3.55993749118,0.0,33.7258685305,16.0824960704,28.0885557216,13.7930421228,12.6892361625,1.10380596026
 03/22  21:00:00,102.792341086,3.55993749118,0.0,41.5333073134,16.0824960704,26.8041601173,20.4453674834,19.3420713927,1.10329609069
 03/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309493907,0.0,1.10309493907
 03/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309411445,0.0,1.10309411445
 03/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309310271,0.0,1.10309310271
 03/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309232908,0.0,1.10309232908
 03/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10326732175,0.0,1.10326732175
 03/23  06:00:00,139.250008138,3.55993749118,0.0,94.0734704351,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/23  07:00:00,137.41286513,3.55993749118,0.0,75.2108685091,16.0824960704,32.6817896323,28.3253597083,26.1375391954,2.18782051294
 03/23  08:00:00,166.839202165,3.57081231817,0.0,44.6091491544,48.2474882111,70.4033123869,25.8830123332,23.6932779443,2.18973438888
 03/23  09:00:00,146.76852718,3.55993749118,0.0,32.8979204257,48.2474882111,62.0547409583,21.402155715,19.2119042601,2.19025145489
 03/23  10:00:00,134.460024888,3.55993749118,0.0,22.5160115395,48.2474882111,60.1281475517,16.4750942464,13.1991890921,3.27590515428
 03/23  11:00:00,128.638208863,3.55993749118,0.0,14.767602108,48.2474882111,62.0547409583,13.4163706402,10.1395528545,3.27681778573
 03/23  12:00:00,129.554224544,3.58741797558,0.0,16.2004858122,48.2474882111,61.5103924513,11.0867981571,6.72080212861,4.36599602851
 03/23  13:00:00,128.606035254,3.71593073266,0.0,12.9739407525,48.2474882111,63.6602354638,7.38035912097,3.01489229253,4.36546682844
 03/23  14:00:00,124.389769762,3.55993749118,0.0,12.4457564141,48.2474882111,60.1281475517,6.87752537602,4.68754818377,2.18997719225
 03/23  15:00:00,123.596085386,3.55993749118,0.0,11.6520720378,48.2474882111,60.1281475517,5.602662686,3.41312324485,2.18953944114
 03/23  16:00:00,125.385650407,3.63656384296,0.0,10.4751205971,48.2474882111,63.0180376616,4.45839967212,1.18179388275,3.27660578937
 03/23  17:00:00,116.261918509,3.72137913444,0.0,12.2114870601,37.5258241642,62.7947880557,3.89115811568,1.70171528755,2.18944282813
 03/23  18:00:00,85.6209196154,3.55993749118,0.0,19.230202959,26.8041601173,36.0181789539,7.66218839403,5.47379710586,2.18839128816
 03/23  19:00:00,96.1538552215,3.55993749118,0.0,29.8645964405,26.8041601173,33.4493877451,8.92579421928,7.82214208909,1.10365213018
 03/23  20:00:00,103.969217831,3.55993749118,0.0,41.4257884537,16.0824960704,28.0885557216,11.8705137115,10.766759121,1.10375459047
 03/23  21:00:00,106.781913491,3.55993749118,0.0,45.522879718,16.0824960704,26.8041601173,14.3440079022,13.2404878941,1.10352000813
 03/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030913202,0.0,1.1030913202
 03/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308946413,0.0,1.10308946413
 03/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308815101,0.0,1.10308815101
 03/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308704592,0.0,1.10308704592
 03/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10328327695,0.0,1.10328327695
 03/24  06:00:00,148.241511789,3.55993749118,0.0,103.064974087,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/24  07:00:00,143.530408227,3.55993749118,0.0,81.3284116061,16.0824960704,32.6817896323,40.5844263971,38.3968136499,2.1876127472
 03/24  08:00:00,174.423850671,3.56432015331,0.0,52.2002898253,48.2474882111,70.4033123869,40.2905167234,38.1005273712,2.18998935225
 03/24  09:00:00,147.393328867,3.55993749118,0.0,33.5227221125,48.2474882111,62.0547409583,40.6162375304,37.3406229712,3.27561455913
 03/24  10:00:00,131.92621435,3.55993749118,0.0,19.9822010023,48.2474882111,60.1281475517,34.4190640262,32.2286670614,2.1903969648
 03/24  11:00:00,128.893272116,3.55993749118,0.0,15.0226653611,48.2474882111,62.0547409583,28.9245259043,25.6474306888,3.27709521547
 03/24  12:00:00,129.969731076,3.61106399938,0.0,16.5923463199,48.2474882111,61.5103924513,23.5915888368,19.2266764404,4.36491239634
 03/24  13:00:00,129.148964063,3.86213703132,0.0,13.3706632624,48.2474882111,63.6602354638,13.3623800121,8.9973238806,4.36505613149
 03/24  14:00:00,123.866417722,3.85902794044,0.0,11.6233139249,48.2474882111,60.1281475517,9.31419872094,7.12412247297,2.19007624797
 03/24  15:00:00,119.986039772,3.69659148814,0.0,7.90537242674,48.2474882111,60.1281475517,11.0260760122,7.75157689677,3.27449911545
 03/24  16:00:00,121.215613839,3.65864927053,0.0,6.2829986018,48.2474882111,63.0180376616,12.0243328835,9.83330723611,2.19102564741
 03/24  17:00:00,114.121505609,3.74144943801,0.0,10.0510038567,37.5258241642,62.7947880557,13.0539001446,10.8642336641,2.18966648047
 03/24  18:00:00,79.9140078932,3.55993749118,0.0,13.5232912367,26.8041601173,36.0181789539,19.6415216864,17.4530937622,2.18842792418
 03/24  19:00:00,88.7162528823,3.55993749118,0.0,22.4269941013,26.8041601173,33.4493877451,24.4127698737,23.3090249454,1.10374492823
 03/24  20:00:00,103.137712933,3.55993749118,0.0,40.5942835552,16.0824960704,28.0885557216,32.3662654129,30.1786544201,2.18761099282
 03/24  21:00:00,108.220944615,3.55993749118,0.0,46.9619108423,16.0824960704,26.8041601173,32.5926195371,32.5726195371,0.02
 03/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312930856,0.0,1.10312930856
 03/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307501176,0.0,1.10307501176
 03/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309478268,0.0,1.10309478268
 03/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309399722,0.0,1.10309399722
 03/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10328466294,0.0,1.10328466294
 03/25  06:00:00,165.918943581,3.55993749118,0.0,120.742405878,5.36083202345,21.4433280938,1.29455086363,0.191361101789,1.10318976185
 03/25  07:00:00,144.357865628,3.55993749118,0.0,98.9784121741,5.36083202345,26.5809105114,59.5723119316,59.5523119316,0.02
 03/25  08:00:00,130.985465772,3.55993749118,0.0,69.3133833364,26.8041601173,31.2995447326,53.8863462536,51.6989655285,2.18738072505
 03/25  09:00:00,114.997523509,3.55993749118,0.0,51.0777487658,26.8041601173,33.5472370403,42.4023501477,41.2983502409,1.10399990682
 03/25  10:00:00,101.07189207,3.55993749118,0.0,38.1154140304,26.8041601173,32.583940337,38.0196772536,36.9157805791,1.10389667451
 03/25  11:00:00,95.112206641,3.55993749118,0.0,29.9080362937,26.8041601173,34.8316326447,35.1257113162,32.9373963732,2.18831494298
 03/25  12:00:00,94.8508433406,3.56095860036,0.0,30.9300474886,26.8041601173,33.5472370403,31.7146011379,29.5265429531,2.1880581848
 03/25  13:00:00,93.5826229627,3.66797418245,0.0,32.1236027374,26.8041601173,30.9784458315,23.596014879,22.4920937714,1.10392110759
 03/25  14:00:00,73.8186589186,3.69369396398,0.0,40.7435735345,8.04124803518,21.3317032909,21.3620537595,20.2583002409,1.10375351859
 03/25  15:00:00,69.1708043166,3.64775826067,0.0,37.4260502401,8.04124803518,20.0473076865,19.0382087839,17.9346073015,1.10360148234
 03/25  16:00:00,62.361844287,3.56357565494,0.0,30.3801739152,8.04124803518,20.3684065876,18.3265199644,17.2228328795,1.10368708483
 03/25  17:00:00,57.0614407928,3.55993749118,0.0,32.8035577188,2.68041601173,18.0090894769,17.0014190127,15.8980279862,1.10339102641
 03/25  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321371895,0.0,1.10321371895
 03/25  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10327661701,0.0,1.10327661701
 03/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10329748626,0.0,1.10329748626
 03/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308985225,0.0,1.10308985225
 03/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308871885,0.0,1.10308871885
 03/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  02:00:00,35.9052216502,0.413033213114,0.0,1.9168362609,2.68041601173,16.0824960704,1.34937970097,0.246355883031,1.10302381794
 03/26  03:00:00,38.9152230702,0.826066426229,0.0,4.51380446782,2.68041601173,16.0824960704,0.186073074504,0.166073074504,0.02
 03/26  04:00:00,42.0137438863,1.03258303279,0.0,7.40580867728,2.68041601173,16.0824960704,0.667520209762,0.647520209762,0.02
 03/26  05:00:00,41.2265958264,0.826066426229,0.0,6.82517722402,2.68041601173,16.0824960704,1.84495121594,0.741822294239,1.1031289217
 03/26  06:00:00,44.3167597839,1.03258303279,0.0,9.70882457488,2.68041601173,16.0824960704,2.99129211008,1.88820258112,1.10308952896
 03/26  07:00:00,37.5608433254,0.826066426229,0.0,8.09409138961,2.68041601173,16.0824960704,1.59899714315,1.57899714315,0.02
 03/26  08:00:00,29.6839816091,1.03258303279,0.0,9.88004640015,2.68041601173,16.0824960704,3.37852626421,2.27544259397,1.10308367024
 03/26  09:00:00,26.8601485187,0.826066426229,0.0,7.26272991624,2.68041601173,16.0824960704,1.72814967423,1.70814967423,0.02
 03/26  10:00:00,28.1029489311,1.03258303279,0.0,8.29901372213,2.68041601173,16.0824960704,3.59291074484,2.48988279588,1.10302794896
 03/26  11:00:00,24.4964106612,0.826066426229,0.0,4.89899205873,2.68041601173,16.0824960704,1.4613249886,1.4413249886,0.02
 03/26  12:00:00,25.0587431875,1.03258303279,0.0,5.25480797854,2.68041601173,16.0824960704,2.49743452531,1.39421293028,1.10322159503
 03/26  13:00:00,19.8169396424,0.206516606557,0.0,0.839070859606,2.68041601173,16.0824960704,1.17948240682,0.0761788555578,1.10330355126
 03/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302733164,0.0,1.10302733164
 03/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  17:00:00,20.480678887,0.413033213114,0.0,1.2962934977,2.68041601173,16.0824960704,1.20855770198,0.105471256263,1.10308644571
 03/26  18:00:00,22.6487462276,0.826066426229,0.0,3.0513276252,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  19:00:00,27.8742668384,1.03258303279,0.0,5.60299829607,2.68041601173,16.0824960704,1.10308220483,0.0,1.10308220483
 03/26  20:00:00,41.030446112,0.826066426229,0.0,6.62902750953,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  21:00:00,44.9273423841,1.03258303279,0.0,10.3194071751,2.68041601173,16.0824960704,1.26449689808,0.161222737932,1.10327416014
 03/26  22:00:00,43.2442693651,0.826066426229,0.0,8.84285076265,2.68041601173,16.0824960704,0.228699954817,0.208699954817,0.02
 03/26  23:00:00,47.1282014576,1.03258303279,0.0,12.5202662486,2.68041601173,16.0824960704,2.12514842383,1.02206022515,1.10308819868
 03/26  24:00:00,44.7661714851,0.826066426229,0.0,10.3647528827,2.68041601173,16.0824960704,1.12717947156,1.10717947156,0.02
 03/27  01:00:00,56.12019425,1.36301344886,0.0,15.8209966015,2.68041601173,21.4433280938,3.67050000429,2.56735038279,1.1031496215
 03/27  02:00:00,56.603095558,1.65214246642,0.0,16.014768892,2.68041601173,21.4433280938,2.34484901316,2.32484901316,0.02
 03/27  03:00:00,68.3493324296,2.82238473711,0.0,26.5907634928,2.68041601173,21.4433280938,5.04598028442,3.94283570173,1.10314458269
 03/27  04:00:00,64.4042440079,2.37329166079,0.0,23.0947681475,2.68041601173,21.4433280938,3.14449440289,3.12449440289,0.02
 03/27  05:00:00,76.2792319238,2.96661457598,0.0,31.6960171365,5.36083202345,21.4433280938,5.56952556514,4.46628646673,1.1032390984
 03/27  06:00:00,254.111117235,3.55993749118,0.0,208.934579532,5.36083202345,21.4433280938,1.397810174,0.294594453421,1.10321572058
 03/27  07:00:00,216.764166223,3.55993749118,0.0,154.562169602,16.0824960704,32.6817896323,67.4620784317,66.3581877769,1.10389065477
 03/27  08:00:00,221.090189137,3.55993749118,0.0,98.8710109542,48.2474882111,70.4033123869,61.3068505092,59.1171720364,2.18967847278
 03/27  09:00:00,194.471206562,3.55993749118,0.0,80.600599807,48.2474882111,62.0547409583,50.4645012235,47.1890378994,3.2754633241
 03/27  10:00:00,179.998042013,3.55993749118,0.0,68.0540286651,48.2474882111,60.1281475517,43.7457649182,40.470200444,3.27556447417
 03/27  11:00:00,165.2648165,3.55993749118,0.0,51.3942097458,48.2474882111,62.0547409583,38.1187303849,34.8419032926,3.27682709221
 03/27  12:00:00,163.135992486,3.55993749118,0.0,49.8097342379,48.2474882111,61.5103924513,30.5584184322,27.2795594679,3.27885896426
 03/27  13:00:00,151.61194062,3.55993749118,0.0,36.1358393599,48.2474882111,63.6602354638,26.4976623659,22.1325190496,4.36514331632
 03/27  14:00:00,145.314036108,3.55993749118,0.0,33.37002276,48.2474882111,60.1281475517,21.3616665374,18.0866707723,3.27499576514
 03/27  15:00:00,143.0532149,3.55993749118,0.0,31.1092015521,48.2474882111,60.1281475517,14.9912122093,12.8014920346,2.1897201747
 03/27  16:00:00,144.077769745,3.55993749118,0.0,29.2438662872,48.2474882111,63.0180376616,12.9598737722,9.68341121002,3.27646256214
 03/27  17:00:00,135.518997113,3.55993749118,0.0,31.6300073074,37.5258241642,62.7947880557,10.5018425405,8.31296483422,2.18887770631
 03/27  18:00:00,109.56812554,3.55993749118,0.0,43.1774088837,26.8041601173,36.0181789539,9.38809801768,8.28394318673,1.10415483095
 03/27  19:00:00,109.012273711,3.55993749118,0.0,45.1903482629,26.8041601173,33.4493877451,9.78071390322,8.67693665616,1.10377724706
 03/27  20:00:00,124.808271138,3.55993749118,0.0,62.2648417612,16.0824960704,28.0885557216,11.8578039078,9.67025819944,2.18754570835
 03/27  21:00:00,128.622971803,3.55993749118,0.0,67.3639380299,16.0824960704,26.8041601173,12.667428906,11.5641847323,1.10324417377
 03/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308015203,0.0,1.10308015203
 03/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030779772,0.0,1.1030779772
 03/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307593047,0.0,1.10307593047
 03/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10324797372,0.0,1.10324797372
 03/28  06:00:00,173.395183695,3.55993749118,0.0,128.218645992,5.36083202345,21.4433280938,1.13748465329,0.0342619726273,1.10322268066
 03/28  07:00:00,155.728832304,3.55993749118,0.0,95.9941690157,16.0824960704,32.6817896323,30.0310924961,28.9271857275,1.10390676861
 03/28  08:00:00,173.331162139,3.55993749118,0.0,51.111983956,48.2474882111,70.4033123869,25.367905826,23.1781953355,2.18971049045
 03/28  09:00:00,149.876211869,3.55993749118,0.0,36.0056051145,48.2474882111,62.0547409583,15.6012095678,12.326077448,3.27513211978
 03/28  10:00:00,133.432422569,3.55993749118,0.0,21.4884092214,48.2474882111,60.1281475517,6.03767983866,2.76207992655,3.27559991211
 03/28  11:00:00,128.504872316,3.55993749118,0.0,14.6342655612,48.2474882111,62.0547409583,3.66248499714,0.385397852542,3.27708714459
 03/28  12:00:00,129.25936535,3.60377550085,0.0,15.8892690929,48.2474882111,61.5103924513,3.27887155407,0.0,3.27887155407
 03/28  13:00:00,126.589125302,3.84302224964,0.0,10.8299392834,48.2474882111,63.6602354638,4.36519172017,0.0,4.36519172017
 03/28  14:00:00,120.538580568,3.73054370334,0.0,8.42396100825,48.2474882111,60.1281475517,3.2749924218,0.0,3.2749924218
 03/28  15:00:00,117.676194978,3.56496778758,0.0,5.72715133356,48.2474882111,60.1281475517,2.18971412323,0.0,2.18971412323
 03/28  16:00:00,117.934559519,3.62352906652,0.0,3.03706448543,48.2474882111,63.0180376616,3.27644496339,0.0,3.27644496339
 03/28  17:00:00,108.982223258,3.71345097771,0.0,4.93971996579,37.5258241642,62.7947880557,2.18886647074,0.0,2.18886647074
 03/28  18:00:00,76.1832187408,3.55993749118,0.0,9.79250208433,26.8041601173,36.0181789539,3.18366335671,2.07951598077,1.10414737594
 03/28  19:00:00,80.1603366845,3.55993749118,0.0,16.3384112369,26.8041601173,33.4493877451,6.0335522205,4.92978191208,1.10377030842
 03/28  20:00:00,96.2572559228,3.55993749118,0.0,33.7138265455,16.0824960704,28.0885557216,12.7978540839,10.6103247069,2.18752937708
 03/28  21:00:00,102.414273576,3.55993749118,0.0,41.1552398032,16.0824960704,26.8041601173,11.9230587689,11.625368777,0.297689991933
 03/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.825439194434,0.0,0.825439194434
 03/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307663528,0.0,1.10307663528
 03/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307415515,0.0,1.10307415515
 03/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309322656,0.0,1.10309322656
 03/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10324125227,0.0,1.10324125227
 03/29  06:00:00,134.146595804,3.55993749118,0.0,88.9700581018,5.36083202345,21.4433280938,1.10321623995,0.0,1.10321623995
 03/29  07:00:00,129.981370031,3.55993749118,0.0,70.2467067433,16.0824960704,32.6817896323,12.0589469531,10.9550534888,1.10389346427
 03/29  08:00:00,162.888013315,3.56419923757,0.0,40.6645733852,48.2474882111,70.4033123869,9.05437909111,6.86470260053,2.18967649058
 03/29  09:00:00,139.989486268,3.55993749118,0.0,26.1188795138,48.2474882111,62.0547409583,7.1653113195,3.88985428654,3.27545703296
 03/29  10:00:00,125.396886773,3.55993749118,0.0,13.4528734245,48.2474882111,60.1281475517,4.03968294523,0.764146592784,3.27553635244
 03/29  11:00:00,123.426688709,3.55993749118,0.0,9.55608195458,48.2474882111,62.0547409583,3.27677336271,0.0,3.27677336271
 03/29  12:00:00,124.134809412,3.62024500689,0.0,10.7482436487,48.2474882111,61.5103924513,3.27878503997,0.0,3.27878503997
 03/29  13:00:00,123.781262493,3.87980977317,0.0,7.98528895134,48.2474882111,63.6602354638,4.36506274002,0.0,4.36506274002
 03/29  14:00:00,118.416981095,3.93875776963,0.0,6.09414746883,48.2474882111,60.1281475517,2.19006374652,0.0,2.19006374652
 03/29  15:00:00,114.460869648,3.94807196787,0.0,2.12872182363,48.2474882111,60.1281475517,3.27464213746,0.0,3.27464213746
 03/29  16:00:00,116.69025235,3.80338668851,0.0,1.61289969514,48.2474882111,63.0180376616,3.27633265668,0.0,3.27633265668
 03/29  17:00:00,107.188065496,3.75683539692,0.0,3.10217778533,37.5258241642,62.7947880557,2.18879057291,0.0,2.18879057291
 03/29  18:00:00,76.9005687555,3.55993749118,0.0,10.5098520991,26.8041601173,36.0181789539,1.10410958462,0.0,1.10410958462
 03/29  19:00:00,80.7917008916,3.55993749118,0.0,16.969775444,26.8041601173,33.4493877451,1.10373677845,0.0,1.10373677845
 03/29  20:00:00,90.3102964404,3.55993749118,0.0,27.7668670631,16.0824960704,28.0885557216,2.36231920708,0.174698863252,2.18762034383
 03/29  21:00:00,93.4487929353,3.55993749118,0.0,32.1897591624,16.0824960704,26.8041601173,1.31692760937,1.29692760937,0.02
 03/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10323549524,0.0,1.10323549524
 03/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308709217,0.0,1.10308709217
 03/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308490648,0.0,1.10308490648
 03/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308285069,0.0,1.10308285069
 03/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10328460783,0.0,1.10328460783
 03/30  06:00:00,124.341417544,3.55993749118,0.0,79.1648798417,5.36083202345,21.4433280938,1.10319482886,0.0,1.10319482886
 03/30  07:00:00,123.812011024,3.55993749118,0.0,64.0773477361,16.0824960704,32.6817896323,17.2646067667,16.1607563122,1.1038504545
 03/30  08:00:00,161.97704993,3.57768136799,0.0,39.7401278699,48.2474882111,70.4033123869,15.0052995098,12.8151185465,2.1901809633
 03/30  09:00:00,147.169065616,3.55993749118,0.0,33.2984588614,48.2474882111,62.0547409583,15.9874335899,12.7118845651,3.27554902484
 03/30  10:00:00,140.92589971,3.55993749118,0.0,28.9818863621,48.2474882111,60.1281475517,15.4044711787,12.1290992794,3.27537189936
 03/30  11:00:00,138.057709814,3.55993749118,0.0,24.1871030596,48.2474882111,62.0547409583,14.8198134953,11.543215572,3.27659792326
 03/30  12:00:00,136.010218521,3.58429587442,0.0,22.6596018903,48.2474882111,61.5103924513,12.208795939,8.92963885569,3.27915708327
 03/30  13:00:00,132.268406526,3.61576129719,0.0,16.7364814601,48.2474882111,63.6602354638,10.7061097933,6.34135913237,4.36475066093
 03/30  14:00:00,128.026016411,3.55993749118,0.0,16.0820030634,48.2474882111,60.1281475517,9.45420477292,7.26426730154,2.18993747137
 03/30  15:00:00,130.11941032,3.55993749118,0.0,18.175396972,48.2474882111,60.1281475517,9.04872715643,5.7742880162,3.27443914023
 03/30  16:00:00,131.189019974,3.6257071482,0.0,16.2893468595,48.2474882111,63.0180376616,6.10647920707,2.83035749472,3.27612171235
 03/30  17:00:00,123.883318062,3.70903628297,0.0,19.845229465,37.5258241642,62.7947880557,4.00190836955,1.81326060405,2.18864776551
 03/30  18:00:00,95.8962040286,3.55993749118,0.0,29.5054873721,26.8041601173,36.0181789539,6.6280583561,5.52401820513,1.10404015097
 03/30  19:00:00,98.645464643,3.55993749118,0.0,34.8235391953,26.8041601173,33.4493877451,8.08364724866,6.97997209376,1.1036751549
 03/30  20:00:00,107.397223547,3.55993749118,0.0,44.8537941697,16.0824960704,28.0885557216,12.3601043466,10.1726149599,2.18748938675
 03/30  21:00:00,110.359484096,3.55993749118,0.0,49.1004503227,16.0824960704,26.8041601173,13.804116384,13.784116384,0.02
 03/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031450424,0.0,1.1031450424
 03/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308743587,0.0,1.10308743587
 03/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308512597,0.0,1.10308512597
 03/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308294461,0.0,1.10308294461
 03/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10324254866,0.0,1.10324254866
 03/31  06:00:00,163.516230507,3.55993749118,0.0,118.339692804,5.36083202345,21.4433280938,1.20608520412,0.10288193777,1.10320326635
 03/31  07:00:00,149.782436344,3.55993749118,0.0,90.0477730556,16.0824960704,32.6817896323,49.6919308103,48.5879653106,1.10396549969
 03/31  08:00:00,180.566853604,3.55993749118,0.0,58.3476754204,48.2474882111,70.4033123869,49.587807507,47.3978014505,2.19000605647
 03/31  09:00:00,155.69039195,3.55993749118,0.0,41.8197851958,48.2474882111,62.0547409583,51.1769181266,47.9012503357,3.27566779095
 03/31  10:00:00,144.818139236,3.55993749118,0.0,32.8741258875,48.2474882111,60.1281475517,47.9119342679,45.7217609934,2.19017327449
 03/31  11:00:00,140.034424818,3.55993749118,0.0,26.1638180638,48.2474882111,62.0547409583,44.9702667407,40.6073960811,4.36287065958
 03/31  12:00:00,141.079495744,3.56436345147,0.0,27.7488115364,48.2474882111,61.5103924513,39.1311266001,35.8522649864,3.27886161363
 03/31  13:00:00,136.438630699,3.6001557973,0.0,20.922311133,48.2474882111,63.6602354638,33.9560091549,29.591108734,4.36490042087
 03/31  14:00:00,130.375600185,3.57302645595,0.0,18.4184978722,48.2474882111,60.1281475517,26.0181663114,23.8284195908,2.18974672052
 03/31  15:00:00,125.035440917,3.65520774103,0.0,12.9961573189,48.2474882111,60.1281475517,19.7506176964,16.4759854496,3.27463224677
 03/31  16:00:00,124.258347753,3.68048653955,0.0,9.303895247,48.2474882111,63.0180376616,14.0025819121,11.8111372623,2.19144464984
 03/31  17:00:00,115.320061131,3.73745801557,0.0,11.253550801,37.5258241642,62.7947880557,12.8247994043,10.6349694259,2.18982997837
 03/31  18:00:00,83.0508849065,3.56795357842,0.0,16.6521521629,26.8041601173,36.0181789539,21.244625954,19.0561109007,2.18851505331
 03/31  19:00:00,86.4118068146,3.55993749118,0.0,22.589881367,26.8041601173,33.4493877451,26.8694821884,25.7657823216,1.10369986686
 03/31  20:00:00,101.148666874,3.55993749118,0.0,38.6052374968,16.0824960704,28.0885557216,35.6274992002,34.5236955267,1.10380367353
 03/31  21:00:00,108.979988009,3.55993749118,0.0,47.7209542359,16.0824960704,26.8041601173,40.9099013126,39.8063466024,1.10355471021
 03/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312901984,0.0,1.10312901984
 03/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307745614,0.0,1.10307745614
 04/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307439192,0.0,1.10307439192
 04/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309231148,0.0,1.10309231148
 04/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1032387506,0.0,1.1032387506
 04/01  06:00:00,155.123714699,3.55993749118,0.0,109.947176996,5.36083202345,21.4433280938,0.0749858764182,0.0549858764182,0.02
 04/01  07:00:00,131.298248162,3.55993749118,0.0,88.3861280423,5.36083202345,26.5809105114,37.9216650337,36.8183418941,1.10332313964
 04/01  08:00:00,119.37868653,3.55993749118,0.0,57.7066040946,26.8041601173,31.2995447326,32.0311778912,30.9274504682,1.10372742297
 04/01  09:00:00,107.340828068,3.55993749118,0.0,43.4210533248,26.8041601173,33.5472370403,18.5624145283,16.3743808292,2.18803369907
 04/01  10:00:00,92.5424907854,3.55993749118,0.0,29.5860127458,26.8041601173,32.583940337,6.17519206003,5.07122123353,1.1039708265
 04/01  11:00:00,86.2393829991,3.55993749118,0.0,21.0352126518,26.8041601173,34.8316326447,2.31005844105,0.121546129176,2.18851231188
 04/01  12:00:00,83.1233864555,3.61415071197,0.0,19.1493984918,26.8041601173,33.5472370403,1.10392184522,0.0,1.10392184522
 04/01  13:00:00,81.0141419944,3.79068180782,0.0,19.4324141437,26.8041601173,30.9784458315,2.18802706612,0.0,2.18802706612
 04/01  14:00:00,57.6515962934,3.7969015145,0.0,24.4733033588,8.04124803518,21.3317032909,1.10363108499,0.0,1.10363108499
 04/01  15:00:00,51.3773169841,3.80101117308,0.0,19.4793099953,8.04124803518,20.0473076865,1.103591838,0.0,1.103591838
 04/01  16:00:00,47.8958427517,3.58436715881,0.0,15.893380876,8.04124803518,20.3684065876,1.10369142437,0.0,1.10369142437
 04/01  17:00:00,44.1658630604,3.55993749118,0.0,19.9079799864,2.68041601173,18.0090894769,1.10322756777,0.0,1.10322756777
 04/01  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322267537,0.0,1.10322267537
 04/01  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1032234293,0.0,1.1032234293
 04/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10333117908,0.0,1.10333117908
 04/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308309647,0.0,1.10308309647
 04/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302441499,0.0,1.10302441499
 04/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030248254,0.0,1.1030248254
 04/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321296311,0.0,1.10321296311
 04/02  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302574883,0.0,1.10302574883
 04/02  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302133603,0.0,1.10302133603
 04/02  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312070206,0.0,1.10312070206
 04/02  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313013245,0.0,1.10313013245
 04/02  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316009471,0.0,1.10316009471
 04/02  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305894365,0.0,1.10305894365
 04/02  17:00:00,19.6932961231,0.921943946951,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  18:00:00,19.3909092063,0.619557030144,0.0,0.0,2.68041601173,16.0824960704,1.10301962957,0.0,1.10301962957
 04/02  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306910572,0.0,1.10306910572
 04/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031012003,0.0,1.1031012003
 04/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302526273,0.0,1.10302526273
 04/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309146698,0.0,1.10309146698
 04/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308981436,0.0,1.10308981436
 04/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10328803422,0.0,1.10328803422
 04/03  06:00:00,140.963999305,3.55993749118,0.0,95.7874616021,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/03  07:00:00,130.24329994,3.55993749118,0.0,72.9759699855,16.0824960704,32.6817896323,14.6286959781,12.4412749199,2.18742105817
 04/03  08:00:00,161.933962535,3.55993749118,0.0,39.714784352,48.2474882111,70.4033123869,8.41381711537,6.22389296906,2.18992414631
 04/03  09:00:00,138.313949296,3.55993749118,0.0,24.4433425416,48.2474882111,62.0547409583,6.64942698751,3.37398978379,3.27543720372
 04/03  10:00:00,125.5771813,3.55993749118,0.0,13.6331679519,48.2474882111,60.1281475517,3.07155694651,0.880940385526,2.19061656099
 04/03  11:00:00,123.660464519,3.55993749118,0.0,9.78985776416,48.2474882111,62.0547409583,3.27686386317,0.0,3.27686386317
 04/03  12:00:00,123.641531676,3.56472373195,0.0,10.3104871876,48.2474882111,61.5103924513,4.36529583832,0.0,4.36529583832
 04/03  13:00:00,123.971330108,3.60982375672,0.0,8.4453425819,48.2474882111,63.6602354638,4.36460205825,0.0,4.36460205825
 04/03  14:00:00,116.85482271,3.5684053275,0.0,4.90234152545,48.2474882111,60.1281475517,2.18967948412,0.0,2.18967948412
 04/03  15:00:00,113.927338109,3.56079047308,0.0,1.98247177937,48.2474882111,60.1281475517,2.18964829117,0.0,2.18964829117
 04/03  16:00:00,116.242190192,3.64879112061,0.0,1.31943310422,48.2474882111,63.0180376616,3.27621085483,0.0,3.27621085483
 04/03  17:00:00,107.148860318,3.73386411764,0.0,3.08594388625,37.5258241642,62.7947880557,2.18916398587,0.0,2.18916398587
 04/03  18:00:00,72.1852474274,3.55993749118,0.0,5.79453077094,26.8041601173,36.0181789539,2.18833049632,0.0,2.18833049632
 04/03  19:00:00,75.6252115471,3.55993749118,0.0,11.8032860995,26.8041601173,33.4493877451,1.10365125896,0.0,1.10365125896
 04/03  20:00:00,87.4747140249,3.55993749118,0.0,27.398617981,16.0824960704,28.0885557216,1.69239138016,0.588619489693,1.10377189047
 04/03  21:00:00,95.0134115993,3.55993749118,0.0,33.7543778264,16.0824960704,26.8041601173,3.36515735428,2.26186328672,1.10329406756
 04/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308101176,0.0,1.10308101176
 04/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307803701,0.0,1.10307803701
 04/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307435384,0.0,1.10307435384
 04/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030911988,0.0,1.1030911988
 04/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/04  06:00:00,135.871774433,3.55993749118,0.0,90.69523673,5.36083202345,21.4433280938,1.10332062563,0.0,1.10332062563
 04/04  07:00:00,129.202241504,3.55993749118,0.0,71.9349115497,16.0824960704,32.6817896323,34.7700453022,33.6662250829,1.1038202193
 04/04  08:00:00,167.142110251,3.57320457296,0.0,44.909664986,48.2474882111,70.4033123869,27.8989643978,24.6249553478,3.27400905
 04/04  09:00:00,150.464280235,3.55993749118,0.0,36.5936734808,48.2474882111,62.0547409583,22.3693171201,20.1790005514,2.19031656871
 04/04  10:00:00,144.023652055,3.55993749118,0.0,32.079638707,48.2474882111,60.1281475517,21.1522594841,17.8769028334,3.27535665079
 04/04  11:00:00,139.700094829,3.55993749118,0.0,25.8294880745,48.2474882111,62.0547409583,16.1324639322,12.8552139232,3.27725000897
 04/04  12:00:00,135.41774164,3.57868126373,0.0,22.0727396196,48.2474882111,61.5103924513,11.0023717431,6.63722010544,4.36515163763
 04/04  13:00:00,129.272377136,3.61789520913,0.0,13.7383181584,48.2474882111,63.6602354638,4.18304053213,0.904439240309,3.27860129182
 04/04  14:00:00,121.448565847,3.55993749118,0.0,9.50455249925,48.2474882111,60.1281475517,3.27532942137,0.0,3.27532942137
 04/04  15:00:00,118.984096997,3.56586762179,0.0,7.03415351788,48.2474882111,60.1281475517,2.18947879158,0.0,2.18947879158
 04/04  16:00:00,121.837832328,3.64842942961,0.0,6.91543693161,48.2474882111,63.0180376616,3.27699745778,0.0,3.27699745778
 04/04  17:00:00,113.000028385,3.73204893068,0.0,8.93892714041,37.5258241642,62.7947880557,2.18876697439,0.0,2.18876697439
 04/04  18:00:00,85.3936107702,3.55993749118,0.0,19.0028941138,26.8041601173,36.0181789539,1.1041023749,0.0,1.1041023749
 04/04  19:00:00,90.4693912582,3.55993749118,0.0,26.6474658105,26.8041601173,33.4493877451,2.59215273605,0.404535657886,2.18761707816
 04/04  20:00:00,96.3828500947,3.55993749118,0.0,36.3067540508,16.0824960704,28.0885557216,4.45664435338,3.35277285329,1.10387150009
 04/04  21:00:00,102.34410361,3.55993749118,0.0,41.0850698369,16.0824960704,26.8041601173,9.59970980532,8.49644682827,1.10326297705
 04/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307263144,0.0,1.10307263144
 04/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308994745,0.0,1.10308994745
 04/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308790288,0.0,1.10308790288
 04/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318422481,0.0,1.10318422481
 04/05  06:00:00,141.383659157,3.55993749118,0.0,96.2071214541,5.36083202345,21.4433280938,1.10318667901,0.0,1.10318667901
 04/05  07:00:00,131.814510891,3.55993749118,0.0,74.547180936,16.0824960704,32.6817896323,32.5354003182,31.4314002553,1.1040000629
 04/05  08:00:00,165.358310751,3.57264608288,0.0,43.1264239758,48.2474882111,70.4033123869,22.5207475589,20.3308669514,2.18988060748
 04/05  09:00:00,148.274334923,3.55993749118,0.0,34.4037281687,48.2474882111,62.0547409583,16.2438015592,12.9684897147,3.27531184452
 04/05  10:00:00,141.576661026,3.55993749118,0.0,29.6326476784,48.2474882111,60.1281475517,15.9621050104,12.6864084539,3.27569655654
 04/05  11:00:00,138.925890226,3.55993749118,0.0,25.0552834709,48.2474882111,62.0547409583,13.1399558006,9.86308873272,3.27686706792
 04/05  12:00:00,132.6127902,3.5785784744,0.0,19.2678909693,48.2474882111,61.5103924513,6.02093564793,2.74213901992,3.27879662801
 04/05  13:00:00,130.042551893,3.61278194464,0.0,14.513606179,48.2474882111,63.6602354638,4.48951681582,0.124584686364,4.36493212945
 04/05  14:00:00,124.572211702,3.55993749118,0.0,12.6281983538,48.2474882111,60.1281475517,2.19000092871,0.0,2.19000092871
 04/05  15:00:00,123.896312005,3.55993749118,0.0,11.9522986573,48.2474882111,60.1281475517,3.27450076438,0.0,3.27450076438
 04/05  16:00:00,124.052757801,3.63219390316,0.0,9.14659793106,48.2474882111,63.0180376616,3.27611579636,0.0,3.27611579636
 04/05  17:00:00,113.37832062,3.71824688093,0.0,9.33102142544,37.5258241642,62.7947880557,2.18863160232,0.0,2.18863160232
 04/05  18:00:00,84.0615826592,3.55993749118,0.0,17.6708660027,26.8041601173,36.0181789539,1.10402614009,0.0,1.10402614009
 04/05  19:00:00,87.2602934726,3.55993749118,0.0,23.438368025,26.8041601173,33.4493877451,1.10365983926,0.0,1.10365983926
 04/05  20:00:00,97.2885778448,3.55993749118,0.0,37.2124818009,16.0824960704,28.0885557216,5.60977991739,3.42213275265,2.18764716474
 04/05  21:00:00,105.020180904,3.55993749118,0.0,43.7611471314,16.0824960704,26.8041601173,11.3522021134,11.3322021134,0.02
 04/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313717536,0.0,1.10313717536
 04/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307679662,0.0,1.10307679662
 04/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307271671,0.0,1.10307271671
 04/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308968559,0.0,1.10308968559
 04/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10327469772,0.0,1.10327469772
 04/06  06:00:00,143.588685194,3.55993749118,0.0,98.4121474919,5.36083202345,21.4433280938,0.02,0.0,0.02
