Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/06  07:00:00,130.118270358,3.55993749118,0.0,75.3182737364,16.0824960704,32.6817896323,23.9457795324,21.7583552683,2.18742426407
 04/06  08:00:00,167.409731827,3.56718691918,0.0,45.183304216,48.2474882111,70.4033123869,16.8232876393,14.6334445434,2.18984309592
 04/06  09:00:00,148.84304464,3.55993749118,0.0,34.9724378855,48.2474882111,62.0547409583,13.6212350019,10.3458547057,3.27538029621
 04/06  10:00:00,131.837824648,3.55993749118,0.0,19.8938113003,48.2474882111,60.1281475517,8.31284074366,6.12251053705,2.19033020661
 04/06  11:00:00,125.532842576,3.55993749118,0.0,11.6622358213,48.2474882111,62.0547409583,4.10359544595,0.826718305421,3.27687714053
 04/06  12:00:00,127.603590548,3.59098164341,0.0,14.2462881477,48.2474882111,61.5103924513,4.36496479383,0.0,4.36496479383
 04/06  13:00:00,128.659065665,3.62004802198,0.0,13.1228538744,48.2474882111,63.6602354638,4.36464305003,0.0,4.36464305003
 04/06  14:00:00,123.093838299,3.55993749118,0.0,11.1498249507,48.2474882111,60.1281475517,2.18969121939,0.0,2.18969121939
 04/06  15:00:00,120.504075452,3.56039151307,0.0,8.55960808233,48.2474882111,60.1281475517,2.60767921717,0.418032131433,2.18964708574
 04/06  16:00:00,122.379321887,3.64330328037,0.0,7.4620526401,48.2474882111,63.0180376616,3.27617878766,0.0,3.27617878766
 04/06  17:00:00,110.735228606,3.73011906434,0.0,6.67605722769,37.5258241642,62.7947880557,2.1891369771,0.0,2.1891369771
 04/06  18:00:00,82.2969741175,3.55993749118,0.0,15.9062574611,26.8041601173,36.0181789539,3.55545055631,1.36715865462,2.18829190169
 04/06  19:00:00,84.9087222781,3.55993749118,0.0,21.0867968305,26.8041601173,33.4493877451,5.18594719961,4.0823157041,1.1036314955
 04/06  20:00:00,96.2461293866,3.55993749118,0.0,36.1700333426,16.0824960704,28.0885557216,7.43117933354,6.32743011531,1.10374921823
 04/06  21:00:00,104.104384436,3.55993749118,0.0,42.8453506635,16.0824960704,26.8041601173,11.1588441601,10.0555644414,1.10327971876
 04/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307166416,0.0,1.10307166416
 04/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308908593,0.0,1.10308908593
 04/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308624202,0.0,1.10308624202
 04/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308334986,0.0,1.10308334986
 04/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/07  06:00:00,147.554512531,3.55993749118,0.0,102.377974828,5.36083202345,21.4433280938,1.11649612719,0.0132028995507,1.10329322764
 04/07  07:00:00,131.675700447,3.55993749118,0.0,76.8757038258,16.0824960704,32.6817896323,30.1715314501,29.0677487747,1.10378267541
 04/07  08:00:00,166.734643137,3.57192148653,0.0,44.5034809588,48.2474882111,70.4033123869,22.9316951316,19.6575388158,3.27415631585
 04/07  09:00:00,147.85893918,3.55993749118,0.0,33.9883324251,48.2474882111,62.0547409583,13.8372923799,11.6471008593,2.19019152066
 04/07  10:00:00,141.759187386,3.55993749118,0.0,29.8151740378,48.2474882111,60.1281475517,10.8917990839,7.61627319666,3.27552588721
 04/07  11:00:00,131.221466834,3.55993749118,0.0,17.3508600794,48.2474882111,62.0547409583,10.4374238211,7.15997219659,3.2774516245
 04/07  12:00:00,130.059631402,3.58546549618,0.0,16.7078451495,48.2474882111,61.5103924513,7.80809170186,3.44332957601,4.36476212585
 04/07  13:00:00,127.579981322,3.62651217973,0.0,12.0373053736,48.2474882111,63.6602354638,3.30680288423,0.0282904561582,3.27851242807
 04/07  14:00:00,122.843091316,3.55993749118,0.0,10.8990779683,48.2474882111,60.1281475517,3.27529975621,0.0,3.27529975621
 04/07  15:00:00,120.869268573,3.56318482826,0.0,8.92200788776,48.2474882111,60.1281475517,2.18956088722,0.0,2.18956088722
 04/07  16:00:00,120.857435143,3.64831143386,0.0,5.93515774227,48.2474882111,63.0180376616,3.27659157291,0.0,3.27659157291
 04/07  17:00:00,110.136917935,3.73837319303,0.0,6.06949242829,37.5258241642,62.7947880557,2.18876869408,0.0,2.18876869408
 04/07  18:00:00,78.3701629767,3.55993749118,0.0,11.9794463203,26.8041601173,36.0181789539,1.10397415952,0.0,1.10397415952
 04/07  19:00:00,82.418284316,3.55993749118,0.0,18.5963588683,26.8041601173,33.4493877451,3.65356669473,2.54978817076,1.10377852397
 04/07  20:00:00,94.967777929,3.55993749118,0.0,34.891681885,16.0824960704,28.0885557216,13.8135013553,11.6259535419,2.18754781346
 04/07  21:00:00,105.094786969,3.55993749118,0.0,43.8357531963,16.0824960704,26.8041601173,20.5509364633,19.4476975564,1.10323890695
 04/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307447401,0.0,1.10307447401
 04/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306979364,0.0,1.10306979364
 04/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308746635,0.0,1.10308746635
 04/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322705068,0.0,1.10322705068
 04/08  06:00:00,165.486343932,3.55993749118,0.0,120.309806229,5.36083202345,21.4433280938,1.32917373627,0.225972886182,1.10320085008
 04/08  07:00:00,131.164894258,3.55993749118,0.0,93.1874408043,5.36083202345,26.5809105114,56.3170919298,55.2136689041,1.10342302574
 04/08  08:00:00,121.971443885,3.55993749118,0.0,60.2993614494,26.8041601173,31.2995447326,43.5432749603,42.4395077533,1.10376720702
 04/08  09:00:00,110.909465645,3.55993749118,0.0,46.9896909023,26.8041601173,33.5472370403,34.735335071,33.6312662982,1.10406877277
 04/08  10:00:00,98.9551005752,3.55993749118,0.0,35.9986225356,26.8041601173,32.583940337,27.3418111137,25.1539688971,2.18784221661
 04/08  11:00:00,92.1235241245,3.55993749118,0.0,26.9193537772,26.8041601173,34.8316326447,19.1658890264,18.0617143653,1.10417466108
 04/08  12:00:00,88.4530654301,3.55993749118,0.0,24.5332906872,26.8041601173,33.5472370403,11.7724226545,9.58433751677,2.18808513771
 04/08  13:00:00,86.654861656,3.55993749118,0.0,25.303878122,26.8041601173,30.9784458315,2.98765718332,1.88373844839,1.10391873493
 04/08  14:00:00,66.2896627948,3.55993749118,0.0,33.3483338835,8.04124803518,21.3317032909,1.10374215743,0.0,1.10374215743
 04/08  15:00:00,61.6256924155,3.55993749118,0.0,29.9687591085,8.04124803518,20.0473076865,1.10358330754,0.0,1.10358330754
 04/08  16:00:00,57.2467067085,3.55993749118,0.0,25.2686745004,8.04124803518,20.3684065876,1.10365790131,0.0,1.10365790131
 04/08  17:00:00,52.694079067,3.55993749118,0.0,28.4361959931,2.68041601173,18.0090894769,1.10337207974,0.0,1.10337207974
 04/08  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318782591,0.0,1.10318782591
 04/08  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10323665047,0.0,1.10323665047
 04/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10332334585,0.0,1.10332334585
 04/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308652671,0.0,1.10308652671
 04/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305123174,0.0,1.10305123174
 04/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302310382,0.0,1.10302310382
 04/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319450629,0.0,1.10319450629
 04/09  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301628926,0.0,1.10301628926
 04/09  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306567719,0.0,1.10306567719
 04/09  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318064138,0.0,1.10318064138
 04/09  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315370049,0.0,1.10315370049
 04/09  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  14:00:00,20.3146582815,0.619557030144,0.923749075172,0.0,2.68041601173,16.0824960704,1.10316165306,0.0,1.10316165306
 04/09  15:00:00,21.2046065765,0.619557030144,1.81369737019,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308065225,0.0,1.10308065225
 04/09  17:00:00,27.8145828375,1.92081458248,7.12241607878,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  18:00:00,30.3371234734,2.38334052232,9.18243077486,0.0,2.68041601173,16.0824960704,1.10307929035,0.0,1.10307929035
 04/09  19:00:00,21.0274060479,0.550717360128,1.70533651157,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306007566,0.0,1.10306007566
 04/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311296943,0.0,1.10311296943
 04/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301954561,0.0,1.10301954561
 04/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307972986,0.0,1.10307972986
 04/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307551509,0.0,1.10307551509
 04/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10324233864,0.0,1.10324233864
 04/10  06:00:00,137.00633757,3.55993749118,0.0,91.8297998677,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/10  07:00:00,123.659445334,3.55993749118,0.0,68.8594487125,16.0824960704,32.6817896323,15.5853664053,13.3979345343,2.18743187095
 04/10  08:00:00,152.556256515,3.55993749118,0.0,30.3370783313,48.2474882111,70.4033123869,6.02976655317,3.83969437127,2.19007218189
 04/10  09:00:00,132.302685141,3.55993749118,0.0,18.4320783865,48.2474882111,62.0547409583,3.2753220171,0.0,3.2753220171
 04/10  10:00:00,123.072004525,3.55993749118,0.0,11.1279911768,48.2474882111,60.1281475517,2.19049174075,0.0,2.19049174075
 04/10  11:00:00,121.28085889,3.55993749118,0.0,7.41025213538,48.2474882111,62.0547409583,3.27661019686,0.0,3.27661019686
 04/10  12:00:00,120.99980953,3.56341890042,0.182925686113,7.48714418656,48.2474882111,61.5103924513,4.36510077608,0.0,4.36510077608
 04/10  13:00:00,121.215261284,3.6965377997,0.929750078347,4.67280963699,48.2474882111,63.6602354638,3.27840634355,0.0,3.27840634355
 04/10  14:00:00,118.43936736,3.83968669446,2.91880638393,3.29679842455,48.2474882111,60.1281475517,3.27525820404,0.0,3.27525820404
 04/10  15:00:00,117.963356908,3.89414871282,5.13676296874,0.548369369226,48.2474882111,60.1281475517,2.18963378375,0.0,2.18963378375
 04/10  16:00:00,121.090576612,3.85292840552,5.62762132811,0.336060911539,48.2474882111,63.0180376616,3.27616692824,0.0,3.27616692824
 04/10  17:00:00,112.276661462,4.00815178827,6.61064133017,1.32881602954,37.5258241642,62.7947880557,2.18884517378,0.0,2.18884517378
 04/10  18:00:00,76.0531390887,3.79870890612,6.1128764743,3.31077454298,26.8041601173,36.0181789539,1.10413525348,0.0,1.10413525348
 04/10  19:00:00,71.717965105,3.61868408436,3.33984452395,4.49744854024,26.8041601173,33.4493877451,2.1876920098,0.0,2.1876920098
 04/10  20:00:00,66.9821398433,3.55993749118,0.0458861411598,9.32749099149,16.0824960704,28.0885557216,1.10383143712,0.0,1.10383143712
 04/10  21:00:00,81.5551275588,3.55993749118,0.0,20.2960937859,16.0824960704,26.8041601173,1.10327103991,0.0,1.10327103991
 04/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307625068,0.0,1.10307625068
 04/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307123352,0.0,1.10307123352
 04/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308693841,0.0,1.10308693841
 04/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318286603,0.0,1.10318286603
 04/11  06:00:00,115.65839733,3.55993749118,0.0,70.481859627,5.36083202345,21.4433280938,1.10318358228,0.0,1.10318358228
 04/11  07:00:00,106.37255494,3.55993749118,0.0,54.0398916521,16.0824960704,32.6817896323,16.4646414487,15.3606569869,1.10398446184
 04/11  08:00:00,145.004793903,3.61465471662,0.0,22.7308984943,48.2474882111,70.4033123869,7.22013276277,5.03012978137,2.1900029814
 04/11  09:00:00,128.350209125,3.56373482921,0.0,14.4758050325,48.2474882111,62.0547409583,3.27515893461,0.0,3.27515893461
 04/11  10:00:00,119.445264719,3.57837207888,0.0,7.48281678369,48.2474882111,60.1281475517,3.2754728455,0.0,3.2754728455
 04/11  11:00:00,122.202288998,3.57793552342,3.64465085317,4.66903335755,48.2474882111,62.0547409583,3.27656863108,0.0,3.27656863108
 04/11  12:00:00,127.036787969,3.75937025101,9.71092920839,3.80016775334,48.2474882111,61.5103924513,3.27896525659,0.0,3.27896525659
 04/11  13:00:00,131.278517553,4.07496735251,13.3877564245,1.89963000727,48.2474882111,63.6602354638,4.36481988686,0.0,4.36481988686
 04/11  14:00:00,126.025552182,3.78010877773,13.0877809993,0.773586548125,48.2474882111,60.1281475517,2.18969415065,0.0,2.18969415065
 04/11  15:00:00,127.079237135,3.83308703009,14.8620742482,0.0,48.2474882111,60.1281475517,3.27429573596,0.0,3.27429573596
 04/11  16:00:00,130.354720448,3.83187896857,15.2488755122,0.0,48.2474882111,63.0180376616,2.19123104054,0.0,2.19123104054
 04/11  17:00:00,117.938018783,3.82772713154,13.7812393377,0.0,37.5258241642,62.7947880557,2.1893699796,0.0,2.1893699796
 04/11  18:00:00,77.6797530747,3.55993749118,10.9281679065,0.360868511798,26.8041601173,36.0181789539,2.18826199531,0.0,2.18826199531
 04/11  19:00:00,74.7477989944,3.55993749118,7.15205210899,3.77382143773,26.8041601173,33.4493877451,1.1037235162,0.0,1.1037235162
 04/11  20:00:00,68.9533642108,3.55993749118,2.06848984099,9.27611165914,16.0824960704,28.0885557216,1.10384176059,0.0,1.10384176059
 04/11  21:00:00,76.3878581472,3.55993749118,0.0,15.1288243743,16.0824960704,26.8041601173,1.10331409902,0.0,1.10331409902
 04/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307874236,0.0,1.10307874236
 04/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307343507,0.0,1.10307343507
 04/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308736558,0.0,1.10308736558
 04/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308468601,0.0,1.10308468601
 04/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10324868824,0.0,1.10324868824
 04/12  06:00:00,93.554381214,3.55993749118,0.0,48.3778435115,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/12  07:00:00,95.0175405653,3.55993749118,0.0,42.6848772774,16.0824960704,32.6817896323,2.85929233073,0.671593567948,2.18769876278
 04/12  08:00:00,146.749063184,3.63516632608,0.0,24.4546561662,48.2474882111,70.4033123869,2.18980854508,0.0,2.18980854508
 04/12  09:00:00,131.639464139,3.55996248651,0.0,17.7688323888,48.2474882111,62.0547409583,2.19027196214,0.0,2.19027196214
 04/12  10:00:00,125.64300261,3.55993749118,0.0,13.6989892621,48.2474882111,60.1281475517,3.2752256277,0.0,3.2752256277
 04/12  11:00:00,126.901518793,3.57045216662,0.0,13.0203973625,48.2474882111,62.0547409583,3.27745722866,0.0,3.27745722866
 04/12  12:00:00,128.824466039,3.63658445763,0.0,15.4215608244,48.2474882111,61.5103924513,4.36467187933,0.0,4.36467187933
 04/12  13:00:00,125.580994061,3.65447807394,0.0,10.0103522178,48.2474882111,63.6602354638,3.27838125285,0.0,3.27838125285
 04/12  14:00:00,120.915187713,3.57063465533,0.0,8.96047720089,48.2474882111,60.1281475517,3.27514245314,0.0,3.27514245314
 04/12  15:00:00,120.042137405,3.57526216941,0.0,8.08279937863,48.2474882111,60.1281475517,2.18975038868,0.0,2.18975038868
 04/12  16:00:00,122.650325714,3.66247939105,0.0,7.71388035574,48.2474882111,63.0180376616,3.27633141877,0.0,3.27633141877
 04/12  17:00:00,115.260654807,3.75099056686,0.0,11.1806119265,37.5258241642,62.7947880557,2.18875753681,0.0,2.18875753681
 04/12  18:00:00,84.9803058846,3.55993749118,0.0,18.5895892282,26.8041601173,36.0181789539,1.10407928078,0.0,1.10407928078
 04/12  19:00:00,86.2219030953,3.55993749118,0.0,22.3999776477,26.8041601173,33.4493877451,1.10370273504,0.0,1.10370273504
 04/12  20:00:00,87.530111554,3.55993749118,0.0,29.9213488434,16.0824960704,28.0885557216,2.18751349515,0.0,2.18751349515
 04/12  21:00:00,93.8167433522,3.55993749118,0.0,32.5577095793,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314755319,0.0,1.10314755319
 04/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308356034,0.0,1.10308356034
 04/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307916231,0.0,1.10307916231
 04/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307441199,0.0,1.10307441199
 04/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10327966236,0.0,1.10327966236
 04/13  06:00:00,117.78726046,3.55993749118,0.0,72.6107227575,5.36083202345,21.4433280938,1.10318047371,0.0,1.10318047371
 04/13  07:00:00,105.198406894,3.55993749118,0.0,52.8657436057,16.0824960704,32.6817896323,13.1809692674,12.0770658794,1.10390338807
 04/13  08:00:00,145.843119586,3.62418600798,0.0,23.5596928858,48.2474882111,70.4033123869,5.46401088487,3.27420936756,2.18980151731
 04/13  09:00:00,129.222822563,3.61595899046,0.0,15.296194309,48.2474882111,62.0547409583,3.27522527927,0.0,3.27522527927
 04/13  10:00:00,120.343947165,3.65786315318,0.0,8.30200815532,48.2474882111,60.1281475517,2.1905604434,0.0,2.1905604434
 04/13  11:00:00,119.61264684,3.5994718087,0.0,5.70250576823,48.2474882111,62.0547409583,3.27691748187,0.0,3.27691748187
 04/13  12:00:00,121.084917761,3.83877464716,2.5362859446,4.94353641254,48.2474882111,61.5103924513,4.36500309029,0.0,4.36500309029
 04/13  13:00:00,123.740445705,4.29091666303,4.74101995457,2.79234531854,48.2474882111,63.6602354638,3.27815153514,0.0,3.27815153514
 04/13  14:00:00,120.286580063,4.33273678759,6.47108609129,1.09868132738,48.2474882111,60.1281475517,3.27513464931,0.0,3.27513464931
 04/13  15:00:00,122.33532418,4.1892482427,9.76200008067,0.0,48.2474882111,60.1281475517,2.18958802081,0.0,2.18958802081
 04/13  16:00:00,127.625677561,4.14459560777,12.2071159866,0.0,48.2474882111,63.0180376616,3.27648597187,0.0,3.27648597187
 04/13  17:00:00,116.159133578,4.0764466356,11.7536346285,0.0,37.5258241642,62.7947880557,2.18877136915,0.0,2.18877136915
 04/13  18:00:00,76.6455798744,3.5967710431,10.016242121,0.201787545081,26.8041601173,36.0181789539,1.10409313022,0.0,1.10409313022
 04/13  19:00:00,73.8420948401,3.55998531071,8.90070022184,1.11942135106,26.8041601173,33.4493877451,2.18758501119,0.0,2.18758501119
 04/13  20:00:00,65.5420789451,3.55993749118,4.08464703862,3.84866919583,16.0824960704,28.0885557216,1.10384605533,0.0,1.10384605533
 04/13  21:00:00,70.5144760761,3.55993749118,0.0,9.2554423032,16.0824960704,26.8041601173,1.10324281555,0.0,1.10324281555
 04/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308180376,0.0,1.10308180376
 04/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307700372,0.0,1.10307700372
 04/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307177169,0.0,1.10307177169
 04/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315617543,0.0,1.10315617543
 04/14  06:00:00,80.3894779714,3.56173027602,0.0,35.211147484,5.36083202345,21.4433280938,1.10319643905,0.0,1.10319643905
 04/14  07:00:00,81.4146013057,3.55993749118,0.0,29.0819380178,16.0824960704,32.6817896323,1.10391994557,0.0,1.10391994557
 04/14  08:00:00,131.052296081,3.69361633072,0.0,8.69943905863,48.2474882111,70.4033123869,2.18983237048,0.0,2.18983237048
 04/14  09:00:00,122.772326046,3.83393488824,4.26358853576,4.36413335834,48.2474882111,62.0547409583,3.27527700038,0.0,3.27527700038
 04/14  10:00:00,126.710867645,3.8999131333,11.7962558951,2.63062275918,48.2474882111,60.1281475517,2.19022258247,0.0,2.19022258247
 04/14  11:00:00,134.796385111,3.98045825183,19.2899108308,1.21534676488,48.2474882111,62.0547409583,4.36266407226,0.0,4.36266407226
 04/14  12:00:00,142.622667003,4.33136665001,27.811966752,0.713012844566,48.2474882111,61.5103924513,3.27856363787,0.0,3.27856363787
 04/14  13:00:00,151.288143896,4.85141183568,34.5205682913,0.0,48.2474882111,63.6602354638,4.36423577319,0.0,4.36423577319
 04/14  14:00:00,151.12394509,4.9211426639,37.8187265693,0.0,48.2474882111,60.1281475517,2.18971747835,0.0,2.18971747835
 04/14  15:00:00,153.74919774,4.90299339747,40.4621284854,0.0,48.2474882111,60.1281475517,2.18981376339,0.0,2.18981376339
 04/14  16:00:00,158.613444491,5.14094413921,42.1985343846,0.0,48.2474882111,63.0180376616,3.27607337643,0.0,3.27607337643
 04/14  17:00:00,145.420351695,4.97742352383,40.1138758572,0.0,37.5258241642,62.7947880557,2.18903639274,0.0,2.18903639274
 04/14  18:00:00,98.7393013625,4.04270129957,31.8658208977,0.0,26.8041601173,36.0181789539,2.18813902697,0.0,2.18813902697
 04/14  19:00:00,84.8288027909,3.75314100884,20.7763384023,0.0373354232116,26.8041601173,33.4493877451,1.10370801956,0.0,1.10370801956
 04/14  20:00:00,68.2001108252,3.55993749118,9.54342808878,1.04792002584,16.0824960704,28.0885557216,1.10386807358,0.0,1.10386807358
 04/14  21:00:00,67.5130276385,3.55993749118,3.28794782359,2.96604604199,16.0824960704,26.8041601173,1.10328216614,0.0,1.10328216614
 04/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308601509,0.0,1.10308601509
 04/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308264409,0.0,1.10308264409
 04/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307810051,0.0,1.10307810051
 04/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307288729,0.0,1.10307288729
 04/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  06:00:00,81.6957135569,3.57993165381,0.0,36.4991816917,5.36083202345,21.4433280938,1.10324947515,0.0,1.10324947515
 04/15  07:00:00,64.6420235961,3.55993749118,0.0,29.1319034759,5.36083202345,26.5809105114,1.10341824359,0.0,1.10341824359
 04/15  08:00:00,78.9871980108,3.55993749118,0.0,17.3151155756,26.8041601173,31.2995447326,1.10366663475,0.0,1.10366663475
 04/15  09:00:00,75.4111244084,3.56704457,0.0,11.4842425867,26.8041601173,33.5472370403,1.10410020292,0.0,1.10410020292
 04/15  10:00:00,69.2026102443,3.57154015549,0.273774997482,5.96075454295,26.8041601173,32.583940337,2.18792468747,0.0,2.18792468747
 04/15  11:00:00,71.0508104218,3.55993749118,1.45708207312,4.38955800144,26.8041601173,34.8316326447,1.10428591335,0.0,1.10428591335
 04/15  12:00:00,69.6439615987,3.56086567882,1.85995563836,3.86330302983,26.8041601173,33.5472370403,2.18818636329,0.0,2.18818636329
 04/15  13:00:00,67.6142322443,3.55993749118,2.54124086877,3.72200784148,26.8041601173,30.9784458315,1.10390588255,0.0,1.10390588255
 04/15  14:00:00,40.6782465211,3.55993749118,3.03047138115,4.70644622862,8.04124803518,21.3317032909,1.10376902202,0.0,1.10376902202
 04/15  15:00:00,38.4816685283,3.55993749118,3.60897982291,3.21575539846,8.04124803518,20.0473076865,1.10364753471,0.0,1.10364753471
 04/15  16:00:00,40.1136101312,3.55993749118,5.44231457429,2.69326334884,8.04124803518,20.3684065876,2.18724185642,0.0,2.18724185642
 04/15  17:00:00,35.4497795382,3.55993749118,6.46962300318,4.72227346108,2.68041601173,18.0090894769,0.02,0.0,0.02
 04/15  18:00:00,23.0999801094,1.54985605328,2.77877187991,0.0,2.68041601173,16.0824960704,1.10326593394,0.0,1.10326593394
 04/15  19:00:00,22.9568369942,2.27544703475,1.91003778328,0.0,2.68041601173,16.0824960704,1.10327085377,0.0,1.10327085377
 04/15  20:00:00,29.0537187226,0.413033213114,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10333803035,0.0,1.10333803035
 04/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030808143,0.0,1.1030808143
 04/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307615762,0.0,1.10307615762
 04/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302031622,0.0,1.10302031622
 04/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301628226,0.0,1.10301628226
 04/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302037,0.0,1.10302037
 04/16  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301573235,0.0,1.10301573235
 04/16  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301853249,0.0,1.10301853249
 04/16  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312521787,0.0,1.10312521787
 04/16  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10323357042,0.0,1.10323357042
 04/16  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306057123,0.0,1.10306057123
 04/16  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301507461,0.0,1.10301507461
 04/16  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  20:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306303981,0.0,1.10306303981
 04/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320116199,0.0,1.10320116199
 04/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301774294,0.0,1.10301774294
 04/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030738283,0.0,1.1030738283
 04/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306761349,0.0,1.10306761349
 04/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10326680068,0.0,1.10326680068
 04/17  06:00:00,151.171745344,3.55993749118,0.0,108.462540975,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/17  07:00:00,131.927274126,3.55993749118,0.0,79.594610838,16.0824960704,32.6817896323,23.2196859738,21.0322015475,2.18748442629
 04/17  08:00:00,160.84657415,3.55993749118,0.0,38.6273959663,48.2474882111,70.4033123869,8.93224844828,6.74235822416,2.18989022412
 04/17  09:00:00,136.031374625,3.55993749118,0.0,22.1607678703,48.2474882111,62.0547409583,3.27525970859,0.0,3.27525970859
 04/17  10:00:00,125.4179953,3.55993749118,2.73367933553,10.7403026165,48.2474882111,60.1281475517,2.1903995559,0.0,2.1903995559
 04/17  11:00:00,130.513456517,3.55993749118,11.4254965256,5.21735323676,48.2474882111,62.0547409583,3.27639489556,0.0,3.27639489556
 04/17  12:00:00,131.921644649,3.60447328771,13.643004221,4.90784638337,48.2474882111,61.5103924513,4.36464519855,0.0,4.36464519855
 04/17  13:00:00,135.733465006,3.89245640681,17.7100670224,2.21477780791,48.2474882111,63.6602354638,3.27818910876,0.0,3.27818910876
 04/17  14:00:00,137.360460304,3.9968497289,24.310943375,0.668591342856,48.2474882111,60.1281475517,3.27510933388,0.0,3.27510933388
 04/17  15:00:00,140.96892962,4.04106716651,28.5437865961,0.0,48.2474882111,60.1281475517,2.1897767732,0.0,2.1897767732
 04/17  16:00:00,144.891412714,4.01400085771,29.6034458896,0.0,48.2474882111,63.0180376616,3.27648597264,0.0,3.27648597264
 04/17  17:00:00,132.673559622,3.84115836293,28.5033489454,0.0,37.5258241642,62.7947880557,2.1888508704,0.0,2.1888508704
 04/17  18:00:00,92.2877672121,3.55993749118,25.8957161502,0.00133440543348,26.8041601173,36.0181789539,1.1041168174,0.0,1.1041168174
 04/17  19:00:00,86.5991892065,3.55993749118,21.8801676377,0.897096121191,26.8041601173,33.4493877451,1.10377531576,0.0,1.10377531576
 04/17  20:00:00,76.0122727157,3.55993749118,16.7671359882,4.10370735022,16.0824960704,28.0885557216,2.1875602252,0.0,2.1875602252
 04/17  21:00:00,80.7454514363,3.55993749118,11.4533086306,8.03310903281,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319265093,0.0,1.10319265093
 04/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306717264,0.0,1.10306717264
 04/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308162867,0.0,1.10308162867
 04/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307700919,0.0,1.10307700919
 04/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10322704671,0.0,1.10322704671
 04/18  06:00:00,73.5439955952,3.55993749118,0.0,30.834791226,5.36083202345,21.4433280938,1.10318162972,0.0,1.10318162972
 04/18  07:00:00,79.34848853,3.55993749118,0.0,27.0158252421,16.0824960704,32.6817896323,1.10389664793,0.0,1.10389664793
 04/18  08:00:00,131.47510186,3.6582050313,2.38617864469,6.77147749181,48.2474882111,70.4033123869,2.18974075458,0.0,2.18974075458
 04/18  09:00:00,125.730391886,3.56134251987,8.49480941177,3.36357069055,48.2474882111,62.0547409583,3.27530982552,0.0,3.27530982552
 04/18  10:00:00,125.458047956,3.55993749118,11.6508713812,1.86316322698,48.2474882111,60.1281475517,2.19043595343,0.0,2.19043595343
 04/18  11:00:00,128.049357723,3.60809649027,13.2035311198,0.927060849461,48.2474882111,62.0547409583,3.2764359866,0.0,3.2764359866
 04/18  12:00:00,128.296765653,3.67024016071,13.5913678257,1.2688369101,48.2474882111,61.5103924513,4.36467719217,0.0,4.36467719217
 04/18  13:00:00,128.36836662,3.69187461027,12.6540343834,0.106293857825,48.2474882111,63.6602354638,3.27819389307,0.0,3.27819389307
 04/18  14:00:00,125.202309543,3.61289525119,13.2053384354,0.0,48.2474882111,60.1281475517,3.27511099443,0.0,3.27511099443
 04/18  15:00:00,128.714955939,3.72617187444,16.6047082077,0.0,48.2474882111,60.1281475517,2.18957903127,0.0,2.18957903127
 04/18  16:00:00,135.612978522,3.91973620503,20.4192763502,0.0,48.2474882111,63.0180376616,3.27648179109,0.0,3.27648179109
 04/18  17:00:00,127.4651971,4.12325268465,23.0128921013,0.0,37.5258241642,62.7947880557,2.18883386284,0.0,2.18883386284
 04/18  18:00:00,86.1401148432,3.7047473383,19.5757238463,0.0288644933303,26.8041601173,36.0181789539,1.10410721323,0.0,1.10410721323
 04/18  19:00:00,80.4405130661,3.57181920633,16.1136029839,0.493102919486,26.8041601173,33.4493877451,1.10372462031,0.0,1.10372462031
 04/18  20:00:00,70.4928795003,3.55993749118,13.2621410757,2.08930904725,16.0824960704,28.0885557216,2.18767221509,0.0,2.18767221509
 04/18  21:00:00,74.7884298529,3.55993749118,8.83432647093,4.69506960907,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317928838,0.0,1.10317928838
 04/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308282409,0.0,1.10308282409
 04/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307804707,0.0,1.10307804707
 04/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307233695,0.0,1.10307233695
 04/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10327317447,0.0,1.10327317447
 04/19  06:00:00,74.2588822415,3.57699067211,0.0,31.5326246914,5.36083202345,21.4433280938,1.10317234992,0.0,1.10317234992
 04/19  07:00:00,79.5858000948,3.55993749118,0.0,27.2531368069,16.0824960704,32.6817896323,1.10387766876,0.0,1.10387766876
 04/19  08:00:00,130.020410522,3.6939828326,0.0,7.66718699749,48.2474882111,70.4033123869,2.18968762743,0.0,2.18968762743
 04/19  09:00:00,122.395794222,3.57673477056,5.27317529267,3.235214895,48.2474882111,62.0547409583,3.27522636157,0.0,3.27522636157
 04/19  10:00:00,125.370787708,3.56048921852,11.8484674743,1.57775515851,48.2474882111,60.1281475517,2.19037156969,0.0,2.19037156969
 04/19  11:00:00,129.800181023,3.63220972847,15.1857402186,0.671561812667,48.2474882111,62.0547409583,3.27632945019,0.0,3.27632945019
 04/19  12:00:00,135.849976907,3.89487058368,21.9622538449,0.226531722319,48.2474882111,61.5103924513,4.36450631652,0.0,4.36450631652
 04/19  13:00:00,140.694424869,3.79637273021,24.9818883695,0.0,48.2474882111,63.6602354638,3.27805260255,0.0,3.27805260255
 04/19  14:00:00,138.942593341,3.76134608312,26.7971714012,0.0,48.2474882111,60.1281475517,3.27496479754,0.0,3.27496479754
 04/19  15:00:00,144.147258526,4.10582299222,31.6573596772,0.0,48.2474882111,60.1281475517,2.1894792519,0.0,2.1894792519
 04/19  16:00:00,144.868472297,4.07843895996,29.51606737,0.0,48.2474882111,63.0180376616,3.27630930183,0.0,3.27630930183
 04/19  17:00:00,128.387923059,3.89487876757,24.1639919777,0.0,37.5258241642,62.7947880557,2.18872234135,0.0,2.18872234135
 04/19  18:00:00,88.8001593252,3.55993749118,22.4094426688,0.0,26.8041601173,36.0181789539,1.10405164058,0.0,1.10405164058
 04/19  19:00:00,86.303190463,3.55993749118,22.1531629394,0.328102076018,26.8041601173,33.4493877451,1.10367527267,0.0,1.10367527267
 04/19  20:00:00,77.8879749621,3.55993749118,20.4337987497,2.31274683513,16.0824960704,28.0885557216,2.18743454675,0.0,2.18743454675
 04/19  21:00:00,80.782173599,3.55993749118,13.7699022063,5.7532376198,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312899089,0.0,1.10312899089
 04/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306644345,0.0,1.10306644345
 04/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308029942,0.0,1.10308029942
 04/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307521561,0.0,1.10307521561
 04/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10323877553,0.0,1.10323877553
 04/20  06:00:00,67.573430369,3.59893972398,0.0,24.825223767,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/20  07:00:00,77.3668198799,3.55993749118,0.0,25.034156592,16.0824960704,32.6817896323,2.18720278963,0.0,2.18720278963
 04/20  08:00:00,130.376058436,3.70892069102,0.0,8.00789705303,48.2474882111,70.4033123869,2.18974514442,0.0,2.18974514442
 04/20  09:00:00,118.80569749,3.58981826006,0.0,4.90520996659,48.2474882111,62.0547409583,2.19012584511,0.0,2.19012584511
 04/20  10:00:00,115.388973971,3.5958479885,0.0,3.40905012558,48.2474882111,60.1281475517,3.27547282685,0.0,3.27547282685
 04/20  11:00:00,116.399969294,3.69533129947,0.0,2.39396873144,48.2474882111,62.0547409583,3.27607674115,0.0,3.27607674115
 04/20  12:00:00,116.097878166,3.97500054666,0.0,2.35655686307,48.2474882111,61.5103924513,4.36504034429,0.0,4.36504034429
 04/20  13:00:00,118.272701002,4.32567272635,1.15952011799,0.871344388749,48.2474882111,63.6602354638,3.27826551494,0.0,3.27826551494
 04/20  14:00:00,114.454041349,3.91470614823,2.03702032434,0.118239019422,48.2474882111,60.1281475517,3.2749756307,0.0,3.2749756307
 04/20  15:00:00,114.23402314,3.84842229934,2.00152498331,0.0,48.2474882111,60.1281475517,2.18958800445,0.0,2.18958800445
 04/20  16:00:00,117.913808271,3.88667100308,2.75317130102,0.0,48.2474882111,63.0180376616,3.27599259762,0.0,3.27599259762
 04/20  17:00:00,106.747867399,3.88662838672,2.53218669792,0.0,37.5258241642,62.7947880557,2.18851371366,0.0,2.18851371366
 04/20  18:00:00,68.75498336,3.57693820025,1.86682328112,0.480442713374,26.8041601173,36.0181789539,1.10394874762,0.0,1.10394874762
 04/20  19:00:00,66.5262407581,3.61272771884,1.31696175239,1.33456333037,26.8041601173,33.4493877451,1.10369555139,0.0,1.10369555139
 04/20  20:00:00,59.4199197748,3.55993749118,0.0,4.27849039748,16.0824960704,28.0885557216,1.10379390577,0.0,1.10379390577
 04/20  21:00:00,71.6007753019,3.55993749118,0.0,10.341741529,16.0824960704,26.8041601173,1.10352287341,0.0,1.10352287341
 04/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308375036,0.0,1.10308375036
 04/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307724932,0.0,1.10307724932
 04/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307056458,0.0,1.10307056458
 04/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308212761,0.0,1.10308212761
 04/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1032306298,0.0,1.1032306298
 04/21  06:00:00,85.2198457787,3.58475749859,0.0,42.4858214021,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/21  07:00:00,87.7532810018,3.55993749118,0.0,35.4206177139,16.0824960704,32.6817896323,3.29974555955,1.11195907765,2.1877864819
 04/21  08:00:00,141.826008688,3.67562038636,0.0,19.4911476092,48.2474882111,70.4033123869,2.18983125516,0.0,2.18983125516
 04/21  09:00:00,127.135624137,3.56255913979,0.0,13.2623957334,48.2474882111,62.0547409583,2.19023497153,0.0,2.19023497153
 04/21  10:00:00,123.887183959,3.55993749118,0.0,11.9431706111,48.2474882111,60.1281475517,3.27544828063,0.0,3.27544828063
 04/21  11:00:00,123.636319172,3.5946929299,0.0,9.73095697817,48.2474882111,62.0547409583,3.27716753171,0.0,3.27716753171
 04/21  12:00:00,120.272979547,3.66174720481,0.0,6.84491158566,48.2474882111,61.5103924513,4.36485103222,0.0,4.36485103222
 04/21  13:00:00,118.393305263,3.68849527762,0.0,2.78864621627,48.2474882111,63.6602354638,3.27831372928,0.0,3.27831372928
 04/21  14:00:00,113.262041721,3.6108872752,0.0,1.26707858937,48.2474882111,60.1281475517,2.18984339741,0.0,2.18984339741
 04/21  15:00:00,112.123351555,3.62585395332,0.0,0.113421744643,48.2474882111,60.1281475517,3.27413159313,0.0,3.27413159313
 04/21  16:00:00,115.390309951,3.73547057817,0.37523699091,0.00563641546639,48.2474882111,63.0180376616,2.19101275362,0.0,2.19101275362
 04/21  17:00:00,106.981611525,3.8315066168,1.98859680265,0.832455791364,37.5258241642,62.7947880557,2.18959531644,0.0,2.18959531644
 04/21  18:00:00,70.5822423498,3.55993749118,1.68200881337,2.50951688002,26.8041601173,36.0181789539,2.18821521683,0.0,2.18821521683
 04/21  19:00:00,68.8662797947,3.55993749118,0.0771353988155,4.96721894819,26.8041601173,33.4493877451,1.10369233055,0.0,1.10369233055
 04/21  20:00:00,67.5961741794,3.55993749118,0.0,12.4547448021,16.0824960704,28.0885557216,1.10379741764,0.0,1.10379741764
 04/21  21:00:00,81.3539325737,3.55993749118,0.0,20.0948988008,16.0824960704,26.8041601173,1.10328130996,0.0,1.10328130996
 04/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307903891,0.0,1.10307903891
 04/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307345251,0.0,1.10307345251
 04/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306574805,0.0,1.10306574805
 04/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307918903,0.0,1.10307918903
 04/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  06:00:00,98.3237222456,3.55993749118,0.0,58.0818512097,5.36083202345,21.4433280938,1.10328359522,0.0,1.10328359522
 04/22  07:00:00,83.8236525126,3.55993749118,0.0,48.3135323925,5.36083202345,26.5809105114,8.551598105,7.44820796311,1.10339014189
 04/22  08:00:00,89.0575760625,3.55993749118,0.0,27.3854936273,26.8041601173,31.2995447326,1.85977138554,0.756174532822,1.10359685272
 04/22  09:00:00,81.192280324,3.55993749118,0.0,17.2725055812,26.8041601173,33.5472370403,2.18799045797,0.0,2.18799045797
 04/22  10:00:00,73.3619932196,3.55993749118,0.502935010022,9.90258017003,26.8041601173,32.583940337,1.10395209636,0.0,1.10395209636
 04/22  11:00:00,75.6646345738,3.55993749118,3.84829993002,6.61216429648,26.8041601173,34.8316326447,2.18821264026,0.0,2.18821264026
 04/22  12:00:00,75.0742878445,3.57596134303,5.97923852264,5.15925072712,26.8041601173,33.5472370403,1.10403000621,0.0,1.10403000621
 04/22  13:00:00,73.8307338506,3.70838355757,8.12663836584,4.20466588424,26.8041601173,30.9784458315,1.10391927718,0.0,1.10391927718
 04/22  14:00:00,47.1327391132,3.67403791089,9.71172593133,4.36558385082,8.04124803518,21.3317032909,1.1037777478,0.0,1.1037777478
 04/22  15:00:00,44.4513077614,3.59793225229,9.98760887888,2.76877081445,8.04124803518,20.0473076865,2.18713618491,0.0,2.18713618491
 04/22  16:00:00,44.8776010413,3.55993749118,9.88777504423,3.01179378902,8.04124803518,20.3684065876,1.10358768547,0.0,1.10358768547
 04/22  17:00:00,39.2412478522,3.55993749118,9.88561190302,5.0977528752,2.68041601173,18.0090894769,0.02,0.0,0.02
 04/22  18:00:00,22.0949570038,0.929330137361,2.39427469027,0.0,2.68041601173,16.0824960704,1.10326856524,0.0,1.10326856524
 04/22  19:00:00,22.1795829583,1.13584854654,2.27238223557,0.0,2.68041601173,16.0824960704,1.10322533898,0.0,1.10322533898
 04/22  20:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10331711224,0.0,1.10331711224
 04/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306881414,0.0,1.10306881414
 04/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308084246,0.0,1.10308084246
 04/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301414078,0.0,1.10301414078
 04/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310979946,0.0,1.10310979946
 04/23  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304805959,0.0,1.10304805959
 04/23  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030550942,0.0,1.1030550942
 04/23  09:00:00,19.2876497013,0.51629752512,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  10:00:00,20.2785347555,1.29056222067,0.216620358638,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  11:00:00,19.1106883276,0.206519010048,0.13281714132,0.0,2.68041601173,16.0824960704,1.10308712951,0.0,1.10308712951
 04/23  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312639391,0.0,1.10312639391
 04/23  13:00:00,20.9752256781,0.619557030144,1.58431647177,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  14:00:00,23.419174401,1.38022877422,3.26759345063,0.0,2.68041601173,16.0824960704,1.1032255873,0.0,1.1032255873
 04/23  15:00:00,21.5199710318,0.68839670016,2.06022215547,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  16:00:00,20.8955833766,0.516293919884,1.60793728048,0.0,2.68041601173,16.0824960704,1.103079732,0.0,1.103079732
 04/23  17:00:00,27.8254625341,2.56855523262,6.48555512526,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  18:00:00,22.5060365598,1.25417942107,2.48050496257,0.0,2.68041601173,16.0824960704,1.10308097693,0.0,1.10308097693
