Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/23  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  20:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305999331,0.0,1.10305999331
 04/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309718274,0.0,1.10309718274
 04/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301713391,0.0,1.10301713391
 04/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307844412,0.0,1.10307844412
 04/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307275444,0.0,1.10307275444
 04/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10324665335,0.0,1.10324665335
 04/24  06:00:00,89.9735197961,3.55993749118,0.0,49.7316487602,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/24  07:00:00,90.092482212,3.55993749118,0.0,37.759818924,16.0824960704,32.6817896323,2.18782421795,0.0,2.18782421795
 04/24  08:00:00,141.751100838,3.57770182357,0.0,19.5141583221,48.2474882111,70.4033123869,2.18984760207,0.0,2.18984760207
 04/24  09:00:00,126.406350466,3.55993749118,0.0,12.5357437114,48.2474882111,62.0547409583,2.18987512723,0.0,2.18987512723
 04/24  10:00:00,117.296035525,3.55993749118,0.0,5.3520221768,48.2474882111,60.1281475517,3.27540835006,0.0,3.27540835006
 04/24  11:00:00,117.963965304,3.55993749118,0.809121120526,3.28423742902,48.2474882111,62.0547409583,3.27707683305,0.0,3.27707683305
 04/24  12:00:00,117.854429054,3.61683556453,1.45984824799,3.01142448531,48.2474882111,61.5103924513,3.2787233357,0.0,3.2787233357
 04/24  13:00:00,118.007432595,3.64912416415,1.041264397,1.40088026479,48.2474882111,63.6602354638,4.36448237525,0.0,4.36448237525
 04/24  14:00:00,115.622526257,3.56745646217,0.0,3.67099393783,48.2474882111,60.1281475517,2.18971322175,0.0,2.18971322175
 04/24  15:00:00,118.113549851,3.5671909528,0.0,6.16228304108,48.2474882111,60.1281475517,3.27421219068,0.0,3.27421219068
 04/24  16:00:00,121.464991671,3.64856546681,0.0,6.54246023696,48.2474882111,63.0180376616,2.19104559777,0.0,2.19104559777
 04/24  17:00:00,111.844806446,3.73562458008,0.0,7.78012955147,37.5258241642,62.7947880557,2.18916347754,0.0,2.18916347754
 04/24  18:00:00,75.2149795328,3.55993749118,0.0,8.82426287636,26.8041601173,36.0181789539,2.18826739749,0.0,2.18826739749
 04/24  19:00:00,76.8616362613,3.55993749118,0.0,13.0397108137,26.8041601173,33.4493877451,1.10360353904,0.0,1.10360353904
 04/24  20:00:00,76.3546510705,3.55993749118,0.0,23.6805550265,16.0824960704,28.0885557216,1.10369959578,0.0,1.10369959578
 04/24  21:00:00,90.5551796015,3.55993749118,0.0,29.2961458286,16.0824960704,26.8041601173,1.10324122123,0.0,1.10324122123
 04/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306815633,0.0,1.10306815633
 04/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307922743,0.0,1.10307922743
 04/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307365965,0.0,1.10307365965
 04/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306623738,0.0,1.10306623738
 04/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/25  06:00:00,113.971203042,3.55993749118,0.0,73.7293320059,5.36083202345,21.4433280938,1.10323160015,0.0,1.10323160015
 04/25  07:00:00,105.480325956,3.55993749118,0.0,53.1476626678,16.0824960704,32.6817896323,15.0067435337,13.9028990831,1.10384445063
 04/25  08:00:00,147.170260876,3.6022941689,0.0,24.9087260146,48.2474882111,70.4033123869,6.11079509939,3.92113303944,2.18966205994
 04/25  09:00:00,129.321376317,3.55993749118,0.0,15.4507695628,48.2474882111,62.0547409583,3.27520817158,0.0,3.27520817158
 04/25  10:00:00,121.80276322,3.55993749118,0.0,9.85874987199,48.2474882111,60.1281475517,3.27514639618,0.0,3.27514639618
 04/25  11:00:00,119.865332595,3.56246493135,0.0,5.99219840059,48.2474882111,62.0547409583,2.19157735523,0.0,2.19157735523
 04/25  12:00:00,118.921519789,3.63460413636,0.0,5.52059489644,48.2474882111,61.5103924513,4.3648608075,0.0,4.3648608075
 04/25  13:00:00,120.98229065,3.6578386305,0.0,5.40828825049,48.2474882111,63.6602354638,4.36402075014,0.0,4.36402075014
 04/25  14:00:00,117.335439305,3.57428408398,0.0,5.37707936427,48.2474882111,60.1281475517,2.18954857983,0.0,2.18954857983
 04/25  15:00:00,112.674908726,3.5855825032,0.0,0.705250366248,48.2474882111,60.1281475517,2.18948751134,0.0,2.18948751134
 04/25  16:00:00,115.150815901,3.68590652023,0.0,0.190943413926,48.2474882111,63.0180376616,3.27606224673,0.0,3.27606224673
 04/25  17:00:00,106.894751367,3.7742830389,0.0,2.79141601397,37.5258241642,62.7947880557,2.18879447637,0.0,2.18879447637
 04/25  18:00:00,72.8955020497,3.55993749118,0.0,6.50478539327,26.8041601173,36.0181789539,1.1039659468,0.0,1.1039659468
 04/25  19:00:00,71.783263198,3.55993749118,0.0,7.96133775038,26.8041601173,33.4493877451,1.10375743354,0.0,1.10375743354
 04/25  20:00:00,73.0108853292,3.55993749118,0.0,20.3367892852,16.0824960704,28.0885557216,2.18760202682,0.0,2.18760202682
 04/25  21:00:00,90.0658014556,3.55993749118,0.0,28.8067676827,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321792142,0.0,1.10321792142
 04/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306877699,0.0,1.10306877699
 04/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307869118,0.0,1.10307869118
 04/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030734753,0.0,1.1030734753
 04/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321832208,0.0,1.10321832208
 04/26  06:00:00,122.574214286,3.55993749118,0.0,82.3323432497,5.36083202345,21.4433280938,1.10316971845,0.0,1.10316971845
 04/26  07:00:00,108.922821659,3.55993749118,0.0,56.5901583712,16.0824960704,32.6817896323,25.6693962902,24.5655373833,1.10385890694
 04/26  08:00:00,153.593252886,3.60211539152,0.0,31.3318968024,48.2474882111,70.4033123869,14.2167299692,12.0269360104,2.18979395889
 04/26  09:00:00,140.109805215,3.55993749118,0.0,26.2391984603,48.2474882111,62.0547409583,11.3780164887,8.10301611032,3.27500037839
 04/26  10:00:00,131.775574611,3.55993749118,0.0,19.831561263,48.2474882111,60.1281475517,8.11280785039,5.9226443348,2.1901635156
 04/26  11:00:00,124.212998193,3.55993749118,0.0,10.3423914387,48.2474882111,62.0547409583,6.24142702229,2.96549260029,3.27593442199
 04/26  12:00:00,123.520850998,3.62277363866,0.0,10.1317566033,48.2474882111,61.5103924513,4.41943808923,0.0551253987506,4.36431269047
 04/26  13:00:00,122.255708286,3.65073340361,0.0,6.68881111327,48.2474882111,63.6602354638,3.27840554334,0.0,3.27840554334
 04/26  14:00:00,116.740046878,3.57437172206,0.0,4.78159929892,48.2474882111,60.1281475517,2.1900043429,0.0,2.1900043429
 04/26  15:00:00,114.920051086,3.58266379511,0.0,2.95331143405,48.2474882111,60.1281475517,3.27414071013,0.0,3.27414071013
 04/26  16:00:00,116.95315439,3.67123726762,0.0,2.00795115572,48.2474882111,63.0180376616,2.19073506461,0.0,2.19073506461
 04/26  17:00:00,106.832018893,3.76308207425,0.0,2.7398845045,37.5258241642,62.7947880557,2.18929222171,0.0,2.18929222171
 04/26  18:00:00,72.5467642849,3.55993749118,0.0,6.15604762842,26.8041601173,36.0181789539,2.18816401606,0.0,2.18816401606
 04/26  19:00:00,71.03762212,3.55993749118,0.0,7.21569667231,26.8041601173,33.4493877451,1.10365750323,0.0,1.10365750323
 04/26  20:00:00,70.0738833176,3.55993749118,0.0,17.3997872737,16.0824960704,28.0885557216,1.10375400433,0.0,1.10375400433
 04/26  21:00:00,90.0893181666,3.55993749118,0.0,28.8302843937,16.0824960704,26.8041601173,1.10327067034,0.0,1.10327067034
 04/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306160849,0.0,1.10306160849
 04/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307484466,0.0,1.10307484466
 04/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306693156,0.0,1.10306693156
 04/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307748018,0.0,1.10307748018
 04/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/27  06:00:00,108.344582671,3.55993749118,0.0,70.5700449681,5.36083202345,21.4433280938,1.10323610143,0.0,1.10323610143
 04/27  07:00:00,103.7683635,3.55993749118,0.0,51.4357002126,16.0824960704,32.6817896323,5.23188817025,4.12800404604,1.10388412422
 04/27  08:00:00,150.346537281,3.60476450636,0.0,28.0825320829,48.2474882111,70.4033123869,3.48973789466,0.215452847615,3.27428504704
 04/27  09:00:00,132.365034443,3.55993749118,0.0,18.4944276887,48.2474882111,62.0547409583,2.18997618245,0.0,2.18997618245
 04/27  10:00:00,120.501752882,3.55993749118,0.0,8.55773953399,48.2474882111,60.1281475517,3.27521296958,0.0,3.27521296958
 04/27  11:00:00,119.811244084,3.56810683691,0.533581175113,5.39888680878,48.2474882111,62.0547409583,3.27649713882,0.0,3.27649713882
 04/27  12:00:00,125.982091699,3.67852237751,7.78862302419,4.7486255405,48.2474882111,61.5103924513,3.27869839774,0.0,3.27869839774
 04/27  13:00:00,134.151880248,3.95946680617,15.7054460997,2.57080357349,48.2474882111,63.6602354638,4.36395956155,0.0,4.36395956155
 04/27  14:00:00,132.46115408,3.97181306502,19.1586243355,0.946640822718,48.2474882111,60.1281475517,2.1895100351,0.0,2.1895100351
 04/27  15:00:00,132.683373912,3.73468693135,20.5646111237,0.0,48.2474882111,60.1281475517,2.18943447191,0.0,2.18943447191
 04/27  16:00:00,139.119223862,3.85639490866,23.9888629861,0.0,48.2474882111,63.0180376616,3.27628594127,0.0,3.27628594127
 04/27  17:00:00,129.844805927,4.09124426125,25.4245093513,0.0,37.5258241642,62.7947880557,2.18871641475,0.0,2.18871641475
 04/27  18:00:00,90.6779341007,3.89296244673,23.7842827291,0.169909759592,26.8041601173,36.0181789539,1.10392588673,0.0,1.10392588673
 04/27  19:00:00,86.7576256458,3.84827472265,21.5609915283,1.08637143841,26.8041601173,33.4493877451,1.1037277295,0.0,1.1037277295
 04/27  20:00:00,68.5669217276,3.56900446359,12.4588133853,3.42494532593,16.0824960704,28.0885557216,2.18754590587,0.0,2.18754590587
 04/27  21:00:00,74.3169017694,3.55993749118,7.46264097956,5.59522701697,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314221515,0.0,1.10314221515
 04/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307414472,0.0,1.10307414472
 04/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306607017,0.0,1.10306607017
 04/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307654461,0.0,1.10307654461
 04/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10324267085,0.0,1.10324267085
 04/28  06:00:00,64.177316401,3.56466218275,2.56396455876,23.8340894481,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/28  07:00:00,71.1515420564,3.55993749118,3.38847326015,15.4304055084,16.0824960704,32.6817896323,2.18735978735,0.0,2.18735978735
 04/28  08:00:00,134.766268994,3.78987459035,8.21439659136,4.10275711985,48.2474882111,70.4033123869,2.18964901434,0.0,2.18964901434
 04/28  09:00:00,133.593599524,3.97635360564,17.4238389421,1.88273771265,48.2474882111,62.0547409583,2.18997367336,0.0,2.18997367336
 04/28  10:00:00,138.543174681,3.99475678678,25.6446523939,0.519689643606,48.2474882111,60.1281475517,3.27515345842,0.0,3.27515345842
 04/28  11:00:00,143.854036447,3.97454874393,29.5669621557,0.00185628420522,48.2474882111,62.0547409583,3.27711492687,0.0,3.27711492687
 04/28  12:00:00,147.545210846,4.16774794269,33.6111421466,0.0,48.2474882111,61.5103924513,3.27868905049,0.0,3.27868905049
 04/28  13:00:00,155.890250153,4.67913561081,39.2949507729,0.0,48.2474882111,63.6602354638,4.36435133066,0.0,4.36435133066
 04/28  14:00:00,154.145643562,4.74860348992,41.0129642156,0.0,48.2474882111,60.1281475517,2.18963371086,0.0,2.18963371086
 04/28  15:00:00,155.366399566,4.76711538846,42.2152083205,0.0,48.2474882111,60.1281475517,2.18949710681,0.0,2.18949710681
 04/28  16:00:00,161.914177986,5.20761027851,45.4326017404,0.0,48.2474882111,63.0180376616,3.27611538403,0.0,3.27611538403
 04/28  17:00:00,149.280066105,5.04212304283,43.908890748,0.0,37.5258241642,62.7947880557,2.18900598117,0.0,2.18900598117
 04/28  18:00:00,102.698584893,4.03263573159,35.8351699966,0.0,26.8041601173,36.0181789539,2.18806121826,0.0,2.18806121826
 04/28  19:00:00,94.2009975662,3.66155637781,30.277453232,0.0,26.8041601173,33.4493877451,1.10365686766,0.0,1.10365686766
 04/28  20:00:00,78.0222126548,3.55993749118,25.1581464713,0.189970139471,16.0824960704,28.0885557216,1.10376770932,0.0,1.10376770932
 04/28  21:00:00,81.9423633389,3.55993749118,19.7177486109,0.965580955104,16.0824960704,26.8041601173,1.10323465956,0.0,1.10323465956
 04/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307689233,0.0,1.10307689233
 04/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307035394,0.0,1.10307035394
 04/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306154855,0.0,1.10306154855
 04/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316837651,0.0,1.10316837651
 04/29  06:00:00,49.9940984642,3.65700124654,1.12896674706,10.9935302592,5.36083202345,21.4433280938,1.10320088631,0.0,1.10320088631
 04/29  07:00:00,46.8643153819,3.55993749118,3.33460466789,8.01959059384,5.36083202345,26.5809105114,1.10338552798,0.0,1.10338552798
 04/29  08:00:00,75.6500560184,3.60580502064,9.38277402497,4.54933202877,26.8041601173,31.2995447326,1.10373673431,0.0,1.10373673431
 04/29  09:00:00,80.8935637944,3.84319868593,13.6002538115,3.0902740452,26.8041601173,33.5472370403,1.10407127775,0.0,1.10407127775
 04/29  10:00:00,82.6676557157,3.79416792333,17.402141259,2.07480598489,26.8041601173,32.583940337,2.18778441969,0.0,2.18778441969
 04/29  11:00:00,89.2006239097,3.7276256889,22.6527369867,1.17602837794,26.8041601173,34.8316326447,1.10409891304,0.0,1.10409891304
 04/29  12:00:00,91.9711108882,3.92353503611,27.0841966704,0.603541929962,26.8041601173,33.5472370403,2.18787140066,0.0,2.18787140066
 04/29  13:00:00,92.8029742161,4.21786764012,30.409863773,0.38419676001,26.8041601173,30.9784458315,1.10395720295,0.0,1.10395720295
 04/29  14:00:00,63.8960805138,4.17092114444,29.8579162252,0.485851723972,8.04124803518,21.3317032909,1.10359884767,0.0,1.10359884767
 04/29  15:00:00,60.1660163148,3.95410521234,28.1149152867,0.0,8.04124803518,20.0473076865,1.10353672683,0.0,1.10353672683
 04/29  16:00:00,59.2798320257,3.78770167837,27.0740356304,0.0,8.04124803518,20.3684065876,1.10363458923,0.0,1.10363458923
 04/29  17:00:00,49.8645576589,3.75818605348,24.9018007741,0.506625248581,2.68041601173,18.0090894769,1.10316860628,0.0,1.10316860628
 04/29  18:00:00,34.1395361526,2.48072925463,12.8874547218,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  19:00:00,28.2406530517,1.93010945958,7.53919141591,0.0,2.68041601173,16.0824960704,1.10323798991,0.0,1.10323798991
 04/29  20:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318290436,0.0,1.10318290436
 04/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10327425341,0.0,1.10327425341
 04/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307712287,0.0,1.10307712287
 04/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300798166,0.0,1.10300798166
 04/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300963237,0.0,1.10300963237
 04/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316371483,0.0,1.10316371483
 04/30  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305081112,0.0,1.10305081112
 04/30  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  09:00:00,20.2273044673,1.45595229106,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  10:00:00,20.5771983443,1.78521701067,0.0206291574304,0.0,2.68041601173,16.0824960704,1.10307037067,0.0,1.10307037067
 04/30  11:00:00,20.3474409021,1.10142831095,0.474660414968,0.0,2.68041601173,16.0824960704,1.10317349526,0.0,1.10317349526
 04/30  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  13:00:00,23.8948231487,1.5833051999,3.54016577262,0.0,2.68041601173,16.0824960704,1.10336901921,0.0,1.10336901921
 04/30  14:00:00,24.0847624942,1.32171541523,3.99169490275,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  15:00:00,25.8927309107,1.60051331478,5.52086541969,0.0,2.68041601173,16.0824960704,1.10313016915,0.0,1.10313016915
 04/30  16:00:00,28.1958996595,1.99173169444,7.43281578889,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  17:00:00,31.1679102989,2.54744028943,9.8491178333,0.0,2.68041601173,16.0824960704,1.10307579091,0.0,1.10307579091
 04/30  18:00:00,31.5981458461,2.76450981544,10.0622838544,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  19:00:00,27.7087249048,2.29519931251,6.6421734161,0.0,2.68041601173,16.0824960704,1.10305510158,0.0,1.10305510158
 04/30  20:00:00,23.199701174,0.619552223162,1.34146344133,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319117134,0.0,1.10319117134
 04/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301197989,0.0,1.10301197989
 04/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307286449,0.0,1.10307286449
 05/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306581397,0.0,1.10306581397
 05/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314204867,0.0,1.10314204867
 05/01  06:00:00,78.859316702,3.55993749118,0.0,41.0847789995,5.36083202345,21.4433280938,1.10317230311,0.0,1.10317230311
 05/01  07:00:00,74.958479021,3.55993749118,0.0,22.6258157331,16.0824960704,32.6817896323,1.10395793606,0.0,1.10395793606
 05/01  08:00:00,129.856716283,3.73450076731,0.0,7.46297482378,48.2474882111,70.4033123869,2.18968218318,0.0,2.18968218318
 05/01  09:00:00,118.078143282,3.73912712696,0.293513642826,3.73483324835,48.2474882111,62.0547409583,3.27497505842,0.0,3.27497505842
 05/01  10:00:00,118.806900827,3.57131935335,4.99545024757,1.85605536963,48.2474882111,60.1281475517,2.19003033134,0.0,2.19003033134
 05/01  11:00:00,124.594125573,3.59759617444,10.0289084893,0.656951645705,48.2474882111,62.0547409583,3.27620445616,0.0,3.27620445616
 05/01  12:00:00,129.372603568,3.79769528308,15.3526355594,0.455951968915,48.2474882111,61.5103924513,4.36454311515,0.0,4.36454311515
 05/01  13:00:00,136.827988595,4.20553760592,20.7062872201,0.0,48.2474882111,63.6602354638,3.27798924036,0.0,3.27798924036
 05/01  14:00:00,135.552384145,4.06288564294,23.1054226451,0.0,48.2474882111,60.1281475517,2.1900391181,0.0,2.1900391181
 05/01  15:00:00,136.897267307,4.08599194809,24.4271995024,0.0,48.2474882111,60.1281475517,3.27431932409,0.0,3.27431932409
 05/01  16:00:00,143.977879393,4.5276925076,28.1762209186,0.0,48.2474882111,63.0180376616,2.1906775377,0.0,2.1906775377
 05/01  17:00:00,133.261345142,4.67922278722,28.2530700408,0.0,37.5258241642,62.7947880557,2.18922497537,0.0,2.18922497537
 05/01  18:00:00,91.6819669953,4.14326744657,24.7079203835,0.0,26.8041601173,36.0181789539,2.1880483386,0.0,2.1880483386
 05/01  19:00:00,86.5797746787,3.98592280798,22.2868225903,0.0450413239248,26.8041601173,33.4493877451,1.10361240079,0.0,1.10361240079
 05/01  20:00:00,64.6384353994,3.6029128688,13.5201528655,0.868544445711,16.0824960704,28.0885557216,1.10380011416,0.0,1.10380011416
 05/01  21:00:00,69.5595810863,3.55993749118,6.07857039845,2.22197691498,16.0824960704,26.8041601173,1.10323964483,0.0,1.10323964483
 05/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030637725,0.0,1.1030637725
 05/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307346193,0.0,1.10307346193
 05/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306559194,0.0,1.10306559194
 05/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307433594,0.0,1.10307433594
 05/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/02  06:00:00,55.7383740362,3.60759806369,0.0,17.9161757612,5.36083202345,21.4433280938,1.1031983375,0.0,1.1031983375
 05/02  07:00:00,65.1917128356,3.55993749118,2.11675128195,10.7422982658,16.0824960704,32.6817896323,1.10390721936,0.0,1.10390721936
 05/02  08:00:00,134.603088783,4.03369535596,9.30730055423,2.60285218117,48.2474882111,70.4033123869,2.18964731,0.0,2.18964731
 05/02  09:00:00,132.953694294,4.13862987004,17.5315906655,0.972804494877,48.2474882111,62.0547409583,3.27503360454,0.0,3.27503360454
 05/02  10:00:00,135.634778204,4.06455684731,23.0367861859,0.149359314256,48.2474882111,60.1281475517,2.1899355143,0.0,2.1899355143
 05/02  11:00:00,143.749833511,4.17156121815,29.2676030295,0.0,48.2474882111,62.0547409583,3.27658358369,0.0,3.27658358369
 05/02  12:00:00,149.230777136,4.34934886826,35.1151075112,0.0,48.2474882111,61.5103924513,4.36450485714,0.0,4.36450485714
 05/02  13:00:00,158.358802813,5.11192891947,41.3307101241,0.0,48.2474882111,63.6602354638,3.27784269647,0.0,3.27784269647
 05/02  14:00:00,157.325441635,5.30974304208,43.6316227365,0.0,48.2474882111,60.1281475517,3.27495173932,0.0,3.27495173932
 05/02  15:00:00,156.930701821,5.28415140688,43.2624745574,0.0,48.2474882111,60.1281475517,2.18949322939,0.0,2.18949322939
 05/02  16:00:00,161.410636588,5.67374073926,44.4629298823,0.0,48.2474882111,63.0180376616,3.27567553461,0.0,3.27567553461
 05/02  17:00:00,147.978437727,5.21827111223,42.4311143013,0.0,37.5258241642,62.7947880557,1.10419246641,0.0,1.10419246641
 05/02  18:00:00,101.626299205,4.03870878299,34.7568112565,0.0,26.8041601173,36.0181789539,2.188238791,0.0,2.188238791
 05/02  19:00:00,98.1496573743,4.18960994123,33.6980594766,0.0,26.8041601173,33.4493877451,1.10369235864,0.0,1.10369235864
 05/02  20:00:00,77.4359650786,3.69846093709,27.0905629652,0.000115956888465,16.0824960704,28.0885557216,1.10378359195,0.0,1.10378359195
 05/02  21:00:00,84.8100568368,3.55997336852,23.1398293385,0.411157848076,16.0824960704,26.8041601173,1.10327164387,0.0,1.10327164387
 05/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306897894,0.0,1.10306897894
 05/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305927155,0.0,1.10305927155
 05/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306969762,0.0,1.10306969762
 05/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306048901,0.0,1.10306048901
 05/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/03  06:00:00,45.3386450929,3.7576822416,5.22394239593,4.60975357735,5.36083202345,21.4433280938,1.10323830502,0.0,1.10323830502
 05/03  07:00:00,58.7349548475,3.57089528715,1.90948539272,4.48184837088,16.0824960704,32.6817896323,1.10389222016,0.0,1.10389222016
 05/03  08:00:00,130.188473583,4.51960852851,6.14404094767,0.865583414576,48.2474882111,70.4033123869,2.18951431872,0.0,2.18951431872
 05/03  09:00:00,127.309567726,4.69324038971,11.9397587685,0.36589930469,48.2474882111,62.0547409583,3.27492264646,0.0,3.27492264646
 05/03  10:00:00,131.558789816,4.68221598934,18.4776065823,0.0148913872646,48.2474882111,60.1281475517,2.19007953845,0.0,2.19007953845
 05/03  11:00:00,137.68321206,5.04147620064,22.3310665959,0.0,48.2474882111,62.0547409583,3.27680004897,0.0,3.27680004897
 05/03  12:00:00,137.797309165,4.85510953902,23.1758788695,0.0,48.2474882111,61.5103924513,4.36419346662,0.0,4.36419346662
 05/03  13:00:00,144.691254661,5.70859210258,27.0664987897,0.0,48.2474882111,63.6602354638,3.27801475165,0.0,3.27801475165
 05/03  14:00:00,140.777930401,5.81792214238,26.575932402,0.0,48.2474882111,60.1281475517,3.27481621211,0.0,3.27481621211
 05/03  15:00:00,142.43228725,5.70026580446,28.347945589,0.0,48.2474882111,60.1281475517,2.18959663106,0.0,2.18959663106
 05/03  16:00:00,147.677796331,5.67482331583,30.7290070488,0.0,48.2474882111,63.0180376616,3.27580578913,0.0,3.27580578913
 05/03  17:00:00,137.500597322,5.39649579442,31.7750492141,0.0,37.5258241642,62.7947880557,1.10423533765,0.0,1.10423533765
 05/03  18:00:00,94.2627543491,4.34693030244,27.0850448814,0.0,26.8041601173,36.0181789539,2.1883218339,0.0,2.1883218339
 05/03  19:00:00,86.4502435496,3.83042826473,22.3578273284,0.0,26.8041601173,33.4493877451,1.10369020765,0.0,1.10369020765
 05/03  20:00:00,66.6710464098,3.60140831363,15.9246984168,0.498114459925,16.0824960704,28.0885557216,1.10381790927,0.0,1.10381790927
 05/03  21:00:00,72.7002968657,3.56166508609,9.44242249891,1.99711299895,16.0824960704,26.8041601173,1.10328859803,0.0,1.10328859803
 05/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030584256,0.0,1.1030584256
 05/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306905131,0.0,1.10306905131
 05/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305876168,0.0,1.10305876168
 05/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306923319,0.0,1.10306923319
 05/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/04  06:00:00,51.234891473,3.68730269419,0.0,15.8003219008,5.36083202345,21.4433280938,1.10327107662,0.0,1.10327107662
 05/04  07:00:00,68.1167247834,3.55993749118,0.0,15.7840614955,16.0824960704,32.6817896323,1.1039022145,0.0,1.1039022145
 05/04  08:00:00,126.500421283,3.76885892154,0.528646941936,3.54367472776,48.2474882111,70.4033123869,3.27405803248,0.0,3.27405803248
 05/04  09:00:00,121.88347059,3.68423306196,6.80478468795,1.08378357624,48.2474882111,62.0547409583,2.18988551465,0.0,2.18988551465
 05/04  10:00:00,122.692684247,3.68001407039,10.1540652788,0.474529041235,48.2474882111,60.1281475517,2.1901149135,0.0,2.1901149135
 05/04  11:00:00,127.555182778,3.78199203484,13.2957777275,0.166743751904,48.2474882111,62.0547409583,3.27683766256,0.0,3.27683766256
 05/04  12:00:00,133.86166675,3.81165341865,20.2501789786,0.0335135960322,48.2474882111,61.5103924513,4.36421349117,0.0,4.36421349117
 05/04  13:00:00,146.377092061,4.60447106953,29.8564572221,0.0,48.2474882111,63.6602354638,3.27801731294,0.0,3.27801731294
 05/04  14:00:00,148.623748237,4.86141206097,35.3782603187,0.0,48.2474882111,60.1281475517,3.27480465019,0.0,3.27480465019
 05/04  15:00:00,151.404582646,4.80614247325,38.2143643161,0.0,48.2474882111,60.1281475517,2.18958118927,0.0,2.18958118927
 05/04  16:00:00,158.456564827,5.00969499324,42.1729038669,0.0,48.2474882111,63.0180376616,3.27576768254,0.0,3.27576768254
 05/04  17:00:00,143.563052851,4.86453861703,38.3694619198,0.0,37.5258241642,62.7947880557,1.10422179544,0.0,1.10422179544
 05/04  18:00:00,93.7396849761,3.70047824308,27.2084275678,0.0,26.8041601173,36.0181789539,2.18829186907,0.0,2.18829186907
 05/04  19:00:00,89.6713269131,3.61068860906,25.785659073,0.0129912745362,26.8041601173,33.4493877451,1.10358450239,0.0,1.10358450239
 05/04  20:00:00,73.6986996679,3.55993749118,22.7381551252,0.753781832103,16.0824960704,28.0885557216,1.10380006491,0.0,1.10380006491
 05/04  21:00:00,81.5910314378,3.55993749118,18.0775226413,2.2544750236,16.0824960704,26.8041601173,1.10327751278,0.0,1.10327751278
 05/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307169012,0.0,1.10307169012
 05/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306321292,0.0,1.10306321292
 05/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030712599,0.0,1.1030712599
 05/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030630314,0.0,1.1030630314
 05/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/05  06:00:00,47.6614227266,3.68746806887,0.529478639457,11.6972091402,5.36083202345,21.4433280938,1.10324294419,0.0,1.10324294419
 05/05  07:00:00,63.1971012637,3.55993749118,2.51700290155,8.3474350742,16.0824960704,32.6817896323,1.10387685261,0.0,1.10387685261
 05/05  08:00:00,130.918085501,3.76273408027,6.44765329797,2.04845743085,48.2474882111,70.4033123869,2.18950052376,0.0,2.18950052376
 05/05  09:00:00,125.847603179,3.65969616405,11.1402198313,0.737017920437,48.2474882111,62.0547409583,3.27505928937,0.0,3.27505928937
 05/05  10:00:00,128.291547895,3.75958688359,16.0239145788,0.123970575484,48.2474882111,60.1281475517,2.19003695553,0.0,2.19003695553
 05/05  11:00:00,131.892104797,3.88759771508,17.6938378184,0.0,48.2474882111,62.0547409583,3.27669380528,0.0,3.27669380528
 05/05  12:00:00,132.671356005,3.88378592435,19.0212493244,0.0,48.2474882111,61.5103924513,4.36455878563,0.0,4.36455878563
 05/05  13:00:00,141.502272731,4.57627683102,25.0098321311,0.0,48.2474882111,63.6602354638,3.27783599628,0.0,3.27783599628
 05/05  14:00:00,139.857155532,4.83635605855,26.6367236163,0.0,48.2474882111,60.1281475517,3.2749133136,0.0,3.2749133136
 05/05  15:00:00,140.139190073,4.80064231126,26.954471905,0.0,48.2474882111,60.1281475517,2.18944561675,0.0,2.18944561675
 05/05  16:00:00,145.86763676,5.02476142131,29.5689093718,0.0,48.2474882111,63.0180376616,2.19040668025,0.0,2.19040668025
 05/05  17:00:00,134.733430758,5.22922638409,29.1751520595,0.0,37.5258241642,62.7947880557,2.18934349675,0.0,2.18934349675
 05/05  18:00:00,87.4347221422,4.03972829792,20.564214679,0.0,26.8041601173,36.0181789539,2.188145151,0.0,2.188145151
 05/05  19:00:00,79.2221957741,3.95049642593,14.9976951261,0.0120162656061,26.8041601173,33.4493877451,1.10364812822,0.0,1.10364812822
 05/05  20:00:00,60.3876250711,3.58928569671,9.41224711239,0.739267042571,16.0824960704,28.0885557216,1.10383658038,0.0,1.10383658038
 05/05  21:00:00,68.3371464229,3.55993749118,5.45004305359,1.62806959643,16.0824960704,26.8041601173,1.10325668131,0.0,1.10325668131
 05/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307020021,0.0,1.10307020021
 05/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306124932,0.0,1.10306124932
 05/06  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030695688,0.0,1.1030695688
 05/06  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030604527,0.0,1.1030604527
 05/06  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  06:00:00,56.4394852942,3.63537897695,0.0,21.0568394392,5.36083202345,21.4433280938,1.10321479967,0.0,1.10321479967
 05/06  07:00:00,52.5411002034,3.55993749118,0.0,17.0309800832,5.36083202345,26.5809105114,1.10344268489,0.0,1.10344268489
 05/06  08:00:00,73.6088322701,3.55993749118,0.0,11.9367498349,26.8041601173,31.2995447326,1.10369652275,0.0,1.10369652275
 05/06  09:00:00,72.437681438,3.55993749118,0.0,8.51790669508,26.8041601173,33.5472370403,1.10392552638,0.0,1.10392552638
 05/06  10:00:00,68.6188705445,3.55993749118,2.07583243765,3.58656006729,26.8041601173,32.583940337,2.1878221788,0.0,2.1878221788
 05/06  11:00:00,76.8028763145,3.55993749118,8.95083110255,2.64787486469,26.8041601173,34.8316326447,1.10412233956,0.0,1.10412233956
 05/06  12:00:00,77.8999106193,3.61088269576,12.3244211758,1.6047694961,26.8041601173,33.5472370403,2.18788981397,0.0,2.18788981397
 05/06  13:00:00,75.2233825447,3.61412097306,13.0283743454,0.789841183322,26.8041601173,30.9784458315,1.1039351813,0.0,1.1039351813
 05/06  14:00:00,48.0769400756,3.63719563189,14.3763571224,0.681995901183,8.04124803518,21.3317032909,1.10358896226,0.0,1.10358896226
 05/06  15:00:00,47.0739601718,3.5619892444,15.0463058213,0.368669290347,8.04124803518,20.0473076865,1.10352003789,0.0,1.10352003789
 05/06  16:00:00,48.1454301935,3.55993749118,15.0437137115,1.12368427396,8.04124803518,20.3684065876,1.10358069333,0.0,1.10358069333
 05/06  17:00:00,42.9349714734,3.55993749118,15.8989463564,2.77814204301,2.68041601173,18.0090894769,1.10318894442,0.0,1.10318894442
 05/06  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  19:00:00,25.0573551168,1.19780304781,5.0881998928,0.0,2.68041601173,16.0824960704,1.10323031047,0.0,1.10323031047
 05/06  20:00:00,23.6661929799,0.516291516393,1.91121595398,0.0,2.68041601173,16.0824960704,1.10325342515,0.0,1.10325342515
 05/06  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031759059,0.0,1.1031759059
 05/06  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305996504,0.0,1.10305996504
 05/06  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300489593,0.0,1.10300489593
 05/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300527189,0.0,1.10300527189
 05/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316380433,0.0,1.10316380433
 05/07  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300876339,0.0,1.10300876339
 05/07  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300892582,0.0,1.10300892582
 05/07  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310955859,0.0,1.10310955859
 05/07  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10331212122,0.0,1.10331212122
 05/07  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301119645,0.0,1.10301119645
 05/07  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030100286,0.0,1.1030100286
 05/07  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301170468,0.0,1.10301170468
 05/07  20:00:00,21.8582425397,0.619557030144,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316668019,0.0,1.10316668019
 05/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300706789,0.0,1.10300706789
 05/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030686963,0.0,1.1030686963
 05/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305933706,0.0,1.10305933706
 05/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10322647772,0.0,1.10322647772
 05/08  06:00:00,81.314757998,3.56049729558,0.0,46.0069938244,5.36083202345,21.4433280938,1.1031700456,0.0,1.1031700456
 05/08  07:00:00,81.1670889676,3.55993749118,0.0,28.8344256797,16.0824960704,32.6817896323,1.10391818253,0.0,1.10391818253
 05/08  08:00:00,132.253499317,3.72089670496,0.0,9.87336192024,48.2474882111,70.4033123869,2.18964188805,0.0,2.18964188805
 05/08  09:00:00,119.889053822,3.86037298699,0.0,5.71801157194,48.2474882111,62.0547409583,2.1898903859,0.0,2.1898903859
 05/08  10:00:00,117.88053567,3.83698802758,2.10604319771,3.55342858795,48.2474882111,60.1281475517,3.27525354249,0.0,3.27525354249
 05/08  11:00:00,121.315581552,3.67969357185,5.1152818718,2.20993684459,48.2474882111,62.0547409583,3.27666392606,0.0,3.27666392606
 05/08  12:00:00,121.150460701,3.68767111652,5.72245830406,1.97401052353,48.2474882111,61.5103924513,3.27805764293,0.0,3.27805764293
 05/08  13:00:00,122.424251871,3.95997929238,5.84615103183,0.701957777416,48.2474882111,63.6602354638,4.36374968855,0.0,4.36374968855
 05/08  14:00:00,120.954807601,3.96882417379,8.48942146044,0.112486110268,48.2474882111,60.1281475517,2.18925693439,0.0,2.18925693439
 05/08  15:00:00,122.582510572,3.90127586159,10.2971588531,0.0,48.2474882111,60.1281475517,2.1894702026,0.0,2.1894702026
 05/08  16:00:00,125.640371373,3.95969980593,10.4067056005,0.0,48.2474882111,63.0180376616,3.27611090969,0.0,3.27611090969
 05/08  17:00:00,115.588011791,4.25924122216,10.9997182548,0.0,37.5258241642,62.7947880557,2.18857223464,0.0,2.18857223464
 05/08  18:00:00,75.9458720619,3.97413800237,9.07094377408,0.0700111201672,26.8041601173,36.0181789539,1.10402875081,0.0,1.10402875081
 05/08  19:00:00,72.5203959296,3.84597420423,7.85682235199,0.555611416879,26.8041601173,33.4493877451,1.10364163538,0.0,1.10364163538
 05/08  20:00:00,53.5277068729,3.58652400002,3.81684702865,1.94484395807,16.0824960704,28.0885557216,2.18758765628,0.0,2.18758765628
 05/08  21:00:00,66.207286859,3.55993749118,0.0571693495201,4.89108373658,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.103110414,0.0,1.103110414
 05/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306959189,0.0,1.10306959189
 05/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306012563,0.0,1.10306012563
 05/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306780822,0.0,1.10306780822
 05/09  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10324593944,0.0,1.10324593944
 05/09  06:00:00,72.3762940748,3.58012468323,0.0,37.0489025135,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/09  07:00:00,73.5696161215,3.55993749118,0.0,21.2369528336,16.0824960704,32.6817896323,1.10380645508,0.0,1.10380645508
 05/09  08:00:00,128.399622703,3.71924159445,0.0,6.02114041697,48.2474882111,70.4033123869,3.27353977066,0.0,3.27353977066
 05/09  09:00:00,117.323979962,3.58994964819,0.649823908505,2.77353714158,48.2474882111,62.0547409583,2.19005057928,0.0,2.19005057928
 05/09  10:00:00,117.659827117,3.5636272726,4.17177753111,1.54034645599,48.2474882111,60.1281475517,3.2751542472,0.0,3.2751542472
 05/09  11:00:00,122.013068532,3.62947379974,7.08241088685,0.990514581737,48.2474882111,62.0547409583,2.19096944942,0.0,2.19096944942
 05/09  12:00:00,123.223856263,3.6986387253,8.91657778065,0.84231900012,48.2474882111,61.5103924513,4.36421945078,0.0,4.36421945078
 05/09  13:00:00,127.124903147,3.79581519578,11.4129241818,0.0,48.2474882111,63.6602354638,3.27772253819,0.0,3.27772253819
 05/09  14:00:00,125.560966016,3.68082563691,13.4960645225,0.0,48.2474882111,60.1281475517,3.27467847357,0.0,3.27467847357
 05/09  15:00:00,125.233745774,3.69069092026,13.1589789974,0.0,48.2474882111,60.1281475517,2.18945643385,0.0,2.18945643385
 05/09  16:00:00,120.820049622,3.77654058763,5.7498857852,0.019657282181,48.2474882111,63.0180376616,2.19037876438,0.0,2.19037876438
 05/09  17:00:00,104.979390478,3.84729751333,0.0,0.803040651006,37.5258241642,62.7947880557,2.18929460947,0.0,2.18929460947
 05/09  18:00:00,70.6748328873,3.55993749118,0.0,4.28411623086,26.8041601173,36.0181789539,2.18809758997,0.0,2.18809758997
 05/09  19:00:00,70.4439189027,3.55993749118,0.0,6.62199345509,26.8041601173,33.4493877451,1.10361814723,0.0,1.10361814723
 05/09  20:00:00,55.8430350548,3.55993749118,0.0,8.10360567746,16.0824960704,28.0885557216,1.10369518485,0.0,1.10369518485
 05/09  21:00:00,75.5491102056,3.55993749118,0.0,14.2900764327,16.0824960704,26.8041601173,1.10323062527,0.0,1.10323062527
 05/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305671676,0.0,1.10305671676
 05/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306513021,0.0,1.10306513021
 05/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306988557,0.0,1.10306988557
 05/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306268565,0.0,1.10306268565
 05/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/10  06:00:00,76.9990541577,3.5723760686,0.0,44.1467445444,5.36083202345,21.4433280938,1.10317266401,0.0,1.10317266401
 05/10  07:00:00,84.7993174477,3.55993749118,0.0,32.4666541597,16.0824960704,32.6817896323,1.10390507943,0.0,1.10390507943
 05/10  08:00:00,130.800896349,3.6846785395,0.0,8.45697711701,48.2474882111,70.4033123869,2.18959655088,0.0,2.18959655088
 05/10  09:00:00,118.369945714,3.57717011555,0.0,4.48210633516,48.2474882111,62.0547409583,3.2751595582,0.0,3.2751595582
 05/10  10:00:00,115.278932512,3.55994744475,0.604109280862,2.73079992921,48.2474882111,60.1281475517,2.18992713099,0.0,2.18992713099
 05/10  11:00:00,119.776606899,3.62654529452,4.2345580715,1.60483426921,48.2474882111,62.0547409583,3.27591436276,0.0,3.27591436276
 05/10  12:00:00,123.943849943,3.75612539164,8.88294686174,1.53845693351,48.2474882111,61.5103924513,4.36422684695,0.0,4.36422684695
 05/10  13:00:00,131.708727451,4.07681611156,15.5730193455,0.142728224744,48.2474882111,63.6602354638,3.27780886898,0.0,3.27780886898
 05/10  14:00:00,130.01860062,4.00702838402,17.6274963795,0.0,48.2474882111,60.1281475517,2.18976641646,0.0,2.18976641646
 05/10  15:00:00,129.503010742,3.96733787994,17.1515970054,0.0,48.2474882111,60.1281475517,2.189246265,0.0,2.189246265
 05/10  16:00:00,130.581049274,3.99965721303,15.3074260939,0.0,48.2474882111,63.0180376616,3.27554158748,0.0,3.27554158748
 05/10  17:00:00,120.047778993,4.1352632469,15.583463432,0.0,37.5258241642,62.7947880557,2.18866981921,0.0,2.18866981921
 05/10  18:00:00,80.8684650754,3.62289802777,14.4147878824,0.0,26.8041601173,36.0181789539,1.10400261981,0.0,1.10400261981
 05/10  19:00:00,74.8705599392,3.56560723872,10.7450057105,0.297959033567,26.8041601173,33.4493877451,2.18743516474,0.0,2.18743516474
 05/10  20:00:00,56.363303524,3.55993749118,6.85765659974,1.76621754692,16.0824960704,28.0885557216,1.10367520558,0.0,1.10367520558
 05/10  21:00:00,68.1927964385,3.55993749118,1.90971360811,5.02404905748,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320316277,0.0,1.10320316277
 05/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305479892,0.0,1.10305479892
 05/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306290325,0.0,1.10306290325
 05/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306846974,0.0,1.10306846974
 05/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10322459028,0.0,1.10322459028
 05/11  06:00:00,57.1517778861,3.60101527154,0.0,24.2708290699,5.36083202345,21.4433280938,0.02,0.0,0.02
