Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/11  07:00:00,77.2250990296,3.55993749118,0.0,24.8924357417,16.0824960704,32.6817896323,2.18764907862,0.0,2.18764907862
 05/11  08:00:00,133.832561405,3.69889415187,0.0,11.4744265608,48.2474882111,70.4033123869,2.1896946555,0.0,2.1896946555
 05/11  09:00:00,123.271352841,3.57765570156,0.0,9.3830278764,48.2474882111,62.0547409583,2.18995063352,0.0,2.18995063352
 05/11  10:00:00,120.349793857,3.55993749118,0.0,8.40578050896,48.2474882111,60.1281475517,3.27513691614,0.0,3.27513691614
 05/11  11:00:00,121.389743782,3.61126828715,0.0,7.46780623182,48.2474882111,62.0547409583,3.27614222301,0.0,3.27614222301
 05/11  12:00:00,121.737794383,3.67161188273,0.0,8.29986174376,48.2474882111,61.5103924513,3.27849807057,0.0,3.27849807057
 05/11  13:00:00,121.375114669,3.6903976113,0.0,5.76855328847,48.2474882111,63.6602354638,3.27775969391,0.0,3.27775969391
 05/11  14:00:00,116.964695119,3.6025364676,0.0,4.97808279422,48.2474882111,60.1281475517,3.27491137384,0.0,3.27491137384
 05/11  15:00:00,116.890309955,3.60832465931,0.0,4.89790943911,48.2474882111,60.1281475517,2.18929762195,0.0,2.18929762195
 05/11  16:00:00,120.032008178,3.69981156295,0.0,5.05823064807,48.2474882111,63.0180376616,3.27568146731,0.0,3.27568146731
 05/11  17:00:00,111.390988618,3.79136499459,0.0,7.27057130922,37.5258241642,62.7947880557,1.1041870254,0.0,1.1041870254
 05/11  18:00:00,79.3235528,3.55993749118,0.0,12.9328361436,26.8041601173,36.0181789539,2.18820484552,0.0,2.18820484552
 05/11  19:00:00,79.5549252174,3.55993749118,0.0,15.7329997697,26.8041601173,33.4493877451,1.10365819466,0.0,1.10365819466
 05/11  20:00:00,69.6187869037,3.55993749118,0.0,21.8793575264,16.0824960704,28.0885557216,1.10373507884,0.0,1.10373507884
 05/11  21:00:00,87.9444581199,3.55993749118,0.0,26.685424347,16.0824960704,26.8041601173,1.10325258804,0.0,1.10325258804
 05/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030665663,0.0,1.1030665663
 05/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030563251,0.0,1.1030563251
 05/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306343991,0.0,1.10306343991
 05/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306822591,0.0,1.10306822591
 05/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/12  06:00:00,98.596041796,3.55993749118,0.0,65.7561707601,5.36083202345,21.4433280938,1.10318643724,0.0,1.10318643724
 05/12  07:00:00,104.785812279,3.55993749118,0.0,52.4531489912,16.0824960704,32.6817896323,10.5153732876,9.41144301287,1.10393027477
 05/12  08:00:00,152.460314816,3.62648096261,0.0,30.174593161,48.2474882111,70.4033123869,8.74741945425,6.55795655962,2.18946289463
 05/12  09:00:00,140.932704207,3.55993749118,0.0,27.0620974524,48.2474882111,62.0547409583,11.6983126648,8.42369317647,3.27461948837
 05/12  10:00:00,135.223306655,3.55993749118,0.0,23.2792933074,48.2474882111,60.1281475517,8.29608760467,6.10615886412,2.18992874055
 05/12  11:00:00,135.536344293,3.56250738376,0.0,21.6631676459,48.2474882111,62.0547409583,7.55830277916,4.28241749199,3.27588528717
 05/12  12:00:00,137.385644929,3.62555642744,0.0,23.9937677448,48.2474882111,61.5103924513,6.58436401294,2.22059341492,4.36377059802
 05/12  13:00:00,134.037565402,3.64600390916,0.0,18.4753977235,48.2474882111,63.6602354638,5.15127544248,1.87358254705,3.27769289542
 05/12  14:00:00,129.326908135,3.56235355529,0.0,17.3804787233,48.2474882111,60.1281475517,3.67761109882,1.48792827886,2.18968281996
 05/12  15:00:00,125.38304343,3.56895936871,0.0,13.4300082046,48.2474882111,60.1281475517,2.18915452332,0.0,2.18915452332
 05/12  16:00:00,129.879897017,3.65406860287,0.0,14.9518624476,48.2474882111,63.0180376616,3.27536517184,0.0,3.27536517184
 05/12  17:00:00,122.984586079,3.7403035203,0.0,18.9152302452,37.5258241642,62.7947880557,2.18854692202,0.0,2.18854692202
 05/12  18:00:00,94.3623839476,3.55993749118,0.0,27.9716672912,26.8041601173,36.0181789539,2.353481673,1.24953910922,1.10394256378
 05/12  19:00:00,95.0856289961,3.55993749118,0.0,31.2637035485,26.8041601173,33.4493877451,3.17194723451,2.06822916227,1.10371807225
 05/12  20:00:00,80.3455625054,3.55993749118,0.0,32.6061331281,16.0824960704,28.0885557216,7.21174269204,5.02428657605,2.18745611599
 05/12  21:00:00,101.318577553,3.55993749118,0.0,40.05954378,16.0824960704,26.8041601173,7.13008171452,7.11008171452,0.02
 05/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311686593,0.0,1.10311686593
 05/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305293414,0.0,1.10305293414
 05/13  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306059438,0.0,1.10306059438
 05/13  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306622432,0.0,1.10306622432
 05/13  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10323069208,0.0,1.10323069208
 05/13  06:00:00,123.230601432,3.55993749118,0.0,90.3907303963,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/13  07:00:00,95.8222353312,3.55993749118,0.0,60.3121152111,5.36083202345,26.5809105114,9.69239559166,8.58901056631,1.10338502535
 05/13  08:00:00,97.9379196549,3.55993749118,0.0,36.2658372197,26.8041601173,31.2995447326,3.02097577504,1.91726313346,1.10371264157
 05/13  09:00:00,93.8221641627,3.5651455866,0.0,29.8971813244,26.8041601173,33.5472370403,2.1879436384,0.0,2.1879436384
 05/13  10:00:00,86.384488219,3.56305088842,0.0,23.4248967822,26.8041601173,32.583940337,1.10377902948,0.0,1.10377902948
 05/13  11:00:00,81.0882404626,3.55993749118,0.0,15.8840701153,26.8041601173,34.8316326447,1.10414141495,0.0,1.10414141495
 05/13  12:00:00,76.7087732928,3.55993749118,0.0,12.7889985499,26.8041601173,33.5472370403,2.18801204141,0.0,2.18801204141
 05/13  13:00:00,72.1968531944,3.55993749118,0.0,10.8458696603,26.8041601173,30.9784458315,1.10380363997,0.0,1.10380363997
 05/13  14:00:00,47.8658666856,3.55993749118,0.0,14.9245377742,8.04124803518,21.3317032909,1.10364553354,0.0,1.10364553354
 05/13  15:00:00,43.8151775349,3.55993749118,0.0,12.158244228,8.04124803518,20.0473076865,1.10356914446,0.0,1.10356914446
 05/13  16:00:00,41.8267807924,3.55993749118,0.0,9.84874858433,8.04124803518,20.3684065876,1.10360578125,0.0,1.10360578125
 05/13  17:00:00,38.8890602014,3.55993749118,0.574428881912,14.0567482456,2.68041601173,18.0090894769,1.10321661989,0.0,1.10321661989
 05/13  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316898907,0.0,1.10316898907
 05/13  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  20:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318678193,0.0,1.10318678193
 05/13  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103264345,0.0,1.103264345
 05/13  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305836544,0.0,1.10305836544
 05/13  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300461773,0.0,1.10300461773
 05/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300391708,0.0,1.10300391708
 05/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317765976,0.0,1.10317765976
 05/14  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305194532,0.0,1.10305194532
 05/14  08:00:00,19.1843901963,0.413038020096,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  09:00:00,20.6217994183,1.85044724206,0.0,0.0,2.68041601173,16.0824960704,1.10306519267,0.0,1.10306519267
 05/14  10:00:00,23.4872493517,2.29068646026,2.4252107152,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  11:00:00,19.8390633956,0.386806308639,0.680904910762,0.0,2.68041601173,16.0824960704,1.10316974402,0.0,1.10316974402
 05/14  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10330215027,0.0,1.10330215027
 05/14  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307713604,0.0,1.10307713604
 05/14  16:00:00,22.2227199212,0.929331939979,2.52203580499,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  17:00:00,19.5454303244,0.206516606557,0.567561541604,0.0,2.68041601173,16.0824960704,1.10306288752,0.0,1.10306288752
 05/14  18:00:00,25.0960137358,1.56362398728,4.76103757232,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  19:00:00,24.2336115861,1.3780908271,4.08416858285,0.0,2.68041601173,16.0824960704,1.10305706246,0.0,1.10305706246
 05/14  20:00:00,20.5413461508,0.619549819672,1.15044415494,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315276026,0.0,1.10315276026
 05/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300390207,0.0,1.10300390207
 05/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030614027,0.0,1.1030614027
 05/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306572809,0.0,1.10306572809
 05/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10324096893,0.0,1.10324096893
 05/15  06:00:00,82.5809655415,3.55993749118,0.0,49.7410945057,5.36083202345,21.4433280938,1.10317888719,0.0,1.10317888719
 05/15  07:00:00,87.6704507971,3.55993749118,0.0,35.3377875092,16.0824960704,32.6817896323,1.10383944373,0.0,1.10383944373
 05/15  08:00:00,137.455278594,3.58076738618,0.0,15.2152705155,48.2474882111,70.4033123869,2.18958118187,0.0,2.18958118187
 05/15  09:00:00,122.981028186,3.55993749118,0.0,9.11042143173,48.2474882111,62.0547409583,2.18978615184,0.0,2.18978615184
 05/15  10:00:00,118.10578101,3.55993749118,0.0,6.16176766156,48.2474882111,60.1281475517,3.2749884935,0.0,3.2749884935
 05/15  11:00:00,121.190429033,3.55993749118,0.819322331294,6.50049994714,48.2474882111,62.0547409583,3.27626774522,0.0,3.27626774522
 05/15  12:00:00,124.400275119,3.59626030466,1.97457685865,9.06311719931,48.2474882111,61.5103924513,3.27803323773,0.0,3.27803323773
 05/15  13:00:00,122.296709475,3.62451454814,0.167913272679,6.58811788509,48.2474882111,63.6602354638,3.2777410894,0.0,3.2777410894
 05/15  14:00:00,118.07059267,3.55993749118,0.0,6.1265793217,48.2474882111,60.1281475517,3.27485251254,0.0,3.27485251254
 05/15  15:00:00,118.043574962,3.55993749118,0.0,6.09956161391,48.2474882111,60.1281475517,2.18952942695,0.0,2.18952942695
 05/15  16:00:00,121.850149012,3.63864816543,0.0,6.93753488006,48.2474882111,63.0180376616,3.27550966548,0.0,3.27550966548
 05/15  17:00:00,113.612851316,3.72303666596,0.0,9.56076233579,37.5258241642,62.7947880557,1.10434830241,0.0,1.10434830241
 05/15  18:00:00,81.7436374382,3.55993749118,0.0,15.3529207818,26.8041601173,36.0181789539,2.18807936888,0.0,2.18807936888
 05/15  19:00:00,81.4827363342,3.55993749118,0.0,17.6608108865,26.8041601173,33.4493877451,1.10359440712,0.0,1.10359440712
 05/15  20:00:00,66.5675971042,3.55993749118,0.0,18.8281677269,16.0824960704,28.0885557216,1.10366156341,0.0,1.10366156341
 05/15  21:00:00,84.6704431758,3.55993749118,0.0,25.8787427362,16.0824960704,26.8041601173,1.10320645026,0.0,1.10320645026
 05/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306145952,0.0,1.10306145952
 05/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306508564,0.0,1.10306508564
 05/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305566172,0.0,1.10305566172
 05/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315224214,0.0,1.10315224214
 05/16  06:00:00,92.935090945,3.55993749118,0.0,60.0952199091,5.36083202345,21.4433280938,1.10317492207,0.0,1.10317492207
 05/16  07:00:00,92.003812828,3.55993749118,0.0,39.6711495401,16.0824960704,32.6817896323,1.10381908079,0.0,1.10381908079
 05/16  08:00:00,137.141192539,3.62161201439,0.0,14.8603398323,48.2474882111,70.4033123869,2.18972818121,0.0,2.18972818121
 05/16  09:00:00,122.72486368,3.55993749118,0.0,8.85425692488,48.2474882111,62.0547409583,3.27449039109,0.0,3.27449039109
 05/16  10:00:00,116.850200028,3.55993749118,0.0,4.90618668012,48.2474882111,60.1281475517,2.18992633962,0.0,2.18992633962
 05/16  11:00:00,121.270178545,3.57971048652,4.43145711003,2.94834168459,48.2474882111,62.0547409583,3.27670906748,0.0,3.27670906748
 05/16  12:00:00,124.01343931,3.65647361591,8.26088051634,2.32976442133,48.2474882111,61.5103924513,3.27793779755,0.0,3.27793779755
 05/16  13:00:00,125.931874935,3.68086698804,9.86444744932,0.470396728837,48.2474882111,63.6602354638,4.36387507806,0.0,4.36387507806
 05/16  14:00:00,122.776653377,3.60436731077,10.7835500785,0.00466013105852,48.2474882111,60.1281475517,2.18937408601,0.0,2.18937408601
 05/16  15:00:00,125.481146591,3.62089523765,13.4761754965,0.0,48.2474882111,60.1281475517,2.18917587373,0.0,2.18917587373
 05/16  16:00:00,131.062397263,3.72713881754,16.0612924783,0.0,48.2474882111,63.0180376616,3.27608574226,0.0,3.27608574226
 05/16  17:00:00,120.685668215,3.92640876361,16.430207137,0.0,37.5258241642,62.7947880557,1.10424435721,0.0,1.10424435721
 05/16  18:00:00,81.1761237788,3.56054294766,14.7848016659,0.0,26.8041601173,36.0181789539,2.18831310914,0.0,2.18831310914
 05/16  19:00:00,77.7869975607,3.55993749118,13.6348127453,0.330259367721,26.8041601173,33.4493877451,1.10356463889,0.0,1.10356463889
 05/16  20:00:00,59.9157448619,3.55993749118,10.1845028307,1.99181265394,16.0824960704,28.0885557216,1.10375827848,0.0,1.10375827848
 05/16  21:00:00,68.4523730239,3.55993749118,4.65709836348,5.00357422086,16.0824960704,26.8041601173,1.10329017144,0.0,1.10329017144
 05/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305208574,0.0,1.10305208574
 05/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305876147,0.0,1.10305876147
 05/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306287008,0.0,1.10306287008
 05/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305154496,0.0,1.10305154496
 05/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/17  06:00:00,61.7349342025,3.56348740576,0.0,31.3588465854,5.36083202345,21.4433280938,1.10318284867,0.0,1.10318284867
 05/17  07:00:00,70.7732920834,3.55993749118,0.0,18.4406287955,16.0824960704,32.6817896323,1.10391494574,0.0,1.10391494574
 05/17  08:00:00,128.622948957,3.69879286377,0.0,6.2649154012,48.2474882111,70.4033123869,2.18938236495,0.0,2.18938236495
 05/17  09:00:00,117.388401153,3.57719127838,0.0,3.50054061159,48.2474882111,62.0547409583,3.2747665123,0.0,3.2747665123
 05/17  10:00:00,114.281754354,3.56079720893,0.0,2.33688128793,48.2474882111,60.1281475517,2.19010704119,0.0,2.19010704119
 05/17  11:00:00,115.299325768,3.62986204715,0.0,1.35879445721,48.2474882111,62.0547409583,3.27595779982,0.0,3.27595779982
 05/17  12:00:00,115.680386558,3.70733130028,0.72952661235,1.47720788917,48.2474882111,61.5103924513,3.27816724675,0.0,3.27816724675
 05/17  13:00:00,119.422548464,3.91749727271,3.17775662227,0.411130800487,48.2474882111,63.6602354638,4.3636805785,0.0,4.3636805785
 05/17  14:00:00,116.463906274,3.90944686211,4.12460480344,0.0457787512093,48.2474882111,60.1281475517,2.18928753301,0.0,2.18928753301
 05/17  15:00:00,116.001498946,3.82196931169,3.79545377748,0.0,48.2474882111,60.1281475517,2.18932304908,0.0,2.18932304908
 05/17  16:00:00,118.842650938,3.90665246557,3.66203250521,0.0,48.2474882111,63.0180376616,3.27603735856,0.0,3.27603735856
 05/17  17:00:00,107.139015259,4.29134732732,2.51861561731,0.0,37.5258241642,62.7947880557,2.18845441016,0.0,2.18845441016
 05/17  18:00:00,68.6959079219,3.98892464525,1.44362221409,0.432581897331,26.8041601173,36.0181789539,1.10387891892,0.0,1.10387891892
 05/17  19:00:00,65.689411562,3.87112418977,0.359566388432,1.1967330273,26.8041601173,33.4493877451,1.10360748822,0.0,1.10360748822
 05/17  20:00:00,51.2430771982,3.6039290156,0.0,3.45965629647,16.0824960704,28.0885557216,1.103648734,0.0,1.103648734
 05/17  21:00:00,65.3482312696,3.55993749118,0.0,6.55653083001,16.0824960704,26.8041601173,1.1033390821,0.0,1.1033390821
 05/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306328457,0.0,1.10306328457
 05/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305195689,0.0,1.10305195689
 05/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305749087,0.0,1.10305749087
 05/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306200721,0.0,1.10306200721
 05/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/18  06:00:00,75.7729001087,3.57409817655,0.0,45.3862017208,5.36083202345,21.4433280938,1.10321960907,0.0,1.10321960907
 05/18  07:00:00,77.8456139259,3.55993749118,0.0,25.512950638,16.0824960704,32.6817896323,3.1361528523,2.03226555679,1.10388729551
 05/18  08:00:00,132.999876886,3.81711664528,0.0,10.5235195485,48.2474882111,70.4033123869,2.18946491282,0.0,2.18946491282
 05/18  09:00:00,120.80452603,3.8671483936,0.0,6.6267083734,48.2474882111,62.0547409583,3.2745247596,0.0,3.2745247596
 05/18  10:00:00,116.146497154,3.81357471582,0.0,3.94884658091,48.2474882111,60.1281475517,2.18980790064,0.0,2.18980790064
 05/18  11:00:00,116.746776425,3.70497425306,0.0,2.73113290853,48.2474882111,62.0547409583,3.27554667888,0.0,3.27554667888
 05/18  12:00:00,116.185692892,3.71013179707,0.0,2.70924033832,48.2474882111,61.5103924513,3.2778456738,0.0,3.2778456738
 05/18  13:00:00,118.676710678,3.87860349354,1.79000194842,1.09194146668,48.2474882111,63.6602354638,4.36325651467,0.0,4.36325651467
 05/18  14:00:00,116.086972679,3.89239792465,3.54602854161,0.264470355891,48.2474882111,60.1281475517,2.18930270743,0.0,2.18930270743
 05/18  15:00:00,118.224226635,3.83954019487,6.00061058317,0.0,48.2474882111,60.1281475517,2.18933294306,0.0,2.18933294306
 05/18  16:00:00,124.796281427,4.00378102912,9.51853443071,0.0,48.2474882111,63.0180376616,3.27603107744,0.0,3.27603107744
 05/18  17:00:00,115.9496865,4.37940133914,11.2412328466,0.0,37.5258241642,62.7947880557,2.18844608167,0.0,2.18844608167
 05/18  18:00:00,76.079183321,4.02495090965,9.17265287593,0.0508003701206,26.8041601173,36.0181789539,1.10387320202,0.0,1.10387320202
 05/18  19:00:00,72.7316087135,3.93851618314,8.02762982796,0.503474745898,26.8041601173,33.4493877451,1.10360150829,0.0,1.10360150829
 05/18  20:00:00,55.6828754549,3.64084884,6.37020710748,1.49232762126,16.0824960704,28.0885557216,1.10379391003,0.0,1.10379391003
 05/18  21:00:00,64.3935702823,3.55993749118,2.0531343449,3.54873549786,16.0824960704,26.8041601173,1.10333069565,0.0,1.10333069565
 05/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306100962,0.0,1.10306100962
 05/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306394481,0.0,1.10306394481
 05/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305387781,0.0,1.10305387781
 05/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305900069,0.0,1.10305900069
 05/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/19  06:00:00,52.1280454276,3.60282919946,0.0,21.7126160168,5.36083202345,21.4433280938,1.10320964664,0.0,1.10320964664
 05/19  07:00:00,64.2664701072,3.55993749118,0.0,11.9338068193,16.0824960704,32.6817896323,1.1038707133,0.0,1.1038707133
 05/19  08:00:00,127.406086061,3.79109315941,2.07002018193,2.8857320275,48.2474882111,70.4033123869,2.1894156035,0.0,2.1894156035
 05/19  09:00:00,120.689305805,3.74024339438,5.44648224602,1.19191090161,48.2474882111,62.0547409583,3.27477980137,0.0,3.27477980137
 05/19  10:00:00,121.360448866,3.58602655082,8.86357762306,0.526768835601,48.2474882111,60.1281475517,2.19011070104,0.0,2.19011070104
 05/19  11:00:00,125.946737857,3.65718604702,11.9639929574,0.0148895890515,48.2474882111,62.0547409583,3.27632828492,0.0,3.27632828492
 05/19  12:00:00,128.776284443,3.81574008002,15.194223607,0.0,48.2474882111,61.5103924513,3.27807176017,0.0,3.27807176017
 05/19  13:00:00,136.433326904,4.29473343243,20.2224297025,0.0,48.2474882111,63.6602354638,4.36350258969,0.0,4.36350258969
 05/19  14:00:00,136.712624906,4.47591181903,23.8526372302,0.0,48.2474882111,60.1281475517,2.18940807229,0.0,2.18940807229
 05/19  15:00:00,136.597123818,4.56662043066,23.64642753,0.0,48.2474882111,60.1281475517,2.18936215732,0.0,2.18936215732
 05/19  16:00:00,141.564931624,5.04127772205,25.2496879356,0.0,48.2474882111,63.0180376616,3.2758376459,0.0,3.2758376459
 05/19  17:00:00,130.486483204,4.99555355409,25.1618773357,0.0,37.5258241642,62.7947880557,1.1042270558,0.0,1.1042270558
 05/19  18:00:00,86.2237423294,3.70826183033,19.6847013338,0.0,26.8041601173,36.0181789539,2.18823986611,0.0,2.18823986611
 05/19  19:00:00,80.4085392126,3.61836157392,16.4010238651,0.127165817167,26.8041601173,33.4493877451,1.10366416542,0.0,1.10366416542
 05/19  20:00:00,62.7428850705,3.55993749118,13.6209837559,1.38247193734,16.0824960704,28.0885557216,1.1037305481,0.0,1.1037305481
 05/19  21:00:00,74.1197632226,3.55993749118,12.5776839815,2.75037880154,16.0824960704,26.8041601173,1.10324495277,0.0,1.10324495277
 05/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030599543,0.0,1.1030599543
 05/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306263117,0.0,1.10306263117
 05/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305228808,0.0,1.10305228808
 05/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305735679,0.0,1.10305735679
 05/20  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  06:00:00,48.1015677016,3.62480016835,2.55513057696,15.1090367449,5.36083202345,21.4433280938,1.10316018538,0.0,1.10316018538
 05/20  07:00:00,55.1407085506,3.55993749118,2.48721718011,17.1433712504,5.36083202345,26.5809105114,1.10336308401,0.0,1.10336308401
 05/20  08:00:00,75.2239475168,3.55993749118,2.40838797172,11.1434771098,26.8041601173,31.2995447326,1.10357912467,0.0,1.10357912467
 05/20  09:00:00,75.9299855842,3.55993749118,4.53988342235,7.47032741897,26.8041601173,33.5472370403,1.10395825258,0.0,1.10395825258
 05/20  10:00:00,76.8937819755,3.55993749118,9.55927199691,4.37803193899,26.8041601173,32.583940337,1.10380018075,0.0,1.10380018075
 05/20  11:00:00,82.9511253469,3.55993749118,16.0911877481,1.65576725158,26.8041601173,34.8316326447,2.18807853131,0.0,2.18807853131
 05/20  12:00:00,84.2582457184,3.55993749118,19.4585529271,0.879918048403,26.8041601173,33.5472370403,1.10390218477,0.0,1.10390218477
 05/20  13:00:00,83.8034568727,3.64467725117,21.8839498325,0.48378374615,26.8041601173,30.9784458315,2.18763626959,0.0,2.18763626959
 05/20  14:00:00,55.9235143406,3.68742654971,22.0279415678,0.826754802936,8.04124803518,21.3317032909,1.10357347172,0.0,1.10357347172
 05/20  15:00:00,51.8134105739,3.58892658703,19.5685520931,0.558936077963,8.04124803518,20.0473076865,1.10346739864,0.0,1.10346739864
 05/20  16:00:00,52.271938373,3.55993749118,19.4735902717,0.820315893225,8.04124803518,20.3684065876,1.10352252462,0.0,1.10352252462
 05/20  17:00:00,45.2500949907,3.55993749118,18.5144573135,2.47775460321,2.68041601173,18.0090894769,0.02,0.0,0.02
 05/20  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322089633,0.0,1.10322089633
 05/20  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315425655,0.0,1.10315425655
 05/20  20:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  21:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10329813976,0.0,1.10329813976
 05/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304966133,0.0,1.10304966133
 05/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305526047,0.0,1.10305526047
 05/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300071692,0.0,1.10300071692
 05/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315344391,0.0,1.10315344391
 05/21  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299932341,0.0,1.10299932341
 05/21  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030016883,0.0,1.1030016883
 05/21  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310544633,0.0,1.10310544633
 05/21  12:00:00,21.5971910029,0.371732295294,2.45410653138,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  13:00:00,33.4564525594,1.92749954416,12.757600839,0.0,2.68041601173,16.0824960704,1.10331894428,0.0,1.10331894428
 05/21  14:00:00,30.0465519861,1.37678538868,9.89841442125,0.0,2.68041601173,16.0824960704,1.10318172933,0.0,1.10318172933
 05/21  15:00:00,30.4271495686,1.44562425754,10.2101731349,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  16:00:00,30.2995744348,1.51446392755,10.0137583311,0.0,2.68041601173,16.0824960704,1.10304407086,0.0,1.10304407086
 05/21  17:00:00,36.9894681888,2.29051792356,15.927598089,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  18:00:00,39.3310189713,2.79345821022,17.7662085849,0.0,2.68041601173,16.0824960704,1.10305759327,0.0,1.10305759327
 05/21  19:00:00,35.4187139703,2.57382128633,14.0735405078,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  20:00:00,36.1452935549,2.78632727739,14.5876141014,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  21:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320584042,0.0,1.10320584042
 05/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299836356,0.0,1.10299836356
 05/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305648044,0.0,1.10305648044
 05/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305069804,0.0,1.10305069804
 05/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314281445,0.0,1.10314281445
 05/22  06:00:00,45.0862878408,3.63500944578,2.2189114389,12.4197667447,5.36083202345,21.4433280938,1.10316118356,0.0,1.10316118356
 05/22  07:00:00,62.7852232137,3.55993749118,4.22457999858,6.22797992724,16.0824960704,32.6817896323,1.10378146922,0.0,1.10378146922
 05/22  08:00:00,132.202407861,3.67000099286,7.86010951813,2.01305665821,48.2474882111,70.4033123869,2.18957347267,0.0,2.18957347267
 05/22  09:00:00,129.919347208,3.56133860432,15.1229861117,0.924353228923,48.2474882111,62.0547409583,2.18989584136,0.0,2.18989584136
 05/22  10:00:00,130.707874977,3.55993749118,18.341422966,0.422438663049,48.2474882111,60.1281475517,3.27506129014,0.0,3.27506129014
 05/22  11:00:00,134.483792969,3.60584806692,20.4692605525,0.0980150858897,48.2474882111,62.0547409583,3.27619575412,0.0,3.27619575412
 05/22  12:00:00,134.783229341,3.67871577238,21.314270505,0.0239223072801,48.2474882111,61.5103924513,3.278313309,0.0,3.278313309
 05/22  13:00:00,138.806809795,3.78833407823,23.1023119481,0.0,48.2474882111,63.6602354638,3.27740255202,0.0,3.27740255202
 05/22  14:00:00,141.290300285,4.07036203568,28.8358623923,0.0,48.2474882111,60.1281475517,3.2744548052,0.0,3.2744548052
 05/22  15:00:00,147.128420091,4.45227540049,34.2920688333,0.0,48.2474882111,60.1281475517,2.18936599278,0.0,2.18936599278
 05/22  16:00:00,151.224843804,4.81368897137,35.1371888656,0.0,48.2474882111,63.0180376616,2.19039067213,0.0,2.19039067213
 05/22  17:00:00,137.442192237,4.62359015633,32.4895497669,0.0,37.5258241642,62.7947880557,2.18886910481,0.0,2.18886910481
 05/22  18:00:00,90.8739109924,3.61168032314,24.431451504,0.0,26.8041601173,36.0181789539,2.18794634887,0.0,2.18794634887
 05/22  19:00:00,84.3126436521,3.5628205863,20.1860450637,0.301790045699,26.8041601173,33.4493877451,1.10364784468,0.0,1.10364784468
 05/22  20:00:00,65.8375884922,3.55993749118,17.1574863447,0.940672770184,16.0824960704,28.0885557216,1.10373788689,0.0,1.10373788689
 05/22  21:00:00,73.9112830775,3.55993749118,12.7199879656,2.39959467234,16.0824960704,26.8041601173,1.10321926807,0.0,1.10321926807
 05/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304820491,0.0,1.10304820491
 05/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305245193,0.0,1.10305245193
 05/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030562732,0.0,1.1030562732
 05/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10322860086,0.0,1.10322860086
 05/23  06:00:00,45.9963500951,3.64028148153,0.0,15.5434684022,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/23  07:00:00,62.8700590531,3.55993749118,2.07050714539,8.46688861984,16.0824960704,32.6817896323,2.18751530144,0.0,2.18751530144
 05/23  08:00:00,132.357136254,4.02839737901,7.69639800372,1.97310017937,48.2474882111,70.4033123869,2.18950506101,0.0,2.18950506101
 05/23  09:00:00,127.79765202,4.02977921189,12.8055038946,0.651699650172,48.2474882111,62.0547409583,2.18966962462,0.0,2.18966962462
 05/23  10:00:00,126.893423095,3.82073735584,14.6226136435,0.0659962392332,48.2474882111,60.1281475517,3.27455361262,0.0,3.27455361262
 05/23  11:00:00,134.414660803,4.05264380649,20.0513477335,0.0,48.2474882111,62.0547409583,2.19109167361,0.0,2.19109167361
 05/23  12:00:00,135.331083267,3.97558220215,21.5891803085,0.0,48.2474882111,61.5103924513,4.36373624575,0.0,4.36373624575
 05/23  13:00:00,139.542659204,4.58408221654,23.0424132184,0.0,48.2474882111,63.6602354638,3.2778332125,0.0,3.2778332125
 05/23  14:00:00,134.886188798,4.67656387047,21.8255490708,0.0,48.2474882111,60.1281475517,2.18941688593,0.0,2.18941688593
 05/23  15:00:00,134.317025331,4.86725625281,21.0656932213,0.0,48.2474882111,60.1281475517,2.18912401308,0.0,2.18912401308
 05/23  16:00:00,141.855660328,5.30179742255,25.279896939,0.0,48.2474882111,63.0180376616,3.2751380454,0.0,3.2751380454
 05/23  17:00:00,129.729468594,5.24899385539,24.1514224243,0.0,37.5258241642,62.7947880557,2.18857282828,0.0,2.18857282828
 05/23  18:00:00,84.0386006774,4.13686897185,17.0709525403,0.0,26.8041601173,36.0181789539,1.10400374177,0.0,1.10400374177
 05/23  19:00:00,77.4395568983,3.66741939211,13.5101495497,0.0,26.8041601173,33.4493877451,1.10368907,0.0,1.10368907
 05/23  20:00:00,60.5581755454,3.56003301255,12.316619541,0.502031105705,16.0824960704,28.0885557216,1.10374962487,0.0,1.10374962487
 05/23  21:00:00,67.9958506487,3.55993749118,10.5252240067,1.14625953575,16.0824960704,26.8041601173,1.10360000806,0.0,1.10360000806
 05/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305489917,0.0,1.10305489917
 05/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305682194,0.0,1.10305682194
 05/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305862558,0.0,1.10305862558
 05/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304639974,0.0,1.10304639974
 05/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/24  06:00:00,47.0008294041,3.67243752584,0.0,16.5157916669,5.36083202345,21.4433280938,1.10324629783,0.0,1.10324629783
 05/24  07:00:00,62.5379728151,3.55993749118,0.0,10.2053095272,16.0824960704,32.6817896323,1.10392619565,0.0,1.10392619565
 05/24  08:00:00,125.818974178,4.1196579162,0.0,3.04007556929,48.2474882111,70.4033123869,2.18923955979,0.0,2.18923955979
 05/24  09:00:00,116.208267458,4.18937079801,0.0,1.70822739677,48.2474882111,62.0547409583,3.27453633709,0.0,3.27453633709
 05/24  10:00:00,115.659032595,4.12771823728,2.14011831795,1.00712018295,48.2474882111,60.1281475517,2.1897569419,0.0,2.1897569419
 05/24  11:00:00,121.482766631,4.01465913636,6.75947781593,0.397960415107,48.2474882111,62.0547409583,3.27584517797,0.0,3.27584517797
 05/24  12:00:00,123.708857551,3.85162076135,9.69002396215,0.400892071452,48.2474882111,61.5103924513,3.27790198176,0.0,3.27790198176
 05/24  13:00:00,129.272829431,4.39812746555,12.9585381969,0.0,48.2474882111,63.6602354638,4.36361170672,0.0,4.36361170672
 05/24  14:00:00,128.885332382,4.51924872455,15.9820078008,0.0,48.2474882111,60.1281475517,2.18950141983,0.0,2.18950141983
 05/24  15:00:00,131.894960112,4.54651227724,18.9643719782,0.0,48.2474882111,60.1281475517,2.18928330344,0.0,2.18928330344
 05/24  16:00:00,137.597424655,4.9264164665,21.3970422216,0.0,48.2474882111,63.0180376616,3.27538098971,0.0,3.27538098971
 05/24  17:00:00,127.219544528,5.07536549407,21.8151267203,0.0,37.5258241642,62.7947880557,1.10428962247,0.0,1.10428962247
 05/24  18:00:00,84.6899670187,4.26304147459,17.5961463788,0.0,26.8041601173,36.0181789539,2.18809145334,0.0,2.18809145334
 05/24  19:00:00,78.9091294672,4.14217261025,14.4885665067,0.0164023938102,26.8041601173,33.4493877451,1.10364165578,0.0,1.10364165578
 05/24  20:00:00,59.4800723851,3.70504918307,10.9334758173,0.662055498581,16.0824960704,28.0885557216,1.1037145861,0.0,1.1037145861
 05/24  21:00:00,65.0790212849,3.55993749118,7.48655515404,1.26809902464,16.0824960704,26.8041601173,1.10324106719,0.0,1.10324106719
 05/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304573549,0.0,1.10304573549
 05/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304961117,0.0,1.10304961117
 05/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030531835,0.0,1.1030531835
 05/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318590135,0.0,1.10318590135
 05/25  06:00:00,51.7733223031,3.64932413098,0.0,21.3113979607,5.36083202345,21.4433280938,1.10317429607,0.0,1.10317429607
 05/25  07:00:00,63.8227979544,3.55993749118,0.0,11.4901346665,16.0824960704,32.6817896323,1.10381541564,0.0,1.10381541564
 05/25  08:00:00,126.548279537,3.88992222556,1.48259520944,2.51652140984,48.2474882111,70.4033123869,2.18942562908,0.0,2.18942562908
 05/25  09:00:00,123.620092955,4.09941572483,8.06391142862,1.14609653858,48.2474882111,62.0547409583,2.18987963061,0.0,2.18987963061
 05/25  10:00:00,125.358022088,4.13271091069,12.3833165675,0.45791875332,48.2474882111,60.1281475517,3.27482985579,0.0,3.27482985579
 05/25  11:00:00,130.757804886,4.07286667349,16.3077499778,0.0665189712998,48.2474882111,62.0547409583,2.19041187458,0.0,2.19041187458
 05/25  12:00:00,132.892006509,3.95369314632,19.1409670858,0.0310255199788,48.2474882111,61.5103924513,4.36347518396,0.0,4.36347518396
 05/25  13:00:00,139.425482722,4.55018109488,22.9591378586,0.0,48.2474882111,63.6602354638,3.2775360401,0.0,3.2775360401
 05/25  14:00:00,138.530780883,4.68608632263,25.4606187034,0.0,48.2474882111,60.1281475517,2.1896291877,0.0,2.1896291877
 05/25  15:00:00,140.487835285,4.77635258569,27.3274068429,0.0,48.2474882111,60.1281475517,2.1892287169,0.0,2.1892287169
 05/25  16:00:00,145.249075686,5.27911929381,28.6959904256,0.0,48.2474882111,63.0180376616,3.27523502013,0.0,3.27523502013
 05/25  17:00:00,130.732450575,5.33446914481,25.068929116,0.0,37.5258241642,62.7947880557,2.18862680743,0.0,2.18862680743
 05/25  18:00:00,86.1745739214,4.23282952572,19.1109652305,0.0,26.8041601173,36.0181789539,1.103845542,0.0,1.103845542
 05/25  19:00:00,81.001470836,3.70009508467,17.0393877949,0.0,26.8041601173,33.4493877451,1.10365928016,0.0,1.10365928016
 05/25  20:00:00,63.3009294548,3.56909250051,15.1030985243,0.449246543904,16.0824960704,28.0885557216,1.10376436488,0.0,1.10376436488
 05/25  21:00:00,69.2836868404,3.55993749118,11.8581651425,1.1011545916,16.0824960704,26.8041601173,1.10348101177,0.0,1.10348101177
 05/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305726517,0.0,1.10305726517
 05/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305772438,0.0,1.10305772438
 05/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10284583455,0.0,1.10284583455
 05/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304802188,0.0,1.10304802188
 05/26  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/26  06:00:00,47.7528018053,3.67901459573,0.0,17.2611869982,5.36083202345,21.4433280938,1.10325143917,0.0,1.10325143917
 05/26  07:00:00,61.4505027938,3.55993749118,0.0,9.11783950592,16.0824960704,32.6817896323,1.10392561956,0.0,1.10392561956
 05/26  08:00:00,129.118675037,4.13058083863,4.27225398038,2.05659952602,48.2474882111,70.4033123869,2.18921990388,0.0,2.18921990388
 05/26  09:00:00,127.948710609,4.26834508583,12.535195178,0.834501081651,48.2474882111,62.0547409583,3.27447409113,0.0,3.27447409113
 05/26  10:00:00,131.163015716,4.2222344763,18.3934917321,0.163213651137,48.2474882111,60.1281475517,2.19004072631,0.0,2.19004072631
 05/26  11:00:00,136.227403363,4.14546035933,21.7712737401,0.0,48.2474882111,62.0547409583,3.27612940478,0.0,3.27612940478
 05/26  12:00:00,136.9882402,4.03866368527,23.1832557585,0.0,48.2474882111,61.5103924513,3.27772414395,0.0,3.27772414395
 05/26  13:00:00,143.040074842,4.57468332473,26.5492277478,0.0,48.2474882111,63.6602354638,3.2777616462,0.0,3.2777616462
 05/26  14:00:00,139.188490652,4.58091877352,26.2234960212,0.0,48.2474882111,60.1281475517,3.27475059561,0.0,3.27475059561
 05/26  15:00:00,134.17428873,4.29801638129,21.4921964919,0.0,48.2474882111,60.1281475517,2.1893732376,0.0,2.1893732376
 05/26  16:00:00,135.669258995,4.37533536587,20.019957662,0.0,48.2474882111,63.0180376616,2.1901329734,0.0,2.1901329734
 05/26  17:00:00,125.38515628,4.22371978048,20.8323841855,0.0,37.5258241642,62.7947880557,2.18897384631,0.0,2.18897384631
 05/26  18:00:00,85.1150679133,3.5800199716,18.1151965347,0.589072241793,26.8041601173,36.0181789539,2.18792044538,0.0,2.18792044538
 05/26  19:00:00,80.4437868197,3.55993749118,15.6060241541,1.01583721789,26.8041601173,33.4493877451,1.10355680285,0.0,1.10355680285
 05/26  20:00:00,61.5894779708,3.55993749118,12.8913405499,0.958708043602,16.0824960704,28.0885557216,1.10376385432,0.0,1.10376385432
 05/26  21:00:00,69.369104538,3.55993749118,8.96835881509,4.07637861665,16.0824960704,26.8041601173,1.1032315634,0.0,1.1032315634
 05/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305341209,0.0,1.10305341209
 05/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/27  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305512641,0.0,1.10305512641
 05/27  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305674505,0.0,1.10305674505
 05/27  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10323158664,0.0,1.10323158664
 05/27  06:00:00,50.2889290798,3.61462646019,1.10119139108,18.7605110171,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/27  07:00:00,50.560984992,3.55993749118,2.61217662822,12.4386882437,5.36083202345,26.5809105114,1.10327786901,0.0,1.10327786901
 05/27  08:00:00,72.3928000552,3.5613692341,4.67723544032,6.04205043672,26.8041601173,31.2995447326,1.10358954921,0.0,1.10358954921
 05/27  09:00:00,75.8107483887,3.55993749118,7.58801005265,4.30296359314,26.8041601173,33.5472370403,2.18768939799,0.0,2.18768939799
 05/27  10:00:00,79.9200837297,3.68805097128,13.8185672849,3.01692492519,26.8041601173,32.583940337,1.10376524736,0.0,1.10376524736
 05/27  11:00:00,85.2219055553,3.61694473623,17.6823723981,2.27835556487,26.8041601173,34.8316326447,1.10409254805,0.0,1.10409254805
 05/27  12:00:00,85.7622587563,3.57052850302,20.3432366775,1.4886563241,26.8041601173,33.5472370403,2.18785790278,0.0,2.18785790278
 05/27  13:00:00,85.8272263223,3.68855526639,23.4826787153,0.86494629763,26.8041601173,30.9784458315,1.10386509611,0.0,1.10386509611
 05/27  14:00:00,58.149709807,3.6720240171,24.1836917843,0.912602585464,8.04124803518,21.3317032909,1.1036442876,0.0,1.1036442876
 05/27  15:00:00,55.5908284987,3.60091104082,23.886298814,0.00662282813235,8.04124803518,20.0473076865,1.10345313956,0.0,1.10345313956
 05/27  16:00:00,57.8226552714,3.6081253046,25.7489539626,0.0474812873635,8.04124803518,20.3684065876,1.10361615582,0.0,1.10361615582
 05/27  17:00:00,53.0576568101,3.85314137258,27.3404151925,1.1661546623,2.68041601173,18.0090894769,1.10317656784,0.0,1.10317656784
 05/27  18:00:00,40.0144808757,2.62410357371,18.6190251258,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  19:00:00,37.3657595949,2.3765157321,16.2178916867,0.0,2.68041601173,16.0824960704,1.10315494393,0.0,1.10315494393
 05/27  20:00:00,27.593536822,1.1564992458,7.66568540006,0.0,2.68041601173,16.0824960704,1.10319722823,0.0,1.10319722823
 05/27  21:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307405762,0.0,1.10307405762
 05/27  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304429938,0.0,1.10304429938
 05/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029979505,0.0,1.1029979505
 05/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029956036,0.0,1.1029956036
 05/28  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300588691,0.0,1.10300588691
 05/28  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299860288,0.0,1.10299860288
 05/28  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299807728,0.0,1.10299807728
 05/28  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315435904,0.0,1.10315435904
 05/28  13:00:00,32.2079669874,1.59707233273,11.8395424785,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  14:00:00,31.6475399472,1.63837373125,11.2378140398,0.0,2.68041601173,16.0824960704,1.10323165777,0.0,1.10323165777
 05/28  15:00:00,27.6442353018,1.15650020719,7.71638291839,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  16:00:00,42.4168063517,2.87647092669,20.7689832488,0.0,2.68041601173,16.0824960704,1.10305710818,0.0,1.10305710818
 05/28  17:00:00,38.6050211301,2.39922966972,17.4344392842,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  18:00:00,43.6927277002,3.00598748751,21.9153880365,0.0,2.68041601173,16.0824960704,1.10303963537,0.0,1.10303963537
