Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/28  19:00:00,38.2875852845,2.40051327635,17.1157198319,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  20:00:00,33.5194607717,1.94517962734,12.8029289682,0.0,2.68041601173,16.0824960704,1.10305675095,0.0,1.10305675095
 05/28  21:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029989618,0.0,1.1029989618
 05/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299866105,0.0,1.10299866105
 05/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299718139,0.0,1.10299718139
 05/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299449561,0.0,1.10299449561
 05/29  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299703334,0.0,1.10299703334
 05/29  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299809529,0.0,1.10299809529
 05/29  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309824792,0.0,1.10309824792
 05/29  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320418187,0.0,1.10320418187
 05/29  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031144787,0.0,1.1031144787
 05/29  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299765254,0.0,1.10299765254
 05/29  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303289564,0.0,1.10303289564
 05/29  19:00:00,22.3918616776,1.03258944209,2.58792005934,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  20:00:00,22.0227374445,0.980959889873,2.27042537839,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  21:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309451721,0.0,1.10309451721
 05/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299805536,0.0,1.10299805536
 05/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302497393,0.0,1.10302497393
 05/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305131422,0.0,1.10305131422
 05/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314109332,0.0,1.10314109332
 05/30  06:00:00,62.2418741008,3.57621746046,0.0,31.853056429,5.36083202345,21.4433280938,1.10315587428,0.0,1.10315587428
 05/30  07:00:00,68.602448041,3.55993749118,0.0,16.2697847531,16.0824960704,32.6817896323,1.10385975803,0.0,1.10385975803
 05/30  08:00:00,129.88697307,3.83667293769,2.54938562916,4.84167381061,48.2474882111,70.4033123869,2.1894324763,0.0,2.1894324763
 05/30  09:00:00,124.976732739,3.94634983977,8.26238941593,2.45732422004,48.2474882111,62.0547409583,2.18969117687,0.0,2.18969117687
 05/30  10:00:00,125.294534239,3.91593791741,11.669278123,1.32524234164,48.2474882111,60.1281475517,3.27463020452,0.0,3.27463020452
 05/30  11:00:00,128.053686164,3.78380883862,13.363600189,0.59560787277,48.2474882111,62.0547409583,2.19044688449,0.0,2.19044688449
 05/30  12:00:00,128.951568442,3.70029033243,15.0290604385,0.455896914707,48.2474882111,61.5103924513,4.36329435209,0.0,4.36329435209
 05/30  13:00:00,133.089781688,3.93019983786,17.2434180811,0.0,48.2474882111,63.6602354638,3.27784131036,0.0,3.27784131036
 05/30  14:00:00,130.208901777,3.95529071136,17.8695352083,0.0,48.2474882111,60.1281475517,2.18938834101,0.0,2.18938834101
 05/30  15:00:00,131.844436187,4.03268774572,19.4276725848,0.0,48.2474882111,60.1281475517,2.18921776706,0.0,2.18921776706
 05/30  16:00:00,138.489496851,4.43962596718,22.7759049174,0.0,48.2474882111,63.0180376616,3.27558688249,0.0,3.27558688249
 05/30  17:00:00,128.957403566,4.72920436139,23.8991468905,0.0,37.5258241642,62.7947880557,2.18838854591,0.0,2.18838854591
 05/30  18:00:00,89.047918061,4.21488749027,22.0022514054,0.0,26.8041601173,36.0181789539,1.10390126649,0.0,1.10390126649
 05/30  19:00:00,83.2615866209,3.91793057009,19.0805976421,0.00107045226682,26.8041601173,33.4493877451,1.10361328586,0.0,1.10361328586
 05/30  20:00:00,62.1199155804,3.55993749118,13.6258997331,0.754586470083,16.0824960704,28.0885557216,1.10373754567,0.0,1.10373754567
 05/30  21:00:00,65.2729471933,3.55993749118,6.65494695483,2.29363313223,16.0824960704,26.8041601173,1.1032555418,0.0,1.1032555418
 05/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305096077,0.0,1.10305096077
 05/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305239772,0.0,1.10305239772
 05/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305288478,0.0,1.10305288478
 05/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305378778,0.0,1.10305378778
 05/31  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/31  06:00:00,57.9521992551,3.61158625126,0.0,27.5280127925,5.36083202345,21.4433280938,1.10315479202,0.0,1.10315479202
 05/31  07:00:00,70.5144693623,3.55993749118,0.0,18.1818060744,16.0824960704,32.6817896323,1.10382299041,0.0,1.10382299041
 05/31  08:00:00,130.333044805,3.71747227377,0.0,7.95633183871,48.2474882111,70.4033123869,2.18936163938,0.0,2.18936163938
 05/31  09:00:00,117.498442957,3.59050798458,0.0,3.59726570922,48.2474882111,62.0547409583,2.1894372289,0.0,2.1894372289
 05/31  10:00:00,113.567592269,3.56562973588,0.0,1.61788667589,48.2474882111,60.1281475517,3.2748283818,0.0,3.2748283818
 05/31  11:00:00,114.727625932,3.63429870649,0.0,0.782657962321,48.2474882111,62.0547409583,3.27578719744,0.0,3.27578719744
 05/31  12:00:00,114.937383049,3.70816232963,0.676547021861,0.786352941348,48.2474882111,61.5103924513,3.27768249461,0.0,3.27768249461
 05/31  13:00:00,116.679667436,3.7289327284,0.412310874683,0.622260064111,48.2474882111,63.6602354638,3.27751387901,0.0,3.27751387901
 05/31  14:00:00,113.339851324,3.6318541799,0.695369710021,0.628551577049,48.2474882111,60.1281475517,2.18958713249,0.0,2.18958713249
 05/31  15:00:00,113.93265893,3.6499645998,1.72607883686,0.172539636353,48.2474882111,60.1281475517,2.18913534412,0.0,2.18913534412
 05/31  16:00:00,118.579223281,3.76334439209,3.33545867628,0.206454245882,48.2474882111,63.0180376616,3.275383108,0.0,3.275383108
 05/31  17:00:00,108.662561461,3.83555559537,2.86248925767,1.63546429409,37.5258241642,62.7947880557,2.18844545102,0.0,2.18844545102
 05/31  18:00:00,73.6464729384,3.55993749118,1.69215153048,5.56360475149,26.8041601173,36.0181789539,1.10392783957,0.0,1.10392783957
 05/31  19:00:00,73.2719642738,3.55993749118,1.67882737581,7.77121145035,26.8041601173,33.4493877451,1.10363504613,0.0,1.10363504613
 05/31  20:00:00,61.3481708058,3.55993749118,1.64630458783,11.9624368407,16.0824960704,28.0885557216,1.1036598212,0.0,1.1036598212
 05/31  21:00:00,72.5889169463,3.55993749118,0.0708179925559,16.1937318475,16.0824960704,26.8041601173,1.10326763038,0.0,1.10326763038
 05/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305409949,0.0,1.10305409949
 05/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305447623,0.0,1.10305447623
 06/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304188639,0.0,1.10304188639
 06/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304370865,0.0,1.10304370865
 06/01  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/01  06:00:00,58.1670640797,3.5750216753,0.0,27.7794421931,5.36083202345,21.4433280938,1.10316260081,0.0,1.10316260081
 06/01  07:00:00,71.7154919302,3.55993749118,0.0,19.3828286423,16.0824960704,32.6817896323,1.10386434427,0.0,1.10386434427
 06/01  08:00:00,130.450259816,3.93688750299,0.0,7.85413162101,48.2474882111,70.4033123869,2.18938918671,0.0,2.18938918671
 06/01  09:00:00,120.454845278,4.00497092324,1.56739673139,4.57180835991,48.2474882111,62.0547409583,2.18945203864,0.0,2.18945203864
 06/01  10:00:00,120.893564426,3.95385177936,5.55379788639,3.00183890351,48.2474882111,60.1281475517,3.27483597088,0.0,3.27483597088
 06/01  11:00:00,124.915176289,3.81638114748,9.00106067621,1.78706520225,48.2474882111,62.0547409583,3.27577426335,0.0,3.27577426335
 06/01  12:00:00,127.750561574,3.73898316842,12.6949521868,1.55030546264,48.2474882111,61.5103924513,3.27764474825,0.0,3.27764474825
 06/01  13:00:00,132.990130162,3.91773954499,17.0078063352,0.148420512605,48.2474882111,63.6602354638,3.27746111246,0.0,3.27746111246
 06/01  14:00:00,133.06772695,3.94413328339,20.7395178092,0.0,48.2474882111,60.1281475517,2.18954772069,0.0,2.18954772069
 06/01  15:00:00,136.978089378,3.96456463103,24.6294488896,0.0,48.2474882111,60.1281475517,2.18925648583,0.0,2.18925648583
 06/01  16:00:00,143.512487397,4.31180506659,27.9267163636,0.0,48.2474882111,63.0180376616,3.27517596514,0.0,3.27517596514
 06/01  17:00:00,134.512417568,4.69361448991,29.489750764,0.0,37.5258241642,62.7947880557,2.18838666254,0.0,2.18838666254
 06/01  18:00:00,93.7582994381,4.11914185443,26.8083784184,0.0,26.8041601173,36.0181789539,1.10389706585,0.0,1.10389706585
 06/01  19:00:00,86.1033935171,3.97950486617,21.8619006944,0.0,26.8041601173,33.4493877451,1.10360756318,0.0,1.10360756318
 06/01  20:00:00,61.9996105685,3.64857888045,13.6710548525,0.500484949395,16.0824960704,28.0885557216,1.10362901162,0.0,1.10362901162
 06/01  21:00:00,62.7701560693,3.55993749118,7.57863815244,1.33448414398,16.0824960704,26.8041601173,1.10329792939,0.0,1.10329792939
 06/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304724319,0.0,1.10304724319
 06/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304850875,0.0,1.10304850875
 06/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030489469,0.0,1.1030489469
 06/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304992309,0.0,1.10304992309
 06/02  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/02  06:00:00,43.9718693877,3.62959798577,0.0,13.5296711906,5.36083202345,21.4433280938,1.10314398984,0.0,1.10314398984
 06/02  07:00:00,63.1822461223,3.55993749118,0.0,10.8495828344,16.0824960704,32.6817896323,1.10387130978,0.0,1.10387130978
 06/02  08:00:00,125.868786133,3.98750365992,0.423123628155,2.79891815254,48.2474882111,70.4033123869,2.18950679317,0.0,2.18950679317
 06/02  09:00:00,121.176002363,3.9674053846,5.63580407199,1.26212364285,48.2474882111,62.0547409583,2.18973297804,0.0,2.18973297804
 06/02  10:00:00,124.102078509,3.99856525029,11.1463171954,0.573120206216,48.2474882111,60.1281475517,3.27465177322,0.0,3.27465177322
 06/02  11:00:00,130.067687587,3.92388196728,15.7118957736,0.121240582535,48.2474882111,62.0547409583,2.19042564365,0.0,2.19042564365
 06/02  12:00:00,133.273068982,3.81215076952,19.5869862661,0.107611190265,48.2474882111,61.5103924513,4.36316353076,0.0,4.36316353076
 06/02  13:00:00,139.55944493,4.28401848622,23.3592626744,0.0,48.2474882111,63.6602354638,3.27767486725,0.0,3.27767486725
 06/02  14:00:00,138.297241199,4.4601602309,25.4530051114,0.0,48.2474882111,60.1281475517,2.18956756899,0.0,2.18956756899
 06/02  15:00:00,140.264433544,4.56042433596,27.3199333511,0.0,48.2474882111,60.1281475517,2.18907470393,0.0,2.18907470393
 06/02  16:00:00,145.176610842,5.05019293968,28.852451936,0.0,48.2474882111,63.0180376616,3.27539524529,0.0,3.27539524529
 06/02  17:00:00,133.099270902,5.20597802993,27.5642405578,0.0,37.5258241642,62.7947880557,2.18836025622,0.0,2.18836025622
 06/02  18:00:00,91.5344223813,4.37282388187,24.3308193342,0.0,26.8041601173,36.0181789539,1.1039861467,0.0,1.1039861467
 06/02  19:00:00,86.4611148107,4.18485198955,22.0142748647,0.0,26.8041601173,33.4493877451,1.10352879934,0.0,1.10352879934
 06/02  20:00:00,66.0113844954,3.69076604068,17.8102430363,0.330883532309,16.0824960704,28.0885557216,1.10369031628,0.0,1.10369031628
 06/02  21:00:00,69.1546990605,3.55993749118,14.3906205259,0.907044761691,16.0824960704,26.8041601173,1.10324882457,0.0,1.10324882457
 06/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305286427,0.0,1.10305286427
 06/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303975645,0.0,1.10303975645
 06/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304076049,0.0,1.10304076049
 06/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312372875,0.0,1.10312372875
 06/03  06:00:00,40.9418460152,3.64645252255,0.0,10.4827932813,5.36083202345,21.4433280938,1.10316753542,0.0,1.10316753542
 06/03  07:00:00,44.0928591561,3.55993749118,0.378757921151,8.20398111478,5.36083202345,26.5809105114,1.10333107167,0.0,1.10333107167
 06/03  08:00:00,71.8992616928,3.55993749118,6.03880183811,4.1883774195,26.8041601173,31.2995447326,1.10363040782,0.0,1.10363040782
 06/03  09:00:00,78.9575418193,3.59996073702,12.5627387784,2.43500505212,26.8041601173,33.5472370403,1.1039313689,0.0,1.1039313689
 06/03  10:00:00,81.1770201553,3.58852302564,16.8733172858,1.31863929549,26.8041601173,32.583940337,1.10373441062,0.0,1.10373441062
 06/03  11:00:00,86.0944969937,3.5682568691,20.134267534,0.747739734565,26.8041601173,34.8316326447,2.18800874894,0.0,2.18800874894
 06/03  12:00:00,87.7496910941,3.56248949986,23.552158775,0.275205567506,26.8041601173,33.5472370403,1.1037787654,0.0,1.1037787654
 06/03  13:00:00,87.321145822,3.60555396541,25.7532245199,0.171321293849,26.8041601173,30.9784458315,1.10378889529,0.0,1.10378889529
 06/03  14:00:00,59.2331781041,3.56006848285,26.0062121501,0.285506050949,8.04124803518,21.3317032909,1.10360753015,0.0,1.10360753015
 06/03  15:00:00,58.1343683765,3.55993749118,26.3331420901,0.144292979485,8.04124803518,20.0473076865,1.10350935962,0.0,1.10350935962
 06/03  16:00:00,58.3319030741,3.55993749118,26.353870866,0.0,8.04124803518,20.3684065876,1.10351871592,0.0,1.10351871592
 06/03  17:00:00,50.6032237365,3.57484325192,26.3043589724,0.0260759293564,2.68041601173,18.0090894769,1.10320681098,0.0,1.10320681098
 06/03  18:00:00,35.0104630522,1.96769434936,14.2714165266,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  19:00:00,25.6977326088,0.82607123321,6.10030919943,0.0,2.68041601173,16.0824960704,1.10322314621,0.0,1.10322314621
 06/03  20:00:00,23.86573397,0.619549819672,4.47483197409,0.0,2.68041601173,16.0824960704,1.10322932318,0.0,1.10322932318
 06/03  21:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314351556,0.0,1.10314351556
 06/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304801881,0.0,1.10304801881
 06/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299440695,0.0,1.10299440695
 06/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299419478,0.0,1.10299419478
 06/04  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300399633,0.0,1.10300399633
 06/04  07:00:00,22.0760127222,0.516295121629,2.7883654244,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  08:00:00,36.5302103588,2.50924260334,15.2496155793,0.0,2.68041601173,16.0824960704,1.10305842744,0.0,1.10305842744
 06/04  09:00:00,40.9041281293,2.78818082608,19.3445951271,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  10:00:00,41.0811262595,2.58984365105,19.7199304323,0.0,2.68041601173,16.0824960704,1.1030577887,0.0,1.1030577887
 06/04  11:00:00,39.3533523959,2.22255015077,18.359450069,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  12:00:00,30.6924433771,1.18747769818,10.7336135027,0.0,2.68041601173,16.0824960704,1.10315928094,0.0,1.10315928094
 06/04  13:00:00,25.038801399,0.619552223162,5.64789699966,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  14:00:00,29.3424061671,1.19780304781,9.37325094306,0.0,2.68041601173,16.0824960704,1.10320491759,0.0,1.10320491759
 06/04  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  16:00:00,19.5173654209,0.103258303279,0.642754941477,0.0,2.68041601173,16.0824960704,1.10299255705,0.0,1.10299255705
 06/04  17:00:00,38.3079322721,2.36363072381,17.1729493721,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  18:00:00,40.4757183776,2.37939221212,19.3249739893,0.0,2.68041601173,16.0824960704,1.10305729787,0.0,1.10305729787
 06/04  19:00:00,36.4253192936,1.88880469618,15.7651624213,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  20:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299527414,0.0,1.10299527414
 06/04  21:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299347452,0.0,1.10299347452
 06/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299474653,0.0,1.10299474653
 06/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304675856,0.0,1.10304675856
 06/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304711284,0.0,1.10304711284
 06/05  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/05  06:00:00,54.6432030215,3.69432007319,18.2026528938,5.93362984309,5.36083202345,21.4433280938,1.10316618536,0.0,1.10316618536
 06/05  07:00:00,75.9729611093,3.55993749118,18.4462529974,5.19404482397,16.0824960704,32.6817896323,1.10384021787,0.0,1.10384021787
 06/05  08:00:00,143.415858603,3.72782055107,20.3859211438,0.642876216194,48.2474882111,70.4033123869,2.18935753548,0.0,2.18935753548
 06/05  09:00:00,135.001326328,3.61983021703,20.9288611473,0.141965700017,48.2474882111,62.0547409583,2.18938893287,0.0,2.18938893287
 06/05  10:00:00,136.337015015,3.75060462627,24.2023345319,0.0,48.2474882111,60.1281475517,3.27467623279,0.0,3.27467623279
 06/05  11:00:00,143.531222347,4.07039475549,29.1501583282,0.0,48.2474882111,62.0547409583,2.19040652724,0.0,2.19040652724
 06/05  12:00:00,145.396454632,4.10041765044,31.5297162249,0.0,48.2474882111,61.5103924513,4.36314584861,0.0,4.36314584861
 06/05  13:00:00,152.44603161,4.88398650395,35.6458813373,0.0,48.2474882111,63.6602354638,3.27751220023,0.0,3.27751220023
 06/05  14:00:00,150.513839938,5.11684912009,37.0129149606,0.0,48.2474882111,60.1281475517,2.18945042881,0.0,2.18945042881
 06/05  15:00:00,153.44138162,5.27888297928,39.7784227837,0.0,48.2474882111,60.1281475517,2.18933689963,0.0,2.18933689963
 06/05  16:00:00,160.062593382,5.7686608965,43.0199665183,0.0,48.2474882111,63.0180376616,3.27512630925,0.0,3.27512630925
 06/05  17:00:00,147.535183967,5.5713205078,41.6348111452,0.0,37.5258241642,62.7947880557,1.10417140346,0.0,1.10417140346
 06/05  18:00:00,102.630007748,4.44156632287,35.3576622595,0.0,26.8041601173,36.0181789539,2.18804955558,0.0,2.18804955558
 06/05  19:00:00,95.1530421854,4.13795712828,30.7530971006,0.0,26.8041601173,33.4493877451,1.10356143575,0.0,1.10356143575
 06/05  20:00:00,71.4058958409,3.70072185592,23.4715879165,0.0540941824029,16.0824960704,28.0885557216,1.10373668094,0.0,1.10373668094
 06/05  21:00:00,72.9560191235,3.58666252995,18.4701013746,0.602158937236,16.0824960704,26.8041601173,1.10320053319,0.0,1.10320053319
 06/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304488306,0.0,1.10304488306
 06/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304461042,0.0,1.10304461042
 06/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304476446,0.0,1.10304476446
 06/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10322011829,0.0,1.10322011829
 06/06  06:00:00,37.6097322071,3.72793716771,0.0,7.069194828,5.36083202345,21.4433280938,1.10315010206,0.0,1.10315010206
 06/06  07:00:00,58.5926830464,3.55993749118,0.649831723588,5.6101880349,16.0824960704,32.6817896323,1.10373563198,0.0,1.10373563198
 06/06  08:00:00,129.617074945,3.87292573301,6.12009193325,0.964816586509,48.2474882111,70.4033123869,2.18943491338,0.0,2.18943491338
 06/06  09:00:00,126.191580655,3.92420270972,11.6200799385,0.336628743047,48.2474882111,62.0547409583,2.18948377831,0.0,2.18948377831
 06/06  10:00:00,126.974867225,3.8886842108,14.634151909,0.0679552486528,48.2474882111,60.1281475517,2.18980241709,0.0,2.18980241709
 06/06  11:00:00,131.561169917,4.15500648686,17.0954941667,0.0,48.2474882111,62.0547409583,3.27578733195,0.0,3.27578733195
 06/06  12:00:00,132.297081941,4.05820063564,18.4725605492,0.0,48.2474882111,61.5103924513,3.27727464009,0.0,3.27727464009
 06/06  13:00:00,137.068734696,4.54027047647,20.6123004502,0.0,48.2474882111,63.6602354638,4.36282741689,0.0,4.36282741689
 06/06  14:00:00,133.631848686,4.45220567484,20.7955671539,0.0,48.2474882111,60.1281475517,2.1892865646,0.0,2.1892865646
 06/06  15:00:00,134.44109656,4.56622091626,21.4907997867,0.0,48.2474882111,60.1281475517,2.1892288341,0.0,2.1892288341
 06/06  16:00:00,136.936503511,4.80345616907,20.8590813757,0.0,48.2474882111,63.0180376616,2.19025608598,0.0,2.19025608598
 06/06  17:00:00,121.305786249,4.48819705544,16.4885368794,0.0,37.5258241642,62.7947880557,2.18890435256,0.0,2.18890435256
 06/06  18:00:00,75.6037708896,3.65089170532,9.03649110042,0.0856089185531,26.8041601173,36.0181789539,1.10384385012,0.0,1.10384385012
 06/06  19:00:00,70.1721507783,3.6086766073,5.66283827161,0.638647942917,26.8041601173,33.4493877451,2.18726799768,0.0,2.18726799768
 06/06  20:00:00,55.1485055568,3.55993749118,4.74173190757,2.66734427197,16.0824960704,28.0885557216,1.10371560326,0.0,1.10371560326
 06/06  21:00:00,63.2492436113,3.55993749118,3.92240791895,5.46980191947,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309853069,0.0,1.10309853069
 06/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304509421,0.0,1.10304509421
 06/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030444581,0.0,1.1030444581
 06/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304437647,0.0,1.10304437647
 06/07  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318685995,0.0,1.10318685995
 06/07  06:00:00,52.3277692115,3.6439804918,0.0,21.8711885084,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/07  07:00:00,71.8374109346,3.55993749118,0.0,19.5047476467,16.0824960704,32.6817896323,1.10384877177,0.0,1.10384877177
 06/07  08:00:00,128.802946913,3.76931050765,0.0,6.37439571344,48.2474882111,70.4033123869,2.18915909826,0.0,2.18915909826
 06/07  09:00:00,117.802621281,3.62961298161,0.0,3.86233903559,48.2474882111,62.0547409583,3.27450969564,0.0,3.27450969564
 06/07  10:00:00,114.66574695,3.59961046513,0.0,2.68206062772,48.2474882111,60.1281475517,2.18972325987,0.0,2.18972325987
 06/07  11:00:00,115.557034313,3.69562285307,0.0,1.5507421962,48.2474882111,62.0547409583,3.275993061,0.0,3.275993061
 06/07  12:00:00,115.020429907,3.75887887591,0.0,1.49523027433,48.2474882111,61.5103924513,3.27773985739,0.0,3.27773985739
 06/07  13:00:00,116.704154376,3.85434770481,0.57799863806,0.355644263954,48.2474882111,63.6602354638,3.27698839948,0.0,3.27698839948
 06/07  14:00:00,115.632701411,3.8141541467,3.42895949798,0.00551190905924,48.2474882111,60.1281475517,2.18950921159,0.0,2.18950921159
 06/07  15:00:00,118.577534234,3.91847972381,6.27497865319,0.0,48.2474882111,60.1281475517,2.18901248525,0.0,2.18901248525
 06/07  16:00:00,123.941595443,4.17398573538,8.49364374121,0.0,48.2474882111,63.0180376616,3.27556519258,0.0,3.27556519258
 06/07  17:00:00,115.646871082,4.47704367281,10.8407750953,0.0,37.5258241642,62.7947880557,2.18836502933,0.0,2.18836502933
 06/07  18:00:00,79.1105152058,4.10893376578,12.0324363043,0.138365970439,26.8041601173,36.0181789539,1.10397836118,0.0,1.10397836118
 06/07  19:00:00,75.9850173323,4.07667485267,11.0859729799,0.560381543252,26.8041601173,33.4493877451,1.10351913889,0.0,1.10351913889
 06/07  20:00:00,57.2009710979,3.77048739873,7.81943800517,1.43155380785,16.0824960704,28.0885557216,1.1036714795,0.0,1.1036714795
 06/07  21:00:00,61.8961757419,3.55993749118,5.32092828659,2.71821368241,16.0824960704,26.8041601173,1.10325823671,0.0,1.10325823671
 06/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304667417,0.0,1.10304667417
 06/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304596584,0.0,1.10304596584
 06/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304566094,0.0,1.10304566094
 06/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320148129,0.0,1.10320148129
 06/08  06:00:00,43.6696058338,3.64825233651,0.0,13.2087532859,5.36083202345,21.4433280938,1.10314487325,0.0,1.10314487325
 06/08  07:00:00,62.0551465158,3.55993749118,0.530038194302,9.1924450336,16.0824960704,32.6817896323,1.10381998813,0.0,1.10381998813
 06/08  08:00:00,130.401764502,3.89694591673,5.86985607618,1.97572181739,48.2474882111,70.4033123869,2.18926395041,0.0,2.18926395041
 06/08  09:00:00,126.995121024,3.99610735772,11.9128588023,0.775485600334,48.2474882111,62.0547409583,2.1895832962,0.0,2.1895832962
 06/08  10:00:00,128.253749576,4.06166225089,15.6656875801,0.142323888058,48.2474882111,60.1281475517,2.18953575571,0.0,2.18953575571
 06/08  11:00:00,132.667385211,4.01814305793,18.3385728891,0.0,48.2474882111,62.0547409583,3.27588244894,0.0,3.27588244894
 06/08  12:00:00,134.29909055,3.86067335905,20.6720964348,0.0,48.2474882111,61.5103924513,3.2773272448,0.0,3.2773272448
 06/08  13:00:00,142.379527995,4.42959712272,26.0337671028,0.0,48.2474882111,63.6602354638,4.36289001967,0.0,4.36289001967
 06/08  14:00:00,142.699347686,4.63484761969,29.6804242094,0.0,48.2474882111,60.1281475517,2.18928071311,0.0,2.18928071311
 06/08  15:00:00,146.688048308,4.83415418398,33.4698182675,0.0,48.2474882111,60.1281475517,2.18922583175,0.0,2.18922583175
 06/08  16:00:00,153.915682997,5.39343705542,37.2482799752,0.0,48.2474882111,63.0180376616,2.19021098619,0.0,2.19021098619
 06/08  17:00:00,142.955152909,5.39933328393,37.2267673112,0.0,37.5258241642,62.7947880557,2.18885566483,0.0,2.18885566483
 06/08  18:00:00,99.7555344317,4.41692294736,32.5078323191,0.0,26.8041601173,36.0181789539,1.10397639826,0.0,1.10397639826
 06/08  19:00:00,93.5686812493,4.25936820281,29.0473250901,0.0,26.8041601173,33.4493877451,1.1037230044,0.0,1.1037230044
 06/08  20:00:00,70.4985253172,3.75435829155,22.495196516,0.0694786235483,16.0824960704,28.0885557216,2.18735172618,0.0,2.18735172618
 06/08  21:00:00,72.5062855089,3.56668316756,18.0307168738,0.611789185755,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309275911,0.0,1.10309275911
 06/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304836802,0.0,1.10304836802
 06/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304749972,0.0,1.10304749972
 06/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304727911,0.0,1.10304727911
 06/09  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/09  06:00:00,39.4008147069,3.7332409192,3.62539858076,5.22957499552,5.36083202345,21.4433280938,1.10324460991,0.0,1.10324460991
 06/09  07:00:00,64.0635082737,3.55993749118,7.45345746236,4.27738752342,16.0824960704,32.6817896323,1.1038226175,0.0,1.1038226175
 06/09  08:00:00,139.540563201,4.25609505757,16.1207021853,0.504525266443,48.2474882111,70.4033123869,2.1891732253,0.0,2.1891732253
 06/09  09:00:00,140.357375494,4.55783272304,25.4579863688,0.0308871384278,48.2474882111,62.0547409583,3.27429170441,0.0,3.27429170441
 06/09  10:00:00,144.64766509,4.73075277297,31.5328364598,0.0,48.2474882111,60.1281475517,2.18988783597,0.0,2.18988783597
 06/09  11:00:00,150.334179854,4.85699997183,35.166510619,0.0,48.2474882111,62.0547409583,3.27570590032,0.0,3.27570590032
 06/09  12:00:00,150.936699759,4.64858524877,36.5217937538,0.0,48.2474882111,61.5103924513,3.27740190927,0.0,3.27740190927
 06/09  13:00:00,159.723579049,5.50872524977,42.2986900303,0.0,48.2474882111,63.6602354638,3.27752742931,0.0,3.27752742931
 06/09  14:00:00,158.791185648,5.68917806362,44.7179317274,0.0,48.2474882111,60.1281475517,2.18944061707,0.0,2.18944061707
 06/09  15:00:00,161.923779294,5.93268969874,47.6070137385,0.0,48.2474882111,60.1281475517,2.1893022855,0.0,2.1893022855
 06/09  16:00:00,169.870974152,6.73429725467,51.8627109307,0.0,48.2474882111,63.0180376616,3.27500183207,0.0,3.27500183207
 06/09  17:00:00,158.616867763,6.66631972555,51.6214957236,0.0,37.5258241642,62.7947880557,1.10412527483,0.0,1.10412527483
 06/09  18:00:00,113.093716796,5.2168535965,45.046084034,0.0,26.8041601173,36.0181789539,2.18786660032,0.0,2.18786660032
 06/09  19:00:00,106.528150976,4.86081965782,41.4053433614,0.0,26.8041601173,33.4493877451,1.10355299308,0.0,1.10355299308
 06/09  20:00:00,81.6986995138,4.07830571754,33.4409019102,0.0,16.0824960704,28.0885557216,1.10367492238,0.0,1.10367492238
 06/09  21:00:00,81.8815078927,3.7296270162,27.7753306598,0.0794539350172,16.0824960704,26.8041601173,1.10321010176,0.0,1.10321010176
 06/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304182184,0.0,1.10304182184
 06/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304052219,0.0,1.10304052219
 06/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303963139,0.0,1.10303963139
 06/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321965671,0.0,1.10321965671
 06/10  06:00:00,36.7978685432,3.74128950683,1.88054945192,4.36342937304,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/10  07:00:00,46.5399213491,3.55993749118,7.1893489808,3.84045224812,5.36083202345,26.5809105114,1.1032560467,0.0,1.1032560467
 06/10  08:00:00,78.8194245497,3.65850445489,15.7228136002,1.32596155067,26.8041601173,31.2995447326,1.10363169006,0.0,1.10363169006
 06/10  09:00:00,87.7526661913,3.85052192742,22.9219455488,0.62036146341,26.8041601173,33.5472370403,2.18776260146,0.0,2.18776260146
 06/10  10:00:00,91.6760808105,3.90576161793,28.194854958,0.178923686167,26.8041601173,32.583940337,1.10379579536,0.0,1.10379579536
 06/10  11:00:00,96.8787756541,3.87172995423,31.3628128438,0.0,26.8041601173,34.8316326447,1.10392757413,0.0,1.10392757413
 06/10  12:00:00,99.7885125039,3.94451000508,35.4841652472,0.0,26.8041601173,33.5472370403,2.18764733645,0.0,2.18764733645
 06/10  13:00:00,101.166322064,4.16585189566,39.2094241253,0.0,26.8041601173,30.9784458315,1.10380718078,0.0,1.10380718078
 06/10  14:00:00,72.8520887785,4.07326498646,39.3974323719,0.0,8.04124803518,21.3317032909,1.10355096828,0.0,1.10355096828
 06/10  15:00:00,72.1387097176,3.99459752787,40.047116374,0.0,8.04124803518,20.0473076865,1.10343539894,0.0,1.10343539894
 06/10  16:00:00,73.1962599816,4.03303638365,40.7451288811,0.0,8.04124803518,20.3684065876,1.10356158517,0.0,1.10356158517
 06/10  17:00:00,65.1482579531,4.03809945246,40.4122129179,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 06/10  18:00:00,44.5047900964,2.54435192922,23.189085991,0.0,2.68041601173,16.0824960704,1.1032221027,0.0,1.1032221027
 06/10  19:00:00,43.5843414075,2.5611971991,22.2517920322,0.0,2.68041601173,16.0824960704,1.10318924373,0.0,1.10318924373
 06/10  20:00:00,41.5280707153,2.4895727557,20.2671457834,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  21:00:00,34.1258167431,0.929327132998,7.02313743393,0.0,2.68041601173,16.0824960704,1.10331578941,0.0,1.10331578941
 06/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304712748,0.0,1.10304712748
 06/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301721791,0.0,1.10301721791
 06/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299052949,0.0,1.10299052949
 06/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314736544,0.0,1.10314736544
 06/11  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  07:00:00,22.2199567774,0.464664167372,2.98394043379,0.0,2.68041601173,16.0824960704,1.10302315072,0.0,1.10302315072
 06/11  08:00:00,34.7368670188,1.94601570124,14.0194991414,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  09:00:00,42.2316630223,2.7280539224,20.7322569237,0.0,2.68041601173,16.0824960704,1.10305438607,0.0,1.10305438607
 06/11  10:00:00,39.0861687181,2.32740845281,17.9874080891,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  11:00:00,33.3261089677,1.61083674162,12.9439200499,0.0,2.68041601173,16.0824960704,1.10315569392,0.0,1.10315569392
 06/11  12:00:00,31.5424948267,1.38366967615,11.3874729744,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  13:00:00,34.0265242765,1.58330199524,13.671870105,0.0,2.68041601173,16.0824960704,1.10331669804,0.0,1.10331669804
 06/11  14:00:00,40.1166633113,2.16235997885,19.1829511563,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  15:00:00,39.7074284836,2.02340575263,18.9126705548,0.0,2.68041601173,16.0824960704,1.10308508039,0.0,1.10308508039
 06/11  16:00:00,44.1412866312,2.44116475021,22.9287697048,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  17:00:00,44.233848278,2.40137047666,23.0611256252,0.0,2.68041601173,16.0824960704,1.10304752969,0.0,1.10304752969
 06/11  18:00:00,46.2090442389,2.58034578161,24.8573462811,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  19:00:00,46.239688946,2.57994126371,24.8883955061,0.0,2.68041601173,16.0824960704,1.10305108419,0.0,1.10305108419
 06/11  20:00:00,32.598061207,1.2941769835,12.5325320473,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  21:00:00,35.6471908735,0.908677875833,8.56516082147,0.0,2.68041601173,16.0824960704,1.10321043326,0.0,1.10321043326
 06/11  22:00:00,40.4411954965,0.619549819672,6.24629350064,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299067681,0.0,1.10299067681
 06/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304213243,0.0,1.10304213243
 06/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304096695,0.0,1.10304096695
 06/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320128426,0.0,1.10320128426
 06/12  06:00:00,53.8955802126,3.93599698096,20.7895229481,2.35746007214,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/12  07:00:00,75.2837228424,3.55993749118,20.7852052372,2.16585431731,16.0824960704,32.6817896323,1.10375160933,0.0,1.10375160933
 06/12  08:00:00,149.568856238,4.14642204578,26.6193055105,0.143887989996,48.2474882111,70.4033123869,2.18871015956,0.0,2.18871015956
 06/12  09:00:00,144.841306932,4.33413735147,30.196500317,0.0,48.2474882111,62.0547409583,3.27435693706,0.0,3.27435693706
 06/12  10:00:00,147.476393203,4.68593235012,34.4063849961,0.0,48.2474882111,60.1281475517,2.18979857942,0.0,2.18979857942
 06/12  11:00:00,152.572443295,4.76768043414,37.4940935969,0.0,48.2474882111,62.0547409583,3.27602065525,0.0,3.27602065525
 06/12  12:00:00,153.751328567,4.65132668803,39.3336811221,0.0,48.2474882111,61.5103924513,3.2776546931,0.0,3.2776546931
 06/12  13:00:00,162.342513611,5.46438552929,44.9619643125,0.0,48.2474882111,63.6602354638,3.2768237585,0.0,3.2768237585
 06/12  14:00:00,159.985025547,5.59442023339,46.0065294564,0.0,48.2474882111,60.1281475517,2.18926439784,0.0,2.18926439784
 06/12  15:00:00,159.905890637,5.7335217485,45.7882930315,0.0,48.2474882111,60.1281475517,2.1890005453,0.0,2.1890005453
 06/12  16:00:00,166.302147958,6.4578503864,48.5703316047,0.0,48.2474882111,63.0180376616,3.27509260759,0.0,3.27509260759
 06/12  17:00:00,155.071871374,6.51083568742,48.2319833723,0.0,37.5258241642,62.7947880557,1.1041488224,0.0,1.1041488224
 06/12  18:00:00,109.893799388,5.27348481066,41.7895354121,0.0,26.8041601173,36.0181789539,2.18797467186,0.0,2.18797467186
 06/12  19:00:00,104.442456701,5.04150707239,39.1389616724,0.0,26.8041601173,33.4493877451,1.10352039585,0.0,1.10352039585
 06/12  20:00:00,81.3710787213,4.34673982723,32.844847008,0.0,16.0824960704,28.0885557216,1.10368067021,0.0,1.10368067021
 06/12  21:00:00,81.7778944379,3.80585783625,27.3862523709,0.288687948989,16.0824960704,26.8041601173,1.10324554739,0.0,1.10324554739
 06/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304126736,0.0,1.10304126736
 06/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303932674,0.0,1.10303932674
 06/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303770246,0.0,1.10303770246
 06/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321466687,0.0,1.10321466687
 06/13  06:00:00,49.3768712931,3.84338975798,15.3888490328,3.33203229095,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/13  07:00:00,71.591422693,3.55993749118,15.775248356,3.4835110491,16.0824960704,32.6817896323,2.18734798692,0.0,2.18734798692
 06/13  08:00:00,143.477871549,4.15899334352,20.4767090597,0.182928453475,48.2474882111,70.4033123869,2.18926999145,0.0,2.18926999145
 06/13  09:00:00,137.53227286,4.21664681484,23.0049567812,0.0,48.2474882111,62.0547409583,2.18975423574,0.0,2.18975423574
 06/13  10:00:00,139.536670349,4.35815906888,26.7944354229,0.0,48.2474882111,60.1281475517,2.18968009608,0.0,2.18968009608
 06/13  11:00:00,147.723542338,4.85714967356,32.5557234013,0.0,48.2474882111,62.0547409583,3.27578275121,0.0,3.27578275121
 06/13  12:00:00,149.166854687,4.72037208427,34.6801618461,0.0,48.2474882111,61.5103924513,3.27747825176,0.0,3.27747825176
 06/13  13:00:00,158.588094358,5.59989304869,41.0720375402,0.0,48.2474882111,63.6602354638,3.27670144207,0.0,3.27670144207
 06/13  14:00:00,158.447606672,5.85870581184,44.2048250034,0.0,48.2474882111,60.1281475517,2.18955065959,0.0,2.18955065959
 06/13  15:00:00,160.459533765,5.99790398835,46.0775539196,0.0,48.2474882111,60.1281475517,2.18901584791,0.0,2.18901584791
 06/13  16:00:00,164.572743526,6.35529906083,46.943478498,0.0,48.2474882111,63.0180376616,3.27495827029,0.0,3.27495827029
 06/13  17:00:00,144.578522043,5.49688159361,38.7525881355,0.0,37.5258241642,62.7947880557,2.18826853819,0.0,2.18826853819
 06/13  18:00:00,95.5984838938,4.20401656556,28.563688163,0.0,26.8041601173,36.0181789539,1.10391919103,0.0,1.10391919103
 06/13  19:00:00,89.0186711245,4.02438220749,24.7323009606,0.0,26.8041601173,33.4493877451,1.10357717985,0.0,1.10357717985
 06/13  20:00:00,68.9266461416,3.77771144729,20.8516960038,0.117746804396,16.0824960704,28.0885557216,1.10360355908,0.0,1.10360355908
 06/13  21:00:00,71.6783282365,3.65491428192,16.910947744,0.815369928859,16.0824960704,26.8041601173,1.1032283147,0.0,1.1032283147
 06/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304062054,0.0,1.10304062054
 06/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303847438,0.0,1.10303847438
 06/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303656499,0.0,1.10303656499
 06/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320126776,0.0,1.10320126776
 06/14  06:00:00,36.6440837816,3.74584132593,0.030644080939,6.05499816335,5.36083202345,21.4433280938,1.10312862269,0.0,1.10312862269
 06/14  07:00:00,61.3841443376,3.55993749118,3.82009896113,5.23138208852,16.0824960704,32.6817896323,1.10385727744,0.0,1.10385727744
 06/14  08:00:00,136.064166222,4.24880443892,12.2108901715,0.945230919325,48.2474882111,70.4033123869,2.18921299962,0.0,2.18921299962
 06/14  09:00:00,134.614475302,4.60681861836,19.3027092026,0.394278217973,48.2474882111,62.0547409583,2.18953903265,0.0,2.18953903265
 06/14  10:00:00,137.460273416,4.64409189543,24.3747038287,0.0574018345029,48.2474882111,60.1281475517,2.18978005819,0.0,2.18978005819
 06/14  11:00:00,143.145326806,4.64535397559,28.1893035671,0.0,48.2474882111,62.0547409583,3.27551579039,0.0,3.27551579039
 06/14  12:00:00,144.985831223,4.41702022137,30.802490245,0.0,48.2474882111,61.5103924513,3.27758149427,0.0,3.27758149427
 06/14  13:00:00,153.443189984,5.23455375168,36.2924724631,0.0,48.2474882111,63.6602354638,3.27679394562,0.0,3.27679394562
 06/14  14:00:00,151.184800689,5.48845963832,37.3122651935,0.0,48.2474882111,60.1281475517,2.18960523655,0.0,2.18960523655
 06/14  15:00:00,151.654994958,5.61481299097,37.65610611,0.0,48.2474882111,60.1281475517,2.18906402452,0.0,2.18906402452
 06/14  16:00:00,156.114562432,6.12099926434,38.7195972007,0.0,48.2474882111,63.0180376616,3.27501368544,0.0,3.27501368544
 06/14  17:00:00,142.127241103,5.93080008719,35.8673887015,0.0,37.5258241642,62.7947880557,2.18829672395,0.0,2.18829672395
 06/14  18:00:00,97.5706666213,4.84864543078,29.8912420253,0.0,26.8041601173,36.0181789539,1.10393112789,0.0,1.10393112789
 06/14  19:00:00,90.734383216,4.46849132789,26.0039039316,0.0,26.8041601173,33.4493877451,1.10358637066,0.0,1.10358637066
 06/14  20:00:00,69.027194348,3.87128389046,20.9312629173,0.0451556540787,16.0824960704,28.0885557216,1.10361229704,0.0,1.10361229704
 06/14  21:00:00,68.7038884624,3.66526655529,16.6187074051,0.590151553563,16.0824960704,26.8041601173,1.10323708286,0.0,1.10323708286
 06/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304171597,0.0,1.10304171597
 06/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303961441,0.0,1.10303961441
 06/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303769773,0.0,1.10303769773
 06/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320298226,0.0,1.10320298226
 06/15  06:00:00,40.5710056839,3.74133271793,0.0,10.0170727546,5.36083202345,21.4433280938,1.10313002528,0.0,1.10313002528
 06/15  07:00:00,63.4323293683,3.55993749118,0.0,11.0996660804,16.0824960704,32.6817896323,1.10382836982,0.0,1.10382836982
 06/15  08:00:00,125.069999272,3.85105814781,0.0,2.55970043169,48.2474882111,70.4033123869,2.18920277576,0.0,2.18920277576
