Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/15  09:00:00,115.050331026,3.77501111317,0.0,0.964650649167,48.2474882111,62.0547409583,2.18952281142,0.0,2.18952281142
 06/15  10:00:00,112.80979982,3.80042608149,0.431322345411,0.19397553639,48.2474882111,60.1281475517,2.18975492731,0.0,2.18975492731
 06/15  11:00:00,117.660129615,3.97067752263,3.37878282844,0.0,48.2474882111,62.0547409583,3.27546213637,0.0,3.27546213637
 06/15  12:00:00,120.171219219,3.90469134828,6.44053360547,0.0596735083754,48.2474882111,61.5103924513,3.27750575118,0.0,3.27750575118
 06/15  13:00:00,127.852846954,4.39992528902,11.5367578957,0.0,48.2474882111,63.6602354638,3.27690409265,0.0,3.27690409265
 06/15  14:00:00,129.937159391,4.5810275082,16.9720560262,0.0,48.2474882111,60.1281475517,2.18953874745,0.0,2.18953874745
 06/15  15:00:00,134.750782011,4.69103147381,21.6756746805,0.0,48.2474882111,60.1281475517,2.18899167787,0.0,2.18899167787
 06/15  16:00:00,140.406726275,5.11289094156,24.0198693669,0.0,48.2474882111,63.0180376616,3.27488545862,0.0,3.27488545862
 06/15  17:00:00,130.045494482,5.32669961259,24.3897425554,0.0,37.5258241642,62.7947880557,1.1041944703,0.0,1.1041944703
 06/15  18:00:00,89.0850416443,4.43693912937,21.8173233497,0.0,26.8041601173,36.0181789539,2.18805635749,0.0,2.18805635749
 06/15  19:00:00,84.0676214772,4.3871906296,19.3153897218,0.103053169325,26.8041601173,33.4493877451,1.10354919322,0.0,1.10354919322
 06/15  20:00:00,63.6623671535,4.01446337094,14.7171570846,0.751254811839,16.0824960704,28.0885557216,1.10370594744,0.0,1.10370594744
 06/15  21:00:00,63.0296738634,3.64230050018,10.2307430418,1.32686737308,16.0824960704,26.8041601173,1.10325345903,0.0,1.10325345903
 06/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304331986,0.0,1.10304331986
 06/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304179986,0.0,1.10304179986
 06/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304040303,0.0,1.10304040303
 06/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031774123,0.0,1.1031774123
 06/16  06:00:00,35.8294811108,3.71903497964,0.0056525953268,5.29219332448,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/16  07:00:00,61.5380905646,3.63795216971,4.00053081933,5.12688177886,16.0824960704,32.6817896323,2.18736305493,0.0,2.18736305493
 06/16  08:00:00,136.094281812,4.57130788576,11.9513897564,0.912343478031,48.2474882111,70.4033123869,2.18907565034,0.0,2.18907565034
 06/16  09:00:00,132.863629258,4.67218317556,17.5346782334,0.346098585343,48.2474882111,62.0547409583,2.18970374335,0.0,2.18970374335
 06/16  10:00:00,133.537138232,4.67416968216,20.4282745971,0.0506180958409,48.2474882111,60.1281475517,2.18960823287,0.0,2.18960823287
 06/16  11:00:00,136.800470687,4.57386037675,21.9159410464,0.0,48.2474882111,62.0547409583,3.27562106309,0.0,3.27562106309
 06/16  12:00:00,136.746868479,4.22686289865,22.7536848235,0.0,48.2474882111,61.5103924513,3.27771554214,0.0,3.27771554214
 06/16  13:00:00,145.473441006,4.95529631612,28.6019809209,0.0,48.2474882111,63.6602354638,3.27643123167,0.0,3.27643123167
 06/16  14:00:00,146.524975041,5.13875013453,33.0021490499,0.0,48.2474882111,60.1281475517,2.1892423799,0.0,2.1892423799
 06/16  15:00:00,151.277967045,5.29216787049,37.6017233173,0.0,48.2474882111,60.1281475517,2.18895468346,0.0,2.18895468346
 06/16  16:00:00,159.861698435,6.00079162947,42.5869408387,0.0,48.2474882111,63.0180376616,3.27494799649,0.0,3.27494799649
 06/16  17:00:00,149.306675004,6.05358451716,42.9240381726,0.0,37.5258241642,62.7947880557,1.10409662588,0.0,1.10409662588
 06/16  18:00:00,106.161616879,5.00163758979,38.3292001237,0.0,26.8041601173,36.0181789539,2.18769260255,0.0,2.18769260255
 06/16  19:00:00,100.953879716,4.9674021857,35.724489574,0.0,26.8041601173,33.4493877451,1.10357810497,0.0,1.10357810497
 06/16  20:00:00,77.8585364015,4.47738678244,29.2016577329,0.0,16.0824960704,28.0885557216,1.10361476369,0.0,1.10361476369
 06/16  21:00:00,75.6644742068,3.86430378786,23.691695694,0.278711776596,16.0824960704,26.8041601173,1.10325305615,0.0,1.10325305615
 06/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303690865,0.0,1.10303690865
 06/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303376091,0.0,1.10303376091
 06/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030422699,0.0,1.1030422699
 06/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10324791862,0.0,1.10324791862
 06/17  06:00:00,48.9423852376,3.79679115224,16.3558881074,1.97710576662,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/17  07:00:00,57.8383831134,3.63466268731,20.1962462423,2.05729155478,5.36083202345,26.5809105114,1.10340981706,0.0,1.10340981706
 06/17  08:00:00,91.0721434557,4.00701684125,28.0271984206,0.925783249807,26.8041601173,31.2995447326,1.10355846779,0.0,1.10355846779
 06/17  09:00:00,98.4359653771,4.17203429442,33.3741892671,0.529904563915,26.8041601173,33.5472370403,1.10377104173,0.0,1.10377104173
 06/17  10:00:00,98.489131065,4.16674949382,34.7049548746,0.220886148127,26.8041601173,32.583940337,2.18762210062,0.0,2.18762210062
 06/17  11:00:00,99.5191226305,3.95424418298,33.9034788247,0.0171667667282,26.8041601173,34.8316326447,1.10394759328,0.0,1.10394759328
 06/17  12:00:00,98.1986691574,3.87178726768,33.9670446381,0.0,26.8041601173,33.5472370403,1.1037573947,0.0,1.1037573947
 06/17  13:00:00,97.5647710375,4.11159592004,35.6621290746,0.0,26.8041601173,30.9784458315,2.18753605592,0.0,2.18753605592
 06/17  14:00:00,67.5176591072,3.94198741077,34.1942802763,0.0,8.04124803518,21.3317032909,1.10359705503,0.0,1.10359705503
 06/17  15:00:00,65.2569037435,3.8497004139,33.3102075138,0.0,8.04124803518,20.0473076865,1.10345018069,0.0,1.10345018069
 06/17  16:00:00,64.4246785218,3.75866521151,32.2479185934,0.0,8.04124803518,20.3684065876,1.10347510626,0.0,1.10347510626
 06/17  17:00:00,54.7326829143,3.63283991759,30.4018974139,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 06/17  18:00:00,27.7928366258,1.06700847594,7.95447597368,0.0,2.68041601173,16.0824960704,1.10318446031,0.0,1.10318446031
 06/17  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  20:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314745814,0.0,1.10314745814
 06/17  21:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10323834158,0.0,1.10323834158
 06/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303204128,0.0,1.10303204128
 06/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029871758,0.0,1.1029871758
 06/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298678565,0.0,1.10298678565
 06/18  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312667533,0.0,1.10312667533
 06/18  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298726793,0.0,1.10298726793
 06/18  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029846605,0.0,1.1029846605
 06/18  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308590619,0.0,1.10308590619
 06/18  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317696586,0.0,1.10317696586
 06/18  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302019246,0.0,1.10302019246
 06/18  16:00:00,26.1898060931,1.61083986616,5.80761405075,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  17:00:00,30.8437249361,2.57980826734,9.49256449261,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  18:00:00,31.0276064486,2.61587438929,9.6403798831,0.0,2.68041601173,16.0824960704,1.10305047056,0.0,1.10305047056
 06/18  19:00:00,28.644251264,2.25529112988,7.61760795789,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  20:00:00,23.2203349654,1.17026798096,3.27871480828,0.0,2.68041601173,16.0824960704,1.10304810225,0.0,1.10304810225
 06/18  21:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298765504,0.0,1.10298765504
 06/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298737897,0.0,1.10298737897
 06/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303325508,0.0,1.10303325508
 06/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030408973,0.0,1.1030408973
 06/19  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/19  06:00:00,49.6843143916,3.61293592948,0.0,19.2587782508,5.36083202345,21.4433280938,1.10313156306,0.0,1.10313156306
 06/19  07:00:00,63.7091452986,3.55993749118,0.0,11.3764820107,16.0824960704,32.6817896323,1.10384240197,0.0,1.10384240197
 06/19  08:00:00,129.322758737,3.7762742974,4.4515143386,2.43572940852,48.2474882111,70.4033123869,2.18920648358,0.0,2.18920648358
 06/19  09:00:00,126.991569154,3.88407399285,11.6921131428,1.10471275523,48.2474882111,62.0547409583,2.18961133445,0.0,2.18961133445
 06/19  10:00:00,127.5447314,3.8404851568,14.9269482484,0.393222138128,48.2474882111,60.1281475517,2.18947339072,0.0,2.18947339072
 06/19  11:00:00,130.372510488,3.81819184528,16.187843871,0.0558055078465,48.2474882111,62.0547409583,3.27559365675,0.0,3.27559365675
 06/19  12:00:00,130.762388724,3.7575556889,17.2020174055,0.0364948735341,48.2474882111,61.5103924513,3.27680296566,0.0,3.27680296566
 06/19  13:00:00,136.194518642,4.09524433408,20.1831105394,0.0,48.2474882111,63.6602354638,3.27707553223,0.0,3.27707553223
 06/19  14:00:00,136.110046284,4.26585364501,23.4601167817,0.0,48.2474882111,60.1281475517,2.18975724411,0.0,2.18975724411
 06/19  15:00:00,139.987762303,4.41568110365,27.1880053427,0.0,48.2474882111,60.1281475517,2.18918534538,0.0,2.18918534538
 06/19  16:00:00,146.363146531,4.87912925038,30.2100513139,0.0,48.2474882111,63.0180376616,3.27511046674,0.0,3.27511046674
 06/19  17:00:00,134.073080012,4.77815584494,28.9658718528,0.0,37.5258241642,62.7947880557,2.18818234167,0.0,2.18818234167
 06/19  18:00:00,90.1495785856,3.78366927865,23.5351301417,0.0,26.8041601173,36.0181789539,1.1039377941,0.0,1.1039377941
 06/19  19:00:00,85.3605269339,3.69523404994,21.4033049275,0.0,26.8041601173,33.4493877451,1.10358754609,0.0,1.10358754609
 06/19  20:00:00,66.8698237028,3.56330901392,18.9626553776,0.16436742517,16.0824960704,28.0885557216,1.10360762406,0.0,1.10360762406
 06/19  21:00:00,69.2388502109,3.55993749118,17.0198348489,0.829314922501,16.0824960704,26.8041601173,1.10319693817,0.0,1.10319693817
 06/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303731161,0.0,1.10303731161
 06/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303391518,0.0,1.10303391518
 06/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303031734,0.0,1.10303031734
 06/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318717285,0.0,1.10318717285
 06/20  06:00:00,43.3885852864,3.71959651559,6.99544779396,5.86094076543,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/20  07:00:00,67.349803403,3.55993749118,10.2422405469,4.77489956819,16.0824960704,32.6817896323,2.18715283003,0.0,2.18715283003
 06/20  08:00:00,139.963785916,3.98980818918,16.6016462219,0.713090813092,48.2474882111,70.4033123869,2.18905286118,0.0,2.18905286118
 06/20  09:00:00,136.534277278,4.13159948032,21.9423424111,0.149666122905,48.2474882111,62.0547409583,2.18964393499,0.0,2.18964393499
 06/20  10:00:00,140.504247914,4.38883056912,27.7313414881,0.0,48.2474882111,60.1281475517,2.18952035186,0.0,2.18952035186
 06/20  11:00:00,147.867514988,4.43583271026,33.1210130142,0.0,48.2474882111,62.0547409583,3.27541940082,0.0,3.27541940082
 06/20  12:00:00,151.467632378,4.2604454478,37.4408661736,0.0,48.2474882111,61.5103924513,3.27741993401,0.0,3.27741993401
 06/20  13:00:00,159.881705864,5.0370058773,42.9285362178,0.0,48.2474882111,63.6602354638,3.27734315273,0.0,3.27734315273
 06/20  14:00:00,159.476815631,5.22956119491,45.8631785787,0.0,48.2474882111,60.1281475517,2.18927453012,0.0,2.18927453012
 06/20  15:00:00,162.597040079,5.40310044695,48.8098637756,0.0,48.2474882111,60.1281475517,2.18905689487,0.0,2.18905689487
 06/20  16:00:00,169.891081105,6.07091385916,52.5462012786,0.0,48.2474882111,63.0180376616,3.22176798206,0.0,3.22176798206
 06/20  17:00:00,158.590287283,6.31181772128,51.9494172475,0.0,37.5258241642,62.7947880557,1.15735121644,0.0,1.15735121644
 06/20  18:00:00,111.925906539,5.1213273736,43.9738000004,0.0,26.8041601173,36.0181789539,2.18770752927,0.0,2.18770752927
 06/20  19:00:00,104.492867031,4.84951303168,39.3813660432,0.0,26.8041601173,33.4493877451,1.10354442366,0.0,1.10354442366
 06/20  20:00:00,80.4044746256,4.19666389131,32.0283188481,0.0,16.0824960704,28.0885557216,1.10358595552,0.0,1.10358595552
 06/20  21:00:00,76.8670052162,3.75228594236,25.1803144357,0.104641889747,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031046708,0.0,1.1031046708
 06/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303730379,0.0,1.10303730379
 06/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303377016,0.0,1.10303377016
 06/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303000508,0.0,1.10303000508
 06/21  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/21  06:00:00,44.537946013,3.79332970342,10.7893889134,3.14262718478,5.36083202345,21.4433280938,1.10323373411,0.0,1.10323373411
 06/21  07:00:00,67.8125725074,3.55993749118,13.3063295464,2.17357967312,16.0824960704,32.6817896323,1.10375733718,0.0,1.10375733718
 06/21  08:00:00,142.276962697,4.11485890047,19.3059587654,0.196904339086,48.2474882111,70.4033123869,2.18896377642,0.0,2.18896377642
 06/21  09:00:00,138.026296273,4.20436745033,23.5112595595,0.0,48.2474882111,62.0547409583,2.18929212723,0.0,2.18929212723
 06/21  10:00:00,141.303211153,4.59176584947,28.3273694467,0.0,48.2474882111,60.1281475517,3.27428878106,0.0,3.27428878106
 06/21  11:00:00,150.475480577,5.05039296279,35.114418351,0.0,48.2474882111,62.0547409583,2.1903550326,0.0,2.1903550326
 06/21  12:00:00,153.921902003,4.99970461455,39.1558766317,0.0,48.2474882111,61.5103924513,3.27727558717,0.0,3.27727558717
 06/21  13:00:00,162.90981957,5.8604423134,45.1332134874,0.0,48.2474882111,63.6602354638,4.36291119391,0.0,4.36291119391
 06/21  14:00:00,161.394577855,6.01163804961,46.9988639481,0.0,48.2474882111,60.1281475517,2.18899389213,0.0,2.18899389213
 06/21  15:00:00,163.877833907,6.28213276011,49.2116252899,0.0,48.2474882111,60.1281475517,2.18883064836,0.0,2.18883064836
 06/21  16:00:00,170.606563868,6.91592309703,52.4166748043,0.0,48.2474882111,63.0180376616,2.19010602274,0.0,2.19010602274
 06/21  17:00:00,159.101079983,6.84082268656,51.9312049826,0.0,37.5258241642,62.7947880557,2.18840177179,0.0,2.18840177179
 06/21  18:00:00,112.974635492,5.41195021978,44.7319061066,0.0,26.8041601173,36.0181789539,1.10386793995,0.0,1.10386793995
 06/21  19:00:00,106.563689296,5.150024971,41.1516763687,0.0,26.8041601173,33.4493877451,1.10356324864,0.0,1.10356324864
 06/21  20:00:00,81.3664340583,4.23947967931,32.9474624929,0.0,16.0824960704,28.0885557216,1.10369504426,0.0,1.10369504426
 06/21  21:00:00,79.4226137055,3.84928734929,27.6456315731,0.0979318346625,16.0824960704,26.8041601173,1.10320545918,0.0,1.10320545918
 06/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/21  23:00:00,43.7017190412,0.619549819672,4.14598502189,0.0,2.68041601173,21.4433280938,1.10309953155,0.0,1.10309953155
 06/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303807687,0.0,1.10303807687
 06/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303580579,0.0,1.10303580579
 06/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317815471,0.0,1.10317815471
 06/22  06:00:00,54.4007395196,3.93361117009,22.1249862649,1.52954187322,5.36083202345,21.4433280938,1.10314806234,0.0,1.10314806234
 06/22  07:00:00,77.6464565212,3.55993749118,24.2735768208,1.04021641248,16.0824960704,32.6817896323,1.10370576647,0.0,1.10370576647
 06/22  08:00:00,158.455259844,4.65488218551,35.1321672333,0.00896973328003,48.2474882111,70.4033123869,2.1892140955,0.0,2.1892140955
 06/22  09:00:00,159.074512399,5.09696979288,43.6668733426,0.0,48.2474882111,62.0547409583,2.18947048325,0.0,2.18947048325
 06/22  10:00:00,161.184845313,5.55202367073,47.2487457854,0.0,48.2474882111,60.1281475517,2.18964640406,0.0,2.18964640406
 06/22  11:00:00,169.392894497,5.99682299035,53.0854022431,0.0,48.2474882111,62.0547409583,3.27557301849,0.0,3.27557301849
 06/22  12:00:00,171.893322429,5.78799892653,56.3390027465,0.0,48.2474882111,61.5103924513,3.27753259899,0.0,3.27753259899
 06/22  13:00:00,181.132389847,6.76888387231,62.4473422057,0.0,48.2474882111,63.6602354638,3.27742031399,0.0,3.27742031399
 06/22  14:00:00,176.562105645,6.63698654468,61.5410432432,0.0,48.2474882111,60.1281475517,2.18931434529,0.0,2.18931434529
 06/22  15:00:00,176.787390762,6.78268649084,61.6206284139,0.0,48.2474882111,60.1281475517,2.18908541411,0.0,2.18908541411
 06/22  16:00:00,177.44769434,6.91417542043,59.2595529532,0.0,48.2474882111,63.0180376616,3.27504384831,0.0,3.27504384831
 06/22  17:00:00,158.014467029,5.79249930247,51.8929154125,0.0,37.5258241642,62.7947880557,1.10413350321,0.0,1.10413350321
 06/22  18:00:00,100.721967428,4.18818972962,33.7029985331,0.0,26.8041601173,36.0181789539,2.18769955826,0.0,2.18769955826
 06/22  19:00:00,93.0165099469,4.06157399865,28.6929479917,0.0,26.8041601173,33.4493877451,1.10353800033,0.0,1.10353800033
 06/22  20:00:00,74.4658773001,3.75905051699,26.527334897,0.0,16.0824960704,28.0885557216,1.10370742796,0.0,1.10370742796
 06/22  21:00:00,77.080546501,3.64300402735,25.1014569844,0.506322540862,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310292663,0.0,1.10310292663
 06/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303394148,0.0,1.10303394148
 06/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302937576,0.0,1.10302937576
 06/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303785291,0.0,1.10303785291
 06/23  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/23  06:00:00,55.3154102182,3.80875505935,21.1795984808,3.51445646662,5.36083202345,21.4433280938,1.10322156766,0.0,1.10322156766
 06/23  07:00:00,79.2889515711,3.55993749118,24.0773336269,2.87895465626,16.0824960704,32.6817896323,1.10373383198,0.0,1.10373383198
 06/23  08:00:00,156.331295791,4.16002402611,33.1615826877,0.350448385469,48.2474882111,70.4033123869,2.18934730658,0.0,2.18934730658
 06/23  09:00:00,158.16770032,4.72196134895,43.135069708,0.0,48.2474882111,62.0547409583,2.18920782668,0.0,2.18920782668
 06/23  10:00:00,164.846465096,4.8782923221,51.5840969175,0.0,48.2474882111,60.1281475517,3.27444948263,0.0,3.27444948263
 06/23  11:00:00,166.488222367,5.26408724207,50.9134658611,0.0,48.2474882111,62.0547409583,2.19063471828,0.0,2.19063471828
 06/23  12:00:00,167.675493127,5.14056791147,52.7686044591,0.0,48.2474882111,61.5103924513,3.27704077585,0.0,3.27704077585
 06/23  13:00:00,178.501725479,6.04539956901,60.5401621409,0.0,48.2474882111,63.6602354638,3.27724262991,0.0,3.27724262991
 06/23  14:00:00,178.97511162,6.31760555698,64.2734302057,0.0,48.2474882111,60.1281475517,3.2739700199,0.0,3.2739700199
 06/23  15:00:00,182.923995815,6.64671196811,67.8932079897,0.0,48.2474882111,60.1281475517,1.10460039492,0.0,1.10460039492
 06/23  16:00:00,190.088110801,7.24854822731,71.565596607,0.0,48.2474882111,63.0180376616,3.27472828258,0.0,3.27472828258
 06/23  17:00:00,175.812223805,6.74511256916,68.7380589216,0.0,37.5258241642,62.7947880557,2.18817936282,0.0,2.18817936282
 06/23  18:00:00,123.3052825,4.65959437942,55.8149089553,0.0,26.8041601173,36.0181789539,1.10392876831,0.0,1.10392876831
 06/23  19:00:00,116.875619329,4.40002548626,52.2136058858,0.0,26.8041601173,33.4493877451,1.10357666521,0.0,1.10357666521
 06/23  20:00:00,93.6450588134,3.92547350001,45.5400934272,0.0,16.0824960704,28.0885557216,1.10359119319,0.0,1.10359119319
 06/23  21:00:00,92.7645107137,3.76283192412,41.1719158412,0.0,16.0824960704,26.8041601173,1.10318565563,0.0,1.10318565563
 06/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/23  23:00:00,45.9417093708,0.619549819672,6.38597535144,0.0,2.68041601173,21.4433280938,1.10307264188,0.0,1.10307264188
 06/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303743177,0.0,1.10303743177
 06/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303584037,0.0,1.10303584037
 06/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316715478,0.0,1.10316715478
 06/24  06:00:00,44.6098968353,3.87458111324,12.2132288884,1.70948662229,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/24  07:00:00,52.5269032024,3.76363367912,14.8469263707,1.96616052361,5.36083202345,26.5809105114,1.10333980448,0.0,1.10333980448
 06/24  08:00:00,84.3885046826,4.17275394186,20.9817296459,1.1218761508,26.8041601173,31.2995447326,1.10348890095,0.0,1.10348890095
 06/24  09:00:00,90.7426294865,4.29366513142,25.2416076195,0.847519483882,26.8041601173,33.5472370403,1.10382145478,0.0,1.10382145478
 06/24  10:00:00,92.2145219672,4.23954961178,27.9995174888,0.578914318217,26.8041601173,32.583940337,2.18753636594,0.0,2.18753636594
 06/24  11:00:00,95.3625668041,4.00877801443,29.3880780732,0.321477860443,26.8041601173,34.8316326447,1.10396353986,0.0,1.10396353986
 06/24  12:00:00,94.9911268246,3.88472281413,30.671860152,0.0747066067704,26.8041601173,33.5472370403,1.10376465246,0.0,1.10376465246
 06/24  13:00:00,94.0285531365,4.03059071132,32.2069163823,0.0,26.8041601173,30.9784458315,2.18751899895,0.0,2.18751899895
 06/24  14:00:00,64.5602956489,3.86355194088,31.2159685785,0.0993837093415,8.04124803518,21.3317032909,1.10357711692,0.0,1.10357711692
 06/24  15:00:00,63.9447565974,3.78364837151,32.0641124101,0.0,8.04124803518,20.0473076865,1.1035048674,0.0,1.1035048674
 06/24  16:00:00,65.7496834095,3.84906326582,33.4825254268,0.0,8.04124803518,20.3684065876,1.10344164432,0.0,1.10344164432
 06/24  17:00:00,59.7592358985,4.09184119702,34.9694491187,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 06/24  18:00:00,44.271689868,2.75546588306,22.7448718087,0.0,2.68041601173,16.0824960704,1.10320040517,0.0,1.10320040517
 06/24  19:00:00,40.763667322,2.43771113366,19.5546040121,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  20:00:00,44.4296100157,3.02203902561,22.6362188139,0.0,2.68041601173,16.0824960704,1.10319153878,0.0,1.10319153878
 06/24  21:00:00,41.5639480503,2.30309052058,15.5548386869,0.0,2.68041601173,16.0824960704,1.10330272102,0.0,1.10330272102
 06/24  22:00:00,37.0689301126,0.516291516393,2.97728641997,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302936399,0.0,1.10302936399
 06/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298321661,0.0,1.10298321661
 06/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298393175,0.0,1.10298393175
 06/25  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304241362,0.0,1.10304241362
 06/25  07:00:00,29.4137209638,2.18317741219,8.45919137544,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  08:00:00,32.8937741193,2.38235268908,11.740069254,0.0,2.68041601173,16.0824960704,1.10304625458,0.0,1.10304625458
 06/25  09:00:00,40.3681358571,3.01007038858,18.5867132923,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  10:00:00,38.1418921085,2.39344761254,16.9770923198,0.0,2.68041601173,16.0824960704,1.1030250557,0.0,1.1030250557
 06/25  11:00:00,44.0990534502,2.94856581672,22.3791354573,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  12:00:00,35.0073777053,1.83242976501,14.4035957641,0.0,2.68041601173,16.0824960704,1.10313361053,0.0,1.10313361053
 06/25  13:00:00,33.8572243865,1.65214166526,13.433730545,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  14:00:00,32.7176071804,1.51446392755,12.4317910767,0.0,2.68041601173,16.0824960704,1.10316153547,0.0,1.10316153547
 06/25  15:00:00,34.0610570154,1.62116377369,13.6685410655,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  16:00:00,42.8187138809,2.62488249548,21.4224792093,0.0,2.68041601173,16.0824960704,1.10304746087,0.0,1.10304746087
 06/25  17:00:00,42.0148094531,2.59458237326,20.6488749037,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  18:00:00,42.8059272242,2.77659759996,21.257977448,0.0,2.68041601173,16.0824960704,1.10304031617,0.0,1.10304031617
 06/25  19:00:00,40.2325371061,2.60455610072,18.8566288292,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  20:00:00,36.0894908267,2.40133827596,14.9168003745,0.0,2.68041601173,16.0824960704,1.10304237601,0.0,1.10304237601
 06/25  21:00:00,27.5158730914,0.619549819672,3.19030442886,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029826576,0.0,1.1029826576
 06/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300692603,0.0,1.10300692603
 06/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303600707,0.0,1.10303600707
 06/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318237327,0.0,1.10318237327
 06/26  06:00:00,44.0672086666,3.67719026341,0.0,13.5774181918,5.36083202345,21.4433280938,1.10311939812,0.0,1.10311939812
 06/26  07:00:00,65.6405978465,3.55993749118,0.0,13.3079345586,16.0824960704,32.6817896323,1.10370450591,0.0,1.10370450591
 06/26  08:00:00,125.002913418,3.71300451641,0.0,2.6306682098,48.2474882111,70.4033123869,2.18917392963,0.0,2.18917392963
 06/26  09:00:00,116.639100094,3.59497438333,1.74097958737,0.992476859681,48.2474882111,62.0547409583,2.18940120468,0.0,2.18940120468
 06/26  10:00:00,114.820730136,3.57598987921,2.51060448943,0.350059910966,48.2474882111,60.1281475517,2.18954356211,0.0,2.18954356211
 06/26  11:00:00,116.503905407,3.66547761212,2.26153897602,0.26621955586,48.2474882111,62.0547409583,3.27535606406,0.0,3.27535606406
 06/26  12:00:00,115.708394063,3.71706450024,1.88678490741,0.338223898733,48.2474882111,61.5103924513,3.27722601252,0.0,3.27722601252
 06/26  13:00:00,119.6123575,3.84282082208,3.85337290925,0.0,48.2474882111,63.6602354638,3.27704996023,0.0,3.27704996023
 06/26  14:00:00,119.479984706,3.8692588481,7.22665000116,0.0,48.2474882111,60.1281475517,2.189063704,0.0,2.189063704
 06/26  15:00:00,122.6147836,3.94602552404,10.2846822194,0.0,48.2474882111,60.1281475517,2.18880395327,0.0,2.18880395327
 06/26  16:00:00,128.222982611,4.14446173597,12.8045549081,0.0,48.2474882111,63.0180376616,2.18982184786,0.0,2.18982184786
 06/26  17:00:00,119.170595124,4.23421350109,14.6073293092,0.0,37.5258241642,62.7947880557,2.18874218691,0.0,2.18874218691
 06/26  18:00:00,82.1916857399,3.88231303268,15.4298955397,0.0486980023017,26.8041601173,36.0181789539,1.10389810311,0.0,1.10389810311
 06/26  19:00:00,79.1836555036,3.82074728592,14.6650663629,0.435853898287,26.8041601173,33.4493877451,1.10363291889,0.0,1.10363291889
 06/26  20:00:00,60.7263217138,3.60765882464,11.6819822319,1.25718877117,16.0824960704,28.0885557216,1.10355915028,0.0,1.10355915028
 06/26  21:00:00,63.162908113,3.55993749118,9.09042070179,2.68278697165,16.0824960704,26.8041601173,1.10354788761,0.0,1.10354788761
 06/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303684628,0.0,1.10303684628
 06/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303416669,0.0,1.10303416669
 06/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302963884,0.0,1.10302963884
 06/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.103035559,0.0,1.103035559
 06/27  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/27  06:00:00,54.5075226685,3.6707874944,14.1976751916,9.8264597711,5.36083202345,21.4433280938,1.10311901145,0.0,1.10311901145
 06/27  07:00:00,77.8316557886,3.55993749118,14.8182745033,10.6807179974,16.0824960704,32.6817896323,1.10369436728,0.0,1.10369436728
 06/27  08:00:00,138.588177576,3.77049901757,13.8055258944,2.35291197199,48.2474882111,70.4033123869,2.18903575673,0.0,2.18903575673
 06/27  09:00:00,126.566438423,3.63047308378,11.565909778,1.059386298,48.2474882111,62.0547409583,2.18937748467,0.0,2.18937748467
 06/27  10:00:00,124.544488785,3.61155203116,12.4569369945,0.0919239022818,48.2474882111,60.1281475517,2.1895294012,0.0,2.1895294012
 06/27  11:00:00,129.98086051,3.71695870362,15.9532325431,0.0,48.2474882111,62.0547409583,3.27540582494,0.0,3.27540582494
 06/27  12:00:00,133.290265281,3.76591413003,19.7575251433,0.000505250992424,48.2474882111,61.5103924513,3.27764309759,0.0,3.27764309759
 06/27  13:00:00,136.643587777,3.94331904393,20.7841049639,0.0,48.2474882111,63.6602354638,3.27620294749,0.0,3.27620294749
 06/27  14:00:00,131.109594095,3.98406379065,18.7414544473,0.0,48.2474882111,60.1281475517,2.18931481443,0.0,2.18931481443
 06/27  15:00:00,129.84780625,4.08625176635,17.3774786264,0.0,48.2474882111,60.1281475517,2.18905282801,0.0,2.18905282801
 06/27  16:00:00,131.804088937,4.24091583029,16.2892071399,0.0,48.2474882111,63.0180376616,2.19006408906,0.0,2.19006408906
 06/27  17:00:00,118.53437973,4.14486201241,14.0604654039,0.0,37.5258241642,62.7947880557,2.18876407741,0.0,2.18876407741
 06/27  18:00:00,77.3615511996,3.56298544723,10.9345037139,0.0332828732668,26.8041601173,36.0181789539,1.10385391948,0.0,1.10385391948
 06/27  19:00:00,74.6426228478,3.55993749118,10.3677720802,0.452925319983,26.8041601173,33.4493877451,2.18721289268,0.0,2.18721289268
 06/27  20:00:00,59.8896130022,3.55993749118,10.4674398162,1.68274380866,16.0824960704,28.0885557216,1.10364129631,0.0,1.10364129631
 06/27  21:00:00,66.6676329016,3.55993749118,10.5632421154,4.71469034662,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306841353,0.0,1.10306841353
 06/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302893378,0.0,1.10302893378
 06/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303482058,0.0,1.10303482058
 06/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030325823,0.0,1.1030325823
 06/28  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/28  06:00:00,48.5385219651,3.65324411119,5.45517254168,12.6175051008,5.36083202345,21.4433280938,1.10318175239,0.0,1.10318175239
 06/28  07:00:00,69.8799245201,3.55993749118,5.04107815071,12.5061830815,16.0824960704,32.6817896323,1.10378639968,0.0,1.10378639968
 06/28  08:00:00,130.42449131,3.76940285287,5.20363500412,2.79221276049,48.2474882111,70.4033123869,2.1890350687,0.0,2.1890350687
 06/28  09:00:00,120.255784519,3.63056736436,5.00660826385,1.3079396273,48.2474882111,62.0547409583,2.18957792798,0.0,2.18957792798
 06/28  10:00:00,118.445449318,3.59873182962,5.93303333826,0.529608292945,48.2474882111,60.1281475517,2.18937514104,0.0,2.18937514104
 06/28  11:00:00,121.660136638,3.6851890691,7.55732837112,0.106949934171,48.2474882111,62.0547409583,3.27529709088,0.0,3.27529709088
 06/28  12:00:00,122.75500652,3.75431551702,9.13078553678,0.103584710003,48.2474882111,61.5103924513,3.27697166169,0.0,3.27697166169
 06/28  13:00:00,124.654534205,3.83835632238,8.90001411346,0.0,48.2474882111,63.6602354638,3.27643726424,0.0,3.27643726424
 06/28  14:00:00,119.428738303,3.80417630592,7.24048614037,0.0,48.2474882111,60.1281475517,2.18929396573,0.0,2.18929396573
 06/28  15:00:00,117.90211181,3.88813600157,5.62989995183,0.0,48.2474882111,60.1281475517,2.18894346009,0.0,2.18894346009
 06/28  16:00:00,121.086337834,4.06816425817,5.74420760906,0.0,48.2474882111,63.0180376616,3.27453808195,0.0,3.27453808195
 06/28  17:00:00,110.911879407,3.98082885022,6.60199824309,0.0,37.5258241642,62.7947880557,1.10414661648,0.0,1.10414661648
 06/28  18:00:00,73.6100177943,3.55993749118,7.04390999378,0.175391144039,26.8041601173,36.0181789539,2.1877015261,0.0,2.1877015261
 06/28  19:00:00,72.2618066027,3.55993749118,7.2432517743,1.19662938072,26.8041601173,33.4493877451,1.10353030766,0.0,1.10353030766
 06/28  20:00:00,59.4485135271,3.55993749118,6.77319210274,4.93589204705,16.0824960704,28.0885557216,1.1036895199,0.0,1.1036895199
 06/28  21:00:00,66.1000320974,3.55993749118,6.29914745887,8.41118419893,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308271531,0.0,1.10308271531
 06/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302604906,0.0,1.10302604906
 06/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303349835,0.0,1.10303349835
 06/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303001424,0.0,1.10303001424
 06/29  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/29  06:00:00,52.9656712558,3.60434048668,0.0,22.5487305578,5.36083202345,21.4433280938,1.10319199423,0.0,1.10319199423
 06/29  07:00:00,68.3937776466,3.55993749118,0.14605872979,15.9150556289,16.0824960704,32.6817896323,1.10367857823,0.0,1.10367857823
 06/29  08:00:00,131.674175562,3.7815410935,5.01872491769,4.21466885851,48.2474882111,70.4033123869,2.18915841737,0.0,2.18915841737
 06/29  09:00:00,128.015833489,3.85264697171,11.4156052143,2.4369120392,48.2474882111,62.0547409583,2.18935667041,0.0,2.18935667041
 06/29  10:00:00,128.894605728,3.88005356899,15.3629891191,1.26748718259,48.2474882111,60.1281475517,2.18945511057,0.0,2.18945511057
 06/29  11:00:00,131.860751347,3.8322893623,17.1981680273,0.519624693979,48.2474882111,62.0547409583,3.27540225675,0.0,3.27540225675
 06/29  12:00:00,132.463870428,3.76737683003,18.5183963135,0.411776528253,48.2474882111,61.5103924513,3.27673068498,0.0,3.27673068498
 06/29  13:00:00,137.056566285,3.95063597226,21.1897665433,0.0,48.2474882111,63.6602354638,3.27651070937,0.0,3.27651070937
 06/29  14:00:00,137.069272246,4.10043929969,24.584757089,0.0,48.2474882111,60.1281475517,2.18933603961,0.0,2.18933603961
 06/29  15:00:00,140.662496828,4.24098554151,28.0374354295,0.0,48.2474882111,60.1281475517,2.18885702527,0.0,2.18885702527
 06/29  16:00:00,147.445061442,4.68933996982,31.4817555058,0.0,48.2474882111,63.0180376616,3.27485995262,0.0,3.27485995262
 06/29  17:00:00,138.494109727,4.99612700056,33.1689304127,0.0,37.5258241642,62.7947880557,1.10415728708,0.0,1.10415728708
 06/29  18:00:00,98.2161970815,4.3662357265,31.0191821897,0.0,26.8041601173,36.0181789539,2.18771754556,0.0,2.18771754556
 06/29  19:00:00,94.2704517786,4.30746043748,29.7010033847,0.0,26.8041601173,33.4493877451,1.10353584465,0.0,1.10353584465
 06/29  20:00:00,73.9770333519,3.90243103703,25.7178856978,0.177224730917,16.0824960704,28.0885557216,1.10369379622,0.0,1.10369379622
 06/29  21:00:00,73.5128392024,3.58450228889,21.3801078208,0.718466144318,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308484748,0.0,1.10308484748
 06/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302684989,0.0,1.10302684989
 06/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303326506,0.0,1.10303326506
 06/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303009121,0.0,1.10303009121
 06/30  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/30  06:00:00,52.2270163734,3.73541287855,17.5626499596,4.11635332395,5.36083202345,21.4433280938,1.10320143173,0.0,1.10320143173
 06/30  07:00:00,75.3771542934,3.55993749118,19.464028325,3.58046268047,16.0824960704,32.6817896323,1.10367741091,0.0,1.10367741091
 06/30  08:00:00,145.323230446,3.85761264541,22.6695807888,0.136796319359,48.2474882111,70.4033123869,2.18912786342,0.0,2.18912786342
 06/30  09:00:00,139.459864689,3.88015045829,25.2690449671,0.0,48.2474882111,62.0547409583,2.18933944398,0.0,2.18933944398
 06/30  10:00:00,144.835748097,4.25865389163,32.1930183488,0.0,48.2474882111,60.1281475517,2.18961024349,0.0,2.18961024349
 06/30  11:00:00,154.743970728,4.67870233694,39.7545991276,0.0,48.2474882111,62.0547409583,3.27534742162,0.0,3.27534742162
 06/30  12:00:00,158.328557531,4.65114993491,43.9110868396,0.0,48.2474882111,61.5103924513,3.27634169157,0.0,3.27634169157
 06/30  13:00:00,168.110928825,5.51440953915,50.680355517,0.0,48.2474882111,63.6602354638,3.27642045849,0.0,3.27642045849
 06/30  14:00:00,165.567002995,5.68021358828,51.50271355,0.0,48.2474882111,60.1281475517,2.18927248246,0.0,2.18927248246
 06/30  15:00:00,166.4572077,5.86717430817,52.2059575353,0.0,48.2474882111,60.1281475517,2.18890958372,0.0,2.18890958372
 06/30  16:00:00,169.780077564,6.38990208636,52.1162095107,0.0,48.2474882111,63.0180376616,3.27502277931,0.0,3.27502277931
 06/30  17:00:00,150.146928594,5.49747553733,44.3204007426,0.0,37.5258241642,62.7947880557,1.10411609099,0.0,1.10411609099
 06/30  18:00:00,98.7860732973,4.08438092729,31.8709132047,0.0,26.8041601173,36.0181789539,2.18763846714,0.0,2.18763846714
 06/30  19:00:00,91.2823996864,3.91876105238,27.1016506776,0.0,26.8041601173,33.4493877451,1.10350031685,0.0,1.10350031685
 06/30  20:00:00,70.6737536761,3.70260844173,22.7743843808,0.0172689673707,16.0824960704,28.0885557216,1.10365481754,0.0,1.10365481754
 06/30  21:00:00,70.5059189269,3.60519808101,18.5015454619,0.569412435568,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307511425,0.0,1.10307511425
 06/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303055655,0.0,1.10303055655
 07/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302464338,0.0,1.10302464338
 07/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303215893,0.0,1.10303215893
 07/01  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  06:00:00,35.5557944072,3.70940857167,0.0146585058205,5.0191271183,5.36083202345,21.4433280938,1.10318369481,0.0,1.10318369481
 07/01  07:00:00,44.1588996755,3.6127611871,3.40016354697,5.19579231252,5.36083202345,26.5809105114,1.10336208912,0.0,1.10336208912
 07/01  08:00:00,74.9719501855,3.97321833206,10.2159094932,2.67067741626,26.8041601173,31.2995447326,1.10348251279,0.0,1.10348251279
 07/01  09:00:00,82.6098801036,4.12342352073,16.4301032984,1.69651603281,26.8041601173,33.5472370403,1.10375829798,0.0,1.10375829798
 07/01  10:00:00,84.3890260459,4.07636892343,19.925223047,0.990893527081,26.8041601173,32.583940337,1.1037003279,0.0,1.1037003279
 07/01  11:00:00,87.6120702704,3.83025093001,21.6626226847,0.474963799624,26.8041601173,34.8316326447,2.18777926381,0.0,2.18777926381
 07/01  12:00:00,87.6263169064,3.58976015351,23.4789427801,0.197776721104,26.8041601173,33.5472370403,1.10377474856,0.0,1.10377474856
 07/01  13:00:00,87.871053235,3.67776760228,26.3450627955,0.0571767943395,26.8041601173,30.9784458315,1.10373688782,0.0,1.10373688782
 07/01  14:00:00,60.7310775149,3.6577266455,27.5060011464,0.185958302824,8.04124803518,21.3317032909,1.103495102,0.0,1.103495102
 07/01  15:00:00,60.3335550552,3.62848003829,28.6080792011,0.0,8.04124803518,20.0473076865,1.10346090456,0.0,1.10346090456
 07/01  16:00:00,61.8372404319,3.66165743264,29.7574882824,0.0,8.04124803518,20.3684065876,1.10346399817,0.0,1.10346399817
 07/01  17:00:00,56.295458486,3.89580894021,31.701703963,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/01  18:00:00,42.8549668998,2.67547423436,21.4081404892,0.0,2.68041601173,16.0824960704,1.10319166635,0.0,1.10319166635
 07/01  19:00:00,38.8762514624,2.3929892474,17.7119100388,0.0,2.68041601173,16.0824960704,1.10313573391,0.0,1.10313573391
 07/01  20:00:00,40.1618934918,2.99312387562,18.39741744,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  21:00:00,34.4899652956,1.83242976501,8.95151668774,0.0,2.68041601173,16.0824960704,1.10330193802,0.0,1.10330193802
 07/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302537732,0.0,1.10302537732
 07/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029844769,0.0,1.1029844769
 07/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297992444,0.0,1.10297992444
 07/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311646346,0.0,1.10311646346
 07/02  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  07:00:00,23.463552988,1.33678750578,3.35541330606,0.0,2.68041601173,16.0824960704,1.10301748994,0.0,1.10301748994
 07/02  08:00:00,35.1416056136,2.97069922908,13.3995542084,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  09:00:00,36.4846700284,2.38954785854,15.3237699937,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  10:00:00,42.6514537237,2.99927399318,20.8808275544,0.0,2.68041601173,16.0824960704,1.10304091291,0.0,1.10304091291
 07/02  11:00:00,37.9858887796,2.34522751588,16.8693090875,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  12:00:00,38.3375946426,2.28807414134,17.2781683251,0.0,2.68041601173,16.0824960704,1.10314340811,0.0,1.10314340811
 07/02  13:00:00,32.3115945102,1.51446472872,12.0257776053,0.0,2.68041601173,16.0824960704,1.1032906604,0.0,1.1032906604
 07/02  14:00:00,35.3895582869,1.79745414974,14.8207519609,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  15:00:00,34.5484055818,1.66246889762,14.114584508,0.0,2.68041601173,16.0824960704,1.10304084488,0.0,1.10304084488
 07/02  16:00:00,42.1186643065,2.41442728662,20.9328848437,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  17:00:00,43.6805538197,2.58705721529,22.3221444282,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  18:00:00,46.3033908785,2.82457108183,24.7074676205,0.0,2.68041601173,16.0824960704,1.10303812618,0.0,1.10303812618
 07/02  19:00:00,43.4871955328,2.62277207582,22.0930712808,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
