Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/02  20:00:00,43.793068096,2.79660671592,22.2251092039,0.0,2.68041601173,16.0824960704,1.10303031329,0.0,1.10303031329
 07/02  21:00:00,45.157645525,2.57981067083,18.8718160113,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  22:00:00,38.3141491686,0.619549819672,4.11924717277,0.0,2.68041601173,16.0824960704,1.10302224246,0.0,1.10302224246
 07/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297986083,0.0,1.10297986083
 07/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302978342,0.0,1.10302978342
 07/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030244464,0.0,1.1030244464
 07/03  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/03  06:00:00,41.5510885364,3.74607870154,9.63034866035,1.36206096311,5.36083202345,21.4433280938,1.10311763995,0.0,1.10311763995
 07/03  07:00:00,66.3517203451,3.61183033555,12.632529529,1.33463468378,16.0824960704,32.6817896323,1.10378146697,0.0,1.10378146697
 07/03  08:00:00,143.869828748,4.58687227554,20.5897492665,0.0339665144121,48.2474882111,70.4033123869,2.1887700363,0.0,2.1887700363
 07/03  09:00:00,141.434257486,4.79154967525,26.3320385468,0.0,48.2474882111,62.0547409583,2.18924805172,0.0,2.18924805172
 07/03  10:00:00,143.891988077,4.89421083619,30.6137013841,0.0,48.2474882111,60.1281475517,2.18967233099,0.0,2.18967233099
 07/03  11:00:00,150.266721694,5.05208836942,34.9039640608,0.0,48.2474882111,62.0547409583,3.2754270307,0.0,3.2754270307
 07/03  12:00:00,150.557469998,4.77590525589,36.0152439854,0.0,48.2474882111,61.5103924513,3.2771578966,0.0,3.2771578966
 07/03  13:00:00,159.108227538,5.56742668998,41.6246370792,0.0,48.2474882111,63.6602354638,3.276868397,0.0,3.276868397
 07/03  14:00:00,158.268509737,5.73533122482,44.1491026551,0.0,48.2474882111,60.1281475517,2.18892451871,0.0,2.18892451871
 07/03  15:00:00,160.818674985,5.85138146098,46.5832176671,0.0,48.2474882111,60.1281475517,2.18889161322,0.0,2.18889161322
 07/03  16:00:00,168.6834405,6.6900609113,50.7194136219,0.0,48.2474882111,63.0180376616,2.18991514631,0.0,2.18991514631
 07/03  17:00:00,157.668436225,6.77871304892,50.5606708618,0.0,37.5258241642,62.7947880557,2.18847610038,0.0,2.18847610038
 07/03  18:00:00,111.561252867,5.22906111651,43.5014125855,0.0,26.8041601173,36.0181789539,1.10376194748,0.0,1.10376194748
 07/03  19:00:00,105.006983484,5.05953018815,39.685465339,0.0,26.8041601173,33.4493877451,1.10351079351,0.0,1.10351079351
 07/03  20:00:00,79.8772345424,4.47573118473,31.2220114716,0.0,16.0824960704,28.0885557216,1.10358456292,0.0,1.10358456292
 07/03  21:00:00,75.8589930735,3.89857684128,24.1306532839,0.0,16.0824960704,26.8041601173,1.10319972314,0.0,1.10319972314
 07/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302809063,0.0,1.10302809063
 07/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298220865,0.0,1.10298220865
 07/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297748884,0.0,1.10297748884
 07/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311994309,0.0,1.10311994309
 07/04  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301927614,0.0,1.10301927614
 07/04  08:00:00,33.071235927,2.02015536878,12.2797283821,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  09:00:00,39.2907614899,2.56235348099,17.9570558327,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  10:00:00,44.0846862933,2.80427983561,22.5090542815,0.0,2.68041601173,16.0824960704,1.10303701436,0.0,1.10303701436
 07/04  11:00:00,42.549180573,2.55951154747,21.2183168493,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  12:00:00,43.151603214,2.60736514843,21.7728858894,0.0,2.68041601173,16.0824960704,1.1031420374,0.0,1.1031420374
 07/04  13:00:00,38.5794070908,2.04877452332,17.7592803913,0.0,2.68041601173,16.0824960704,1.10326309529,0.0,1.10326309529
 07/04  14:00:00,44.8689006771,2.61046684593,23.487081655,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  15:00:00,43.1929564337,2.37789504696,22.0437092106,0.0,2.68041601173,16.0824960704,1.10303300818,0.0,1.10303300818
 07/04  16:00:00,49.6945660148,2.97899534776,27.9442184908,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  17:00:00,43.1669840049,2.39250497698,22.0031268517,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  18:00:00,48.7374740469,2.98090406556,26.9852178051,0.0,2.68041601173,16.0824960704,1.10303756314,0.0,1.10303756314
 07/04  19:00:00,40.8263557958,2.15694690248,19.8980567171,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  20:00:00,34.043740782,1.41808598604,13.8543026197,0.0,2.68041601173,16.0824960704,1.102980883,0.0,1.102980883
 07/04  21:00:00,37.1336462965,1.23910684982,12.1885206039,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  22:00:00,35.7331354499,0.206516606557,1.95126666713,0.0,2.68041601173,16.0824960704,1.10303971109,0.0,1.10303971109
 07/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297853208,0.0,1.10297853208
 07/05  01:00:00,45.4009248014,0.619549819672,5.84519078212,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302768063,0.0,1.10302768063
 07/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303068296,0.0,1.10303068296
 07/05  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/05  06:00:00,62.8059730855,4.05206315966,31.1213494611,0.819960253378,5.36083202345,21.4433280938,1.10314046729,0.0,1.10314046729
 07/05  07:00:00,83.7332340635,3.56301735514,30.7953947632,0.602096148497,16.0824960704,32.6817896323,1.10366382617,0.0,1.10366382617
 07/05  08:00:00,164.473311047,4.59742483772,41.2166455172,0.0,48.2474882111,70.4033123869,2.18905194733,0.0,2.18905194733
 07/05  09:00:00,163.998212414,5.22105211732,48.4664910335,0.0,48.2474882111,62.0547409583,2.18918059503,0.0,2.18918059503
 07/05  10:00:00,169.071089979,5.68073177216,55.0062823504,0.0,48.2474882111,60.1281475517,2.18958760719,0.0,2.18958760719
 07/05  11:00:00,168.565781781,5.70682431751,52.5482881999,0.0,48.2474882111,62.0547409583,3.27527474306,0.0,3.27527474306
 07/05  12:00:00,167.000237142,5.66617996322,51.5677364218,0.0,48.2474882111,61.5103924513,3.27696461345,0.0,3.27696461345
 07/05  13:00:00,176.910607603,6.65301778479,58.3414260492,0.0,48.2474882111,63.6602354638,3.27664607368,0.0,3.27664607368
 07/05  14:00:00,176.714480785,6.68857161722,61.6418333109,0.0,48.2474882111,60.1281475517,2.18905179084,0.0,2.18905179084
 07/05  15:00:00,181.706989183,7.046695675,66.2762176512,0.0,48.2474882111,60.1281475517,2.1889848659,0.0,2.1889848659
 07/05  16:00:00,187.635461807,7.70071394649,68.6607818942,0.0,48.2474882111,63.0180376616,2.19012577592,0.0,2.19012577592
 07/05  17:00:00,173.251916301,7.67012962227,65.2527343646,0.0,37.5258241642,62.7947880557,2.18837709475,0.0,2.18837709475
 07/05  18:00:00,121.011364534,5.66482578686,52.5157595822,0.0,26.8041601173,36.0181789539,1.10383414221,0.0,1.10383414221
 07/05  19:00:00,112.373155071,5.49769688782,46.6134702271,0.0,26.8041601173,33.4493877451,1.10352267212,0.0,1.10352267212
 07/05  20:00:00,85.48059366,4.67920005607,36.6219017178,0.0,16.0824960704,28.0885557216,1.10363193521,0.0,1.10363193521
 07/05  21:00:00,79.0099778193,3.96957260874,27.2106422622,0.0,16.0824960704,26.8041601173,1.10321428277,0.0,1.10321428277
 07/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/05  23:00:00,41.4113635392,0.413033213114,2.06214612646,0.0,2.68041601173,21.4433280938,1.10303058774,0.0,1.10303058774
 07/05  24:00:00,40.1248858958,0.206516606557,0.982185089568,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030267453,0.0,1.1030267453
 07/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030301447,0.0,1.1030301447
 07/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316135347,0.0,1.10316135347
 07/06  06:00:00,45.0653874992,3.85466331833,13.4087739118,0.989350057745,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/06  07:00:00,70.3391923884,3.55993749118,17.1817955101,0.824733590382,16.0824960704,32.6817896323,2.18721301138,0.0,2.18721301138
 07/06  08:00:00,150.229105143,4.56347093113,27.0063935194,0.0,48.2474882111,70.4033123869,1.10465782332,0.0,1.10465782332
 07/06  09:00:00,153.604911285,5.28181021224,38.012431809,0.0,48.2474882111,62.0547409583,3.2738880999,0.0,3.2738880999
 07/06  10:00:00,157.6070525,5.59996905818,43.6230075854,0.0,48.2474882111,60.1281475517,2.18956428869,0.0,2.18956428869
 07/06  11:00:00,163.542060946,5.88999085577,47.3414008263,0.0,48.2474882111,62.0547409583,2.1903439757,0.0,2.1903439757
 07/06  12:00:00,164.503751269,5.67830478178,49.0591257308,0.0,48.2474882111,61.5103924513,3.27699715865,0.0,3.27699715865
 07/06  13:00:00,172.285979877,6.55115373103,53.8186623772,0.0,48.2474882111,63.6602354638,3.27698448491,0.0,3.27698448491
 07/06  14:00:00,168.499868348,6.49543871402,53.6203537767,0.0,48.2474882111,60.1281475517,2.18960634044,0.0,2.18960634044
 07/06  15:00:00,168.656710897,6.56940812767,53.7032269123,0.0,48.2474882111,60.1281475517,2.18894395379,0.0,2.18894395379
 07/06  16:00:00,170.972839637,6.87508170006,52.8237919699,0.0,48.2474882111,63.0180376616,3.27482704081,0.0,3.27482704081
 07/06  17:00:00,147.360891981,6.00658177263,41.0252578945,0.0,37.5258241642,62.7947880557,1.10402885922,0.0,1.10402885922
 07/06  18:00:00,90.3945935534,4.15744749307,23.4063668951,0.0,26.8041601173,36.0181789539,2.18780769232,0.0,2.18780769232
 07/06  19:00:00,83.0968338411,3.97783956064,18.857006324,0.0,26.8041601173,33.4493877451,1.10356863924,0.0,1.10356863924
 07/06  20:00:00,65.462839895,3.68286410239,17.6004839065,0.0,16.0824960704,28.0885557216,1.10359379052,0.0,1.10359379052
 07/06  21:00:00,68.7732154442,3.60668725508,17.0500459235,0.286719317274,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311706247,0.0,1.10311706247
 07/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302895971,0.0,1.10302895971
 07/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302314456,0.0,1.10302314456
 07/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302887303,0.0,1.10302887303
 07/07  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/07  06:00:00,44.373930074,3.76833797449,11.0590517756,2.73394011247,5.36083202345,21.4433280938,1.10320665515,0.0,1.10320665515
 07/07  07:00:00,68.0477112496,3.58360741986,13.1715388701,2.51983916291,16.0824960704,32.6817896323,1.1037680533,0.0,1.1037680533
 07/07  08:00:00,143.905818736,4.97257047902,20.1095100997,0.16449746498,48.2474882111,70.4033123869,2.18906173458,0.0,2.18906173458
 07/07  09:00:00,139.418342906,5.13325161312,23.9744220294,0.0,48.2474882111,62.0547409583,2.18950862492,0.0,2.18950862492
 07/07  10:00:00,139.268692417,5.1723679661,25.7122485939,0.0,48.2474882111,60.1281475517,2.18924957613,0.0,2.18924957613
 07/07  11:00:00,144.23822421,5.13044178793,28.7971131591,0.0,48.2474882111,62.0547409583,3.27533989571,0.0,3.27533989571
 07/07  12:00:00,146.412418232,4.83831127329,31.8077862024,0.0,48.2474882111,61.5103924513,3.27736487549,0.0,3.27736487549
 07/07  13:00:00,154.756192246,5.61904832502,37.2209801524,0.0,48.2474882111,63.6602354638,3.27701395084,0.0,3.27701395084
 07/07  14:00:00,151.430950554,5.65575456286,37.3911201342,0.0,48.2474882111,60.1281475517,2.18900182438,0.0,2.18900182438
 07/07  15:00:00,152.067034149,5.77056459715,37.9123936947,0.0,48.2474882111,60.1281475517,2.18882682551,0.0,2.18882682551
 07/07  16:00:00,155.056713116,6.35451378781,37.4282333616,0.0,48.2474882111,63.0180376616,2.18993979435,0.0,2.18993979435
 07/07  17:00:00,138.337019487,6.03721726328,31.9707499095,0.0,37.5258241642,62.7947880557,2.18848226206,0.0,2.18848226206
 07/07  18:00:00,90.6859234908,4.53161587086,23.3235284547,0.0,26.8041601173,36.0181789539,1.10376075596,0.0,1.10376075596
 07/07  19:00:00,84.8732661576,4.44240013218,20.1688780689,0.0,26.8041601173,33.4493877451,1.10350631279,0.0,1.10350631279
 07/07  20:00:00,64.1811481492,4.02641481955,15.9752414435,0.0,16.0824960704,28.0885557216,1.10357489284,0.0,1.10357489284
 07/07  21:00:00,63.3605693556,3.67170849605,11.6282006492,0.230897261933,16.0824960704,26.8041601173,1.10323108929,0.0,1.10323108929
 07/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302340978,0.0,1.10302340978
 07/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302846238,0.0,1.10302846238
 07/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302357175,0.0,1.10302357175
 07/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314897685,0.0,1.10314897685
 07/08  06:00:00,38.7900079319,3.70159530909,0.929984086599,7.34582832487,5.36083202345,21.4433280938,1.10311633236,0.0,1.10311633236
 07/08  07:00:00,46.9150335963,3.55993749118,2.20527978812,9.19963368802,5.36083202345,26.5809105114,0.02,0.0,0.02
 07/08  08:00:00,69.2576726894,3.55993749118,3.62319734922,3.96239290501,26.8041601173,31.2995447326,1.10351194969,0.0,1.10351194969
 07/08  09:00:00,70.634951015,3.55993749118,4.82441978317,1.89075648894,26.8041601173,33.5472370403,2.18755948962,0.0,2.18755948962
 07/08  10:00:00,71.3589940213,3.55993749118,7.24250573277,1.16001024898,26.8041601173,32.583940337,1.10364333031,0.0,1.10364333031
 07/08  11:00:00,76.3112615069,3.55993749118,10.452140355,0.654950804588,26.8041601173,34.8316326447,1.10390210032,0.0,1.10390210032
 07/08  12:00:00,77.5708885324,3.55993749118,13.2918064196,0.359307369977,26.8041601173,33.5472370403,1.10383511206,0.0,1.10383511206
 07/08  13:00:00,77.3333151061,3.59262389802,15.8522475209,0.0973976443139,26.8041601173,30.9784458315,2.1873188176,0.0,2.1873188176
 07/08  14:00:00,51.5366496203,3.60769743611,18.4177909304,0.12976983365,8.04124803518,21.3317032909,1.1034670688,0.0,1.1034670688
 07/08  15:00:00,52.6894173079,3.56845493909,21.023966553,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 07/08  16:00:00,53.3266341232,3.56284942557,21.3456899807,0.0,8.04124803518,20.3684065876,1.1034282649,0.0,1.1034282649
 07/08  17:00:00,44.286720453,3.57717801659,19.8530798329,0.158517020784,2.68041601173,18.0090894769,1.10315132159,0.0,1.10315132159
 07/08  18:00:00,33.4981537111,2.42238292257,12.3044186123,0.0,2.68041601173,16.0824960704,1.10318684256,0.0,1.10318684256
 07/08  19:00:00,32.3148878243,2.55492529547,10.9886103526,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  20:00:00,28.9850522352,2.39952176992,7.81417828904,0.0,2.68041601173,16.0824960704,1.10318671424,0.0,1.10318671424
 07/08  21:00:00,25.1839977387,0.413035616605,1.0649432792,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304112099,0.0,1.10304112099
 07/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302899007,0.0,1.10302899007
 07/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297775077,0.0,1.10297775077
 07/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297768509,0.0,1.10297768509
 07/09  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301490308,0.0,1.10301490308
 07/09  07:00:00,18.8746116812,0.103259505024,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  08:00:00,24.2599989368,2.05500186721,3.43364489344,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  09:00:00,29.7502131812,2.50323058921,8.47563041576,0.0,2.68041601173,16.0824960704,1.10303969361,0.0,1.10303969361
 07/09  10:00:00,33.8931970627,2.76009796943,12.3617469171,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  11:00:00,32.3260801385,2.21201719639,11.3427107659,0.0,2.68041601173,16.0824960704,1.10311889148,0.0,1.10311889148
 07/09  12:00:00,22.8293364946,0.619554626653,3.43842969174,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  13:00:00,20.3264088208,0.206519010048,1.34853763458,0.0,2.68041601173,16.0824960704,1.10320306424,0.0,1.10320306424
 07/09  14:00:00,29.5157308429,1.37678618985,9.36759247683,0.0,2.68041601173,16.0824960704,1.10312194427,0.0,1.10312194427
 07/09  15:00:00,27.7815455315,1.10142831095,7.90876504431,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  16:00:00,37.7841528857,2.26511783954,16.7476828699,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  17:00:00,41.9526899147,2.7691652998,20.4121724387,0.0,2.68041601173,16.0824960704,1.1030340863,0.0,1.1030340863
 07/09  18:00:00,41.0563790825,2.60163012418,19.6833967821,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  19:00:00,42.0990616981,2.76867772608,20.5590317959,0.0,2.68041601173,16.0824960704,1.10303622759,0.0,1.10303622759
 07/09  20:00:00,40.6255216427,2.5823959784,19.2717734881,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  21:00:00,36.4035946194,1.599681447,11.0978943295,0.0,2.68041601173,16.0824960704,1.10319673832,0.0,1.10319673832
 07/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297587704,0.0,1.10297587704
 07/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302682422,0.0,1.10302682422
 07/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302091281,0.0,1.10302091281
 07/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316128551,0.0,1.10316128551
 07/10  06:00:00,50.1014943232,3.64943814164,15.4380432121,4.20141275813,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/10  07:00:00,72.423449247,3.55993749118,16.7729420324,3.31784392675,16.0824960704,32.6817896323,1.10373755585,0.0,1.10373755585
 07/10  08:00:00,143.118395346,3.83248758134,20.5212355246,0.105431548255,48.2474882111,70.4033123869,2.18890692777,0.0,2.18890692777
 07/10  09:00:00,136.585320897,3.68951540327,22.58513623,0.0,48.2474882111,62.0547409583,2.18932555341,0.0,2.18932555341
 07/10  10:00:00,137.505424357,3.72793082599,25.3934176743,0.0,48.2474882111,60.1281475517,2.18935299745,0.0,2.18935299745
 07/10  11:00:00,143.644859004,3.94269733796,29.3914924028,0.0,48.2474882111,62.0547409583,3.27508490865,0.0,3.27508490865
 07/10  12:00:00,147.123384887,4.05726885763,33.2997952727,0.0,48.2474882111,61.5103924513,3.27742532406,0.0,3.27742532406
 07/10  13:00:00,156.818822578,4.73585672161,40.1668020874,0.0,48.2474882111,63.6602354638,3.27702745263,0.0,3.27702745263
 07/10  14:00:00,155.751248346,4.89099886613,42.476173623,0.0,48.2474882111,60.1281475517,2.18900035621,0.0,2.18900035621
 07/10  15:00:00,157.562326438,5.05172228556,44.126528296,0.0,48.2474882111,60.1281475517,2.188663755,0.0,2.188663755
 07/10  16:00:00,164.786491785,5.71247201562,47.8000538024,0.0,48.2474882111,63.0180376616,2.18989559928,0.0,2.18989559928
 07/10  17:00:00,151.354316553,5.23414015053,45.7911240884,0.0,37.5258241642,62.7947880557,2.18843210426,0.0,2.18843210426
 07/10  18:00:00,104.207982699,3.87328513077,37.5039184028,0.0,26.8041601173,36.0181789539,1.10373381952,0.0,1.10373381952
 07/10  19:00:00,98.4469383428,3.77873486197,34.4062155244,0.0,26.8041601173,33.4493877451,1.10356744953,0.0,1.10356744953
 07/10  20:00:00,77.0687952874,3.59571191128,29.29359149,0.0,16.0824960704,28.0885557216,1.10354386425,0.0,1.10354386425
 07/10  21:00:00,79.6301923757,3.55993749118,25.5612132468,0.211945356033,16.0824960704,26.8041601173,1.10318534288,0.0,1.10318534288
 07/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302671734,0.0,1.10302671734
 07/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302023337,0.0,1.10302023337
 07/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030259561,0.0,1.1030259561
 07/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031740322,0.0,1.1031740322
 07/11  06:00:00,42.4396817599,3.74235018565,8.40331096319,3.48142039966,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/11  07:00:00,64.8534093696,3.55993749118,9.24630232909,3.27444375258,16.0824960704,32.6817896323,2.18700806115,0.0,2.18700806115
 07/11  08:00:00,135.437390131,4.01069814162,12.4787954718,0.288655825862,48.2474882111,70.4033123869,1.10464091027,0.0,1.10464091027
 07/11  09:00:00,128.980915244,3.98061040453,14.6896355761,0.0,48.2474882111,62.0547409583,3.2738331512,0.0,3.2738331512
 07/11  10:00:00,128.743340872,4.07068445115,16.2885805641,0.0,48.2474882111,60.1281475517,2.18948647125,0.0,2.18948647125
 07/11  11:00:00,131.997392763,4.25042827979,17.4362952201,0.0,48.2474882111,62.0547409583,2.19022580734,0.0,2.19022580734
 07/11  12:00:00,131.907213081,4.15931734525,17.9815749793,0.0,48.2474882111,61.5103924513,3.27674437038,0.0,3.27674437038
 07/11  13:00:00,135.292840856,4.50600414437,18.8706729429,0.0,48.2474882111,63.6602354638,3.27665847834,0.0,3.27665847834
 07/11  14:00:00,130.955915256,4.5043239928,18.0675154063,0.0,48.2474882111,60.1281475517,2.18937300649,0.0,2.18937300649
 07/11  15:00:00,130.134699199,4.52589915206,17.2247241896,0.0,48.2474882111,60.1281475517,2.1886882395,0.0,2.1886882395
 07/11  16:00:00,133.379946719,4.72198053727,17.3840002146,0.0,48.2474882111,63.0180376616,3.27436229357,0.0,3.27436229357
 07/11  17:00:00,122.044791053,4.58323823116,17.1325005083,0.0,37.5258241642,62.7947880557,1.10406764672,0.0,1.10406764672
 07/11  18:00:00,81.4667529734,3.63952036257,14.9964534456,0.0,26.8041601173,36.0181789539,1.10382111746,0.0,1.10382111746
 07/11  19:00:00,79.054095992,3.600922088,15.1911859475,0.0,26.8041601173,33.4493877451,1.10368566389,0.0,1.10368566389
 07/11  20:00:00,63.3048192497,3.55993749118,15.3829409159,0.182448956466,16.0824960704,28.0885557216,2.18716150927,0.0,2.18716150927
 07/11  21:00:00,70.431032398,3.55993749118,15.7131850172,0.860813607827,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030262121,0.0,1.1030262121
 07/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302740475,0.0,1.10302740475
 07/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302345791,0.0,1.10302345791
 07/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302680211,0.0,1.10302680211
 07/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/12  06:00:00,38.3975438546,3.67652146975,0.0,7.90842217352,5.36083202345,21.4433280938,1.10312870444,0.0,1.10312870444
 07/12  07:00:00,61.2997661648,3.57409101807,2.26684627665,6.68610307338,16.0824960704,32.6817896323,1.10380425815,0.0,1.10380425815
 07/12  08:00:00,136.614980445,4.48305138902,12.0410578928,1.43163047158,48.2474882111,70.4033123869,2.18920176994,0.0,2.18920176994
 07/12  09:00:00,135.245732548,4.54681906016,20.0960204601,0.292223764208,48.2474882111,62.0547409583,2.18931291649,0.0,2.18931291649
 07/12  10:00:00,137.231651852,4.5597779366,24.2877980582,0.0,48.2474882111,60.1281475517,2.18934881214,0.0,2.18934881214
 07/12  11:00:00,142.395721019,4.59249752798,27.4925542277,0.0,48.2474882111,62.0547409583,3.27534544628,0.0,3.27534544628
 07/12  12:00:00,144.090385881,4.3171292871,30.0069358377,0.0,48.2474882111,61.5103924513,3.27638668874,0.0,3.27638668874
 07/12  13:00:00,153.862283194,5.12439621176,36.8217232137,0.0,48.2474882111,63.6602354638,3.27597297621,0.0,3.27597297621
 07/12  14:00:00,152.674155994,5.30254741042,38.9875327268,0.0,48.2474882111,60.1281475517,2.18877339271,0.0,2.18877339271
 07/12  15:00:00,154.796847831,5.42351739945,40.9892545746,0.0,48.2474882111,60.1281475517,1.10453035082,0.0,1.10453035082
 07/12  16:00:00,161.131873952,5.98458891495,43.87331907,0.0,48.2474882111,63.0180376616,3.2746804077,0.0,3.2746804077
 07/12  17:00:00,150.000763594,6.07253219303,43.5991790873,0.0,37.5258241642,62.7947880557,1.10408332296,0.0,1.10408332296
 07/12  18:00:00,105.558560038,4.86785990447,37.8599209685,0.0,26.8041601173,36.0181789539,2.18782762476,0.0,2.18782762476
 07/12  19:00:00,99.5052334138,4.75117484057,34.4920706167,0.0,26.8041601173,33.4493877451,1.10349232451,0.0,1.10349232451
 07/12  20:00:00,77.3439703817,4.26166022288,28.9028182728,0.0,16.0824960704,28.0885557216,1.10361796541,0.0,1.10361796541
 07/12  21:00:00,78.4322102457,3.71201209317,24.409830659,0.0132712117864,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315116105,0.0,1.10315116105
 07/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301922505,0.0,1.10301922505
 07/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302454085,0.0,1.10302454085
 07/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030263198,0.0,1.1030263198
 07/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/13  06:00:00,47.8318721286,3.80980825376,15.8041534458,1.40531021764,5.36083202345,21.4433280938,1.10320226108,0.0,1.10320226108
 07/13  07:00:00,69.8445780901,3.55993749118,16.5378654607,0.974049341513,16.0824960704,32.6817896323,1.10366018458,0.0,1.10366018458
 07/13  08:00:00,145.465147089,4.25459140538,22.5450080988,0.00630689239049,48.2474882111,70.4033123869,2.18900181896,0.0,2.18900181896
 07/13  09:00:00,140.826364776,4.28227915062,26.2334163621,0.0,48.2474882111,62.0547409583,2.189406768,0.0,2.189406768
 07/13  10:00:00,142.702176472,4.40437772961,29.9137228852,0.0,48.2474882111,60.1281475517,2.18944366,0.0,2.18944366
 07/13  11:00:00,150.525374447,4.74358316561,35.4711220179,0.0,48.2474882111,62.0547409583,3.2750443762,0.0,3.2750443762
 07/13  12:00:00,152.197317402,4.51798731851,37.9130093272,0.0,48.2474882111,61.5103924513,3.27696081622,0.0,3.27696081622
 07/13  13:00:00,160.937854628,5.09828592661,43.9234049325,0.0,48.2474882111,63.6602354638,3.27653110885,0.0,3.27653110885
 07/13  14:00:00,159.994338234,5.26006053845,46.3502018391,0.0,48.2474882111,60.1281475517,2.18913715641,0.0,2.18913715641
 07/13  15:00:00,162.621179169,5.42261065533,48.8144926567,0.0,48.2474882111,60.1281475517,2.18883392825,0.0,2.18883392825
 07/13  16:00:00,168.25510991,5.73110014023,51.2500438033,0.0,48.2474882111,63.0180376616,2.18990519142,0.0,2.18990519142
 07/13  17:00:00,154.09500245,5.46464854335,48.3013015927,0.0,37.5258241642,62.7947880557,2.18814692267,0.0,2.18814692267
 07/13  18:00:00,104.879182286,4.04833789386,38.0000652267,0.0,26.8041601173,36.0181789539,1.10387564023,0.0,1.10387564023
 07/13  19:00:00,100.01296778,4.01083982542,35.7401399985,0.0,26.8041601173,33.4493877451,1.10351756225,0.0,1.10351756225
 07/13  20:00:00,74.5627946991,3.68267536626,26.7006274467,0.0,16.0824960704,28.0885557216,1.10363192946,0.0,1.10363192946
 07/13  21:00:00,73.4442307429,3.57801047085,19.3189350579,0.250188932484,16.0824960704,26.8041601173,1.10316832418,0.0,1.10316832418
 07/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302489183,0.0,1.10302489183
 07/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293029076,0.0,1.10293029076
 07/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302339729,0.0,1.10302339729
 07/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315730615,0.0,1.10315730615
 07/14  06:00:00,35.4199945771,3.74744034721,0.467732060715,4.39222195785,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/14  07:00:00,58.1954339492,3.55993749118,1.49248595131,4.37028470993,16.0824960704,32.6817896323,1.10362254437,0.0,1.10362254437
 07/14  08:00:00,128.884771714,4.16613024259,5.41903861044,0.640362169059,48.2474882111,70.4033123869,2.18900321717,0.0,2.18900321717
 07/14  09:00:00,123.932896386,4.46897908001,9.10127483585,0.0519732070586,48.2474882111,62.0547409583,2.1890610289,0.0,2.1890610289
 07/14  10:00:00,126.218436054,4.66815466485,13.1662055324,0.0,48.2474882111,60.1281475517,2.18942548757,0.0,2.18942548757
 07/14  11:00:00,131.764862689,4.64301308018,16.8111803453,0.0,48.2474882111,62.0547409583,3.27513383592,0.0,3.27513383592
 07/14  12:00:00,133.773735648,4.46519682058,19.5422180713,0.0,48.2474882111,61.5103924513,3.27740460655,0.0,3.27740460655
 07/14  13:00:00,141.16600465,5.28925981601,23.9605810654,0.0,48.2474882111,63.6602354638,3.27695006077,0.0,3.27695006077
 07/14  14:00:00,139.486701639,5.2877461693,25.8148796126,0.0,48.2474882111,60.1281475517,2.18893946302,0.0,2.18893946302
 07/14  15:00:00,141.847230639,5.40255236073,28.0606024209,0.0,48.2474882111,60.1281475517,2.18884381149,0.0,2.18884381149
 07/14  16:00:00,148.004479883,5.9143459097,30.8161680061,0.0,48.2474882111,63.0180376616,2.18977515604,0.0,2.18977515604
 07/14  17:00:00,137.674946168,5.91733378332,31.4285600712,0.0,37.5258241642,62.7947880557,2.18818601524,0.0,2.18818601524
 07/14  18:00:00,95.1008877372,4.6747814993,27.5953270726,0.0,26.8041601173,36.0181789539,1.1038288822,0.0,1.1038288822
 07/14  19:00:00,89.837167523,4.5341102803,25.0410692863,0.0,26.8041601173,33.4493877451,1.10351176758,0.0,1.10351176758
 07/14  20:00:00,67.8105153103,4.01025858178,19.6207648425,0.0,16.0824960704,28.0885557216,1.10360952129,0.0,1.10360952129
 07/14  21:00:00,69.9497512226,3.61486194496,15.8141628999,0.223630096102,16.0824960704,26.8041601173,1.10322226893,0.0,1.10322226893
 07/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302305379,0.0,1.10302305379
 07/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302534647,0.0,1.10302534647
 07/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302100626,0.0,1.10302100626
 07/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031712671,0.0,1.1031712671
 07/15  06:00:00,38.63657112,3.69488309361,2.15432227949,5.97476553553,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/15  07:00:00,47.5636079206,3.55993749118,7.4733005229,4.58018727755,5.36083202345,26.5809105114,1.10331170777,0.0,1.10331170777
 07/15  08:00:00,78.4864356062,3.57951486893,15.1505627056,1.64421308773,26.8041601173,31.2995447326,1.1035888671,0.0,1.1035888671
 07/15  09:00:00,86.6518035266,3.71831774411,21.9798504103,0.593798120479,26.8041601173,33.5472370403,1.10384243299,0.0,1.10384243299
 07/15  10:00:00,88.6174366716,3.69968548471,25.4951403882,0.0260702503519,26.8041601173,32.583940337,1.10367744282,0.0,1.10367744282
 07/15  11:00:00,93.2632653179,3.74671303627,27.8723194255,0.0,26.8041601173,34.8316326447,2.18775968722,0.0,2.18775968722
 07/15  12:00:00,93.7589695411,3.69152070948,29.70761158,0.0,26.8041601173,33.5472370403,1.10379428236,0.0,1.10379428236
 07/15  13:00:00,93.9670612648,3.89464476692,32.281370455,0.0,26.8041601173,30.9784458315,1.10374556514,0.0,1.10374556514
 07/15  14:00:00,66.4620428712,3.82062595888,33.2600254922,0.0,8.04124803518,21.3317032909,1.10352673326,0.0,1.10352673326
 07/15  15:00:00,66.4448771325,3.77063773849,34.5772435783,0.0,8.04124803518,20.0473076865,1.10339510684,0.0,1.10339510684
 07/15  16:00:00,66.4549170528,3.71028628368,34.3265360523,0.0,8.04124803518,20.3684065876,1.10345713168,0.0,1.10345713168
 07/15  17:00:00,56.756182552,3.61445203099,32.4437849382,0.0,2.68041601173,18.0090894769,1.10312031285,0.0,1.10312031285
 07/15  18:00:00,33.4922073451,1.56362338641,13.1572317825,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  19:00:00,37.7015226062,2.03894717273,16.8912232572,0.0,2.68041601173,16.0824960704,1.10318814089,0.0,1.10318814089
 07/15  20:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  21:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322283548,0.0,1.10322283548
 07/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302312551,0.0,1.10302312551
 07/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299806439,0.0,1.10299806439
 07/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297298916,0.0,1.10297298916
 07/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312630965,0.0,1.10312630965
 07/16  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  07:00:00,35.2698374031,2.26127038836,14.2372148385,0.0,2.68041601173,16.0824960704,1.1030329292,0.0,1.1030329292
 07/16  08:00:00,41.5478012553,2.59626629598,20.1801827831,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  09:00:00,45.0873974093,2.83291552575,23.4831297073,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  10:00:00,42.8508451998,2.64688873269,21.4326042909,0.0,2.68041601173,16.0824960704,1.10303098018,0.0,1.10303098018
 07/16  11:00:00,45.2384436559,2.794179923,23.6729115567,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  12:00:00,42.7710570372,2.40198414731,21.5977207137,0.0,2.68041601173,16.0824960704,1.10313205092,0.0,1.10313205092
 07/16  13:00:00,46.1060859189,2.66312465523,24.6716090874,0.0,2.68041601173,16.0824960704,1.10328689633,0.0,1.10328689633
 07/16  14:00:00,46.0327177456,2.59366188551,24.6677036839,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  15:00:00,47.7619164737,2.71266477866,26.2778995188,0.0,2.68041601173,16.0824960704,1.10303658602,0.0,1.10303658602
 07/16  16:00:00,46.0993192324,2.51386140913,24.8141056471,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  17:00:00,48.3284392841,2.80805071792,26.74903639,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  18:00:00,46.7873749231,2.65902841384,25.356994333,0.0,2.68041601173,16.0824960704,1.10302962101,0.0,1.10302962101
 07/16  19:00:00,46.8223984824,2.80998941478,25.2410568914,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  20:00:00,43.7946746446,2.59573664581,22.4275858226,0.0,2.68041601173,16.0824960704,1.10303251471,0.0,1.10303251471
 07/16  21:00:00,43.0332621086,1.88554610792,14.9743638245,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  22:00:00,37.0298803794,0.413033213114,3.04149499009,0.0,2.68041601173,16.0824960704,1.10303451772,0.0,1.10303451772
 07/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297478717,0.0,1.10297478717
 07/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030226145,0.0,1.1030226145
 07/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310607768,0.0,1.10310607768
 07/17  06:00:00,46.384636742,3.79824519317,14.3317017917,1.44208954572,5.36083202345,21.4433280938,1.10312859856,0.0,1.10312859856
 07/17  07:00:00,70.8891621165,3.60214149474,17.2294743936,1.28482043144,16.0824960704,32.6817896323,1.10372387215,0.0,1.10372387215
 07/17  08:00:00,152.68927079,4.8450300656,29.1346333954,0.0503666369958,48.2474882111,70.4033123869,2.18899627271,0.0,2.18899627271
 07/17  09:00:00,154.402134657,5.13370491883,38.9577604744,0.0,48.2474882111,62.0547409583,2.18937939701,0.0,2.18937939701
 07/17  10:00:00,160.420877699,5.31492377201,46.72187807,0.0,48.2474882111,60.1281475517,2.189401226,0.0,2.189401226
 07/17  11:00:00,169.545210459,5.69525319325,53.5392880022,0.0,48.2474882111,62.0547409583,2.19003623896,0.0,2.19003623896
 07/17  12:00:00,174.463238075,5.50462766462,59.1922896536,0.0,48.2474882111,61.5103924513,3.27693235704,0.0,3.27693235704
 07/17  13:00:00,191.321898881,6.88040400121,72.5253311107,0.0,48.2474882111,63.6602354638,3.27675949875,0.0,3.27675949875
 07/17  14:00:00,196.424713836,7.26887901024,80.7717589685,0.0,48.2474882111,60.1281475517,2.1894133643,0.0,2.1894133643
 07/17  15:00:00,207.746522684,8.05882623972,91.3036205875,0.0,48.2474882111,60.1281475517,2.18870382651,0.0,2.18870382651
 07/17  16:00:00,217.110192029,9.0534968468,96.7827292156,0.0,48.2474882111,63.0180376616,3.27430775372,0.0,3.27430775372
 07/17  17:00:00,197.485168436,8.52620691848,88.6299092036,0.0,37.5258241642,62.7947880557,1.1040412009,0.0,1.1040412009
 07/17  18:00:00,141.939679591,6.46685543212,72.6420449933,0.0,26.8041601173,36.0181789539,1.10379118282,0.0,1.10379118282
 07/17  19:00:00,129.292142648,6.00341504509,63.0267396463,0.0,26.8041601173,33.4493877451,1.10365199431,0.0,1.10365199431
 07/17  20:00:00,95.9703672292,4.72071888934,47.0701564538,0.0,16.0824960704,28.0885557216,1.10355660188,0.0,1.10355660188
 07/17  21:00:00,89.3733892429,3.96421939745,35.1120735638,0.0,16.0824960704,26.8041601173,1.10339974587,0.0,1.10339974587
 07/17  22:00:00,46.1897443284,0.516291516393,4.05685260062,0.0,5.36083202345,21.4433280938,1.10302578559,0.0,1.10302578559
 07/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  24:00:00,43.5241003786,0.619549819672,3.96836635932,0.0,2.68041601173,21.4433280938,1.10305797261,0.0,1.10305797261
 07/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302204622,0.0,1.10302204622
 07/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310508258,0.0,1.10310508258
 07/18  06:00:00,50.5359575317,4.01814114727,19.2325324997,0.472683673391,5.36083202345,21.4433280938,1.10312722215,0.0,1.10312722215
 07/18  07:00:00,75.0387491905,3.56957893953,22.0909601711,0.60548428315,16.0824960704,32.6817896323,1.10379795465,0.0,1.10379795465
 07/18  08:00:00,160.377676047,5.37911600428,36.3393193505,0.0,48.2474882111,70.4033123869,2.18897801138,0.0,2.18897801138
 07/18  09:00:00,159.213385275,5.66499703556,43.2377189755,0.0,48.2474882111,62.0547409583,2.1893546679,0.0,2.1893546679
 07/18  10:00:00,164.137734552,5.9542649186,49.7993937761,0.0,48.2474882111,60.1281475517,2.18937228687,0.0,2.18937228687
 07/18  11:00:00,177.135450021,6.68194558266,60.1428351751,0.0,48.2474882111,62.0547409583,2.18999947638,0.0,2.18999947638
 07/18  12:00:00,183.120131975,6.44997466674,66.9038365514,0.0,48.2474882111,61.5103924513,3.276861528,0.0,3.276861528
 07/18  13:00:00,196.827232911,7.52760730768,77.3834618343,0.0,48.2474882111,63.6602354638,3.27667822858,0.0,3.27667822858
 07/18  14:00:00,195.76891801,7.47801136487,79.9068307885,0.0,48.2474882111,60.1281475517,2.1893570946,0.0,2.1893570946
 07/18  15:00:00,201.327409493,8.02014334457,84.9231902912,0.0,48.2474882111,60.1281475517,2.1886437902,0.0,2.1886437902
 07/18  16:00:00,210.731340215,8.88826410539,90.5691101432,0.0,48.2474882111,63.0180376616,2.18943798194,0.0,2.18943798194
 07/18  17:00:00,198.818184281,8.69749056223,89.7916414052,0.0,37.5258241642,62.7947880557,2.18861279137,0.0,2.18861279137
 07/18  18:00:00,146.4547747,6.21833983318,77.4056557014,0.0,26.8041601173,36.0181789539,1.10375853944,0.0,1.10375853944
 07/18  19:00:00,137.773472281,5.91512652508,71.5963577997,0.0,26.8041601173,33.4493877451,1.10362062316,0.0,1.10362062316
 07/18  20:00:00,107.40033252,4.91546550656,58.3053751278,0.0,16.0824960704,28.0885557216,1.10352601776,0.0,1.10352601776
 07/18  21:00:00,100.658837498,4.09413535134,46.2676058647,0.0,16.0824960704,26.8041601173,1.10337395708,0.0,1.10337395708
 07/18  22:00:00,53.8182497383,1.13584734479,11.0658021822,0.0,5.36083202345,21.4433280938,1.10307930567,0.0,1.10307930567
 07/18  23:00:00,46.358887665,0.619549819672,6.80315364567,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  24:00:00,49.6707333712,0.929330738234,9.80521843337,0.0,2.68041601173,21.4433280938,1.10307427011,0.0,1.10307427011
 07/19  01:00:00,41.3558450118,0.206516606557,2.21314420562,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  02:00:00,41.3089461811,0.206516606557,2.1662453749,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  03:00:00,43.4659162351,0.413033213114,4.1166988223,0.0,2.68041601173,21.4433280938,1.10307475908,0.0,1.10307475908
 07/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309338455,0.0,1.10309338455
 07/19  06:00:00,54.6988379187,4.1965105572,23.4727817861,0.216945364018,5.36083202345,21.4433280938,1.1031137839,0.0,1.1031137839
 07/19  07:00:00,73.5028895004,3.5665507615,20.4494670694,0.714145872694,16.0824960704,32.6817896323,1.10365508145,0.0,1.10365508145
 07/19  08:00:00,146.931581579,4.71516643096,23.557174456,0.0,48.2474882111,70.4033123869,2.18888020309,0.0,2.18888020309
 07/19  09:00:00,138.101258984,4.70235662538,23.0882330947,0.0,48.2474882111,62.0547409583,2.18925012825,0.0,2.18925012825
 07/19  10:00:00,137.869588303,4.85139927793,24.6341131687,0.0,48.2474882111,60.1281475517,2.18957023762,0.0,2.18957023762
 07/19  11:00:00,143.567966106,5.21964671727,28.0376501254,0.0,48.2474882111,62.0547409583,2.19024709503,0.0,2.19024709503
 07/19  12:00:00,145.88800845,5.2695136802,30.8521740132,0.0,48.2474882111,61.5103924513,3.27666781125,0.0,3.27666781125
 07/19  13:00:00,155.328964036,6.17598956889,37.2368106986,0.0,48.2474882111,63.6602354638,3.27647851368,0.0,3.27647851368
 07/19  14:00:00,155.450016565,6.18521548436,40.8807252237,0.0,48.2474882111,60.1281475517,2.18922445471,0.0,2.18922445471
 07/19  15:00:00,159.370148016,6.32211040842,44.6639617506,0.0,48.2474882111,60.1281475517,2.18876425388,0.0,2.18876425388
 07/19  16:00:00,165.913725726,6.9515718889,47.6881878703,0.0,48.2474882111,63.0180376616,2.18983615889,0.0,2.18983615889
 07/19  17:00:00,149.431605787,6.04040006818,43.0621534045,0.0,37.5258241642,62.7947880557,2.18846880518,0.0,2.18846880518
 07/19  18:00:00,104.149154174,4.74909385196,36.5692811571,0.0,26.8041601173,36.0181789539,1.1038329342,0.0,1.1038329342
 07/19  19:00:00,97.9536905959,4.34726890391,33.3444337355,0.0,26.8041601173,33.4493877451,1.10356003454,0.0,1.10356003454
 07/19  20:00:00,76.2887956039,3.8622061621,28.2470975557,0.0,16.0824960704,28.0885557216,1.10361888673,0.0,1.10361888673
 07/19  21:00:00,79.7068188064,3.7069298896,25.7027926351,0.0,16.0824960704,26.8041601173,1.10321134421,0.0,1.10321134421
 07/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302351479,0.0,1.10302351479
 07/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301963552,0.0,1.10301963552
 07/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302257047,0.0,1.10302257047
 07/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314966193,0.0,1.10314966193
 07/20  06:00:00,41.9230739569,3.79627835413,6.55718839164,2.28967366647,5.36083202345,21.4433280938,1.10311208816,0.0,1.10311208816
 07/20  07:00:00,63.1696280062,3.55993749118,8.78134889261,2.05561582572,16.0824960704,32.6817896323,1.10372426287,0.0,1.10372426287
 07/20  08:00:00,138.301259862,4.7302462027,14.7995381226,0.1122348442,48.2474882111,70.4033123869,2.18870474076,0.0,2.18870474076
