Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/20  09:00:00,134.558262746,5.08942001714,19.1581734653,0.0,48.2474882111,62.0547409583,2.18906453692,0.0,2.18906453692
 07/20  10:00:00,137.578221266,5.25997502642,23.9341703827,0.0,48.2474882111,60.1281475517,2.18937736459,0.0,2.18937736459
 07/20  11:00:00,144.406650747,5.44136701818,28.6546144652,0.0,48.2474882111,62.0547409583,2.19005233627,0.0,2.19005233627
 07/20  12:00:00,147.017872965,5.18956835888,32.0619838498,0.0,48.2474882111,61.5103924513,3.27636433558,0.0,3.27636433558
 07/20  13:00:00,156.155067739,6.02615925114,38.2127447192,0.0,48.2474882111,63.6602354638,3.27616249128,0.0,3.27616249128
 07/20  14:00:00,154.908097144,6.11873691057,40.4052843766,0.0,48.2474882111,60.1281475517,2.18917708593,0.0,2.18917708593
 07/20  15:00:00,157.567234966,6.27193954288,42.9112195667,0.0,48.2474882111,60.1281475517,2.18878985229,0.0,2.18878985229
 07/20  16:00:00,164.680591964,6.80747460713,46.5991513899,0.0,48.2474882111,63.0180376616,2.1899536619,0.0,2.1899536619
 07/20  17:00:00,154.443523468,6.7285779452,47.3858932085,0.0,37.5258241642,62.7947880557,2.18844694284,0.0,2.18844694284
 07/20  18:00:00,108.693602667,5.08513805207,40.7776854494,0.0,26.8041601173,36.0181789539,1.10373249846,0.0,1.10373249846
 07/20  19:00:00,100.240267712,4.7955128322,35.1827669231,0.0,26.8041601173,33.4493877451,1.10347189665,0.0,1.10347189665
 07/20  20:00:00,71.6279798008,3.92917808901,23.5193098257,0.0,16.0824960704,28.0885557216,1.10365205817,0.0,1.10365205817
 07/20  21:00:00,70.5688419925,3.65583201298,16.543529011,0.0723846867092,16.0824960704,26.8041601173,1.10320389808,0.0,1.10320389808
 07/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301793632,0.0,1.10301793632
 07/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302141556,0.0,1.10302141556
 07/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302260578,0.0,1.10302260578
 07/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314409817,0.0,1.10314409817
 07/21  06:00:00,36.6615954541,3.76390247022,0.189991690207,3.42776774895,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/21  07:00:00,60.0457210003,3.59999823143,4.42386252549,3.24913444662,16.0824960704,32.6817896323,1.10363980529,0.0,1.10363980529
 07/21  08:00:00,138.330979607,5.00101903218,14.3939761902,0.27674369263,48.2474882111,70.4033123869,2.18851031971,0.0,2.18851031971
 07/21  09:00:00,137.72218586,5.18450680193,22.2270097947,0.0,48.2474882111,62.0547409583,2.189260818,0.0,2.189260818
 07/21  10:00:00,140.749359002,5.23375709857,27.1315260462,0.0,48.2474882111,60.1281475517,3.27386284101,0.0,3.27386284101
 07/21  11:00:00,147.291088154,5.30334622186,31.6770726689,0.0,48.2474882111,62.0547409583,2.19016801116,0.0,2.19016801116
 07/21  12:00:00,150.538605268,5.05977161118,35.7125129001,0.0,48.2474882111,61.5103924513,3.27594577283,0.0,3.27594577283
 07/21  13:00:00,159.958491377,5.96157792932,42.0807496783,0.0,48.2474882111,63.6602354638,3.27654755488,0.0,3.27654755488
 07/21  14:00:00,158.555728474,6.04985429471,44.1217983225,0.0,48.2474882111,60.1281475517,2.18888992562,0.0,2.18888992562
 07/21  15:00:00,160.955514631,6.16080217399,46.4106366004,0.0,48.2474882111,60.1281475517,2.18876196814,0.0,2.18876196814
 07/21  16:00:00,168.813910151,6.88422848896,50.6557156951,0.0,48.2474882111,63.0180376616,2.18964224351,0.0,2.18964224351
 07/21  17:00:00,159.214520871,7.03844079466,51.8470277623,0.0,37.5258241642,62.7947880557,2.18824351363,0.0,2.18824351363
 07/21  18:00:00,114.317909769,5.45779468505,46.0293359185,0.0,26.8041601173,36.0181789539,1.10375208133,0.0,1.10375208133
 07/21  19:00:00,108.239743039,5.22645076646,42.7513043157,0.0,26.8041601173,33.4493877451,1.10354124893,0.0,1.10354124893
 07/21  20:00:00,82.9711161129,4.43970302386,34.3519212029,0.0,16.0824960704,28.0885557216,1.10364899307,0.0,1.10364899307
 07/21  21:00:00,80.3115196871,3.80873129531,26.20569211,0.0,16.0824960704,26.8041601173,1.10321086601,0.0,1.10321086601
 07/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302262918,0.0,1.10302262918
 07/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301765868,0.0,1.10301765868
 07/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302113101,0.0,1.10302113101
 07/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315310006,0.0,1.10315310006
 07/22  06:00:00,51.0646831417,3.83394355286,16.8927494216,1.05805662249,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/22  07:00:00,55.1496513418,3.55993749118,18.7513861376,0.888145084059,5.36083202345,26.5809105114,1.10333598575,0.0,1.10333598575
 07/22  08:00:00,85.5112780362,3.80482656825,23.2245519919,0.36975453197,26.8041601173,31.2995447326,1.10349733516,0.0,1.10349733516
 07/22  09:00:00,92.5125490386,4.13713779556,27.9461693626,0.06940462875,26.8041601173,33.5472370403,1.10370375838,0.0,1.10370375838
 07/22  10:00:00,95.172712622,4.19854325886,31.5776288147,0.0,26.8041601173,32.583940337,1.10364463431,0.0,1.10364463431
 07/22  11:00:00,100.385989486,4.08458282492,34.6571738046,0.0,26.8041601173,34.8316326447,2.18761547414,0.0,2.18761547414
 07/22  12:00:00,103.990280385,4.17040343095,39.4600397027,0.0,26.8041601173,33.5472370403,1.10377824299,0.0,1.10377824299
 07/22  13:00:00,106.804529735,4.45126338338,44.5622203091,0.0,26.8041601173,30.9784458315,1.10371701044,0.0,1.10371701044
 07/22  14:00:00,79.3100002057,4.28691776053,45.641691025,0.0,8.04124803518,21.3317032909,1.10346295801,0.0,1.10346295801
 07/22  15:00:00,79.980401792,4.20312707691,47.6802788994,0.0,8.04124803518,20.0473076865,1.10341219922,0.0,1.10341219922
 07/22  16:00:00,80.4965425146,4.151011609,47.9274361887,0.0,8.04124803518,20.3684065876,1.10348585265,0.0,1.10348585265
 07/22  17:00:00,71.6591731258,4.1425932034,46.8186343396,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/22  18:00:00,46.5019868639,2.58603587111,25.1445988166,0.0,2.68041601173,16.0824960704,1.10317943592,0.0,1.10317943592
 07/22  19:00:00,43.2218046979,2.37590513439,22.0745473873,0.0,2.68041601173,16.0824960704,1.10318892342,0.0,1.10318892342
 07/22  20:00:00,42.4423198612,2.42050633792,21.2504613471,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  21:00:00,36.0837105879,1.03258543628,8.87777297542,0.0,2.68041601173,16.0824960704,1.1032760343,0.0,1.1032760343
 07/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  23:00:00,39.8180142765,0.619549819672,5.62311228061,0.0,2.68041601173,16.0824960704,1.10308417299,0.0,1.10308417299
 07/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296951409,0.0,1.10296951409
 07/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297101998,0.0,1.10297101998
 07/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  06:00:00,26.6537212711,0.619553424908,4.79548233671,0.0,2.68041601173,16.0824960704,1.1030424621,0.0,1.1030424621
 07/23  07:00:00,40.7464956384,2.30304314334,19.6721003189,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  08:00:00,48.0772550735,3.03923377956,26.2666691178,0.0,2.68041601173,16.0824960704,1.10303023792,0.0,1.10303023792
 07/23  09:00:00,41.9155929174,2.51392513939,20.6303156018,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  10:00:00,48.8317606709,3.12770590831,26.9327025864,0.0,2.68041601173,16.0824960704,1.10303390388,0.0,1.10303390388
 07/23  11:00:00,43.3431917266,2.41500551509,22.1568340353,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  12:00:00,51.1793712984,2.9903216416,29.4176974806,0.0,2.68041601173,16.0824960704,1.10313120775,0.0,1.10313120775
 07/23  13:00:00,44.9710856342,2.32078465179,23.8789488062,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  14:00:00,53.9819585791,3.03431303765,32.1762933653,0.0,2.68041601173,16.0824960704,1.10313480441,0.0,1.10313480441
 07/23  15:00:00,47.5573124845,2.41787433012,26.3680859782,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  16:00:00,54.686919494,3.03571578297,32.8798515348,0.0,2.68041601173,16.0824960704,1.10303523974,0.0,1.10303523974
 07/23  17:00:00,46.1601859279,2.40285645969,24.985977292,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  18:00:00,51.6190376136,3.00340013868,29.8442852988,0.0,2.68041601173,16.0824960704,1.10302964341,0.0,1.10302964341
 07/23  19:00:00,43.6898725059,2.38919158177,22.5293287479,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  20:00:00,43.8402247507,2.39247480912,22.6763977654,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  21:00:00,38.891081425,0.963746567424,9.28664934803,0.0,2.68041601173,16.0824960704,1.1031733584,0.0,1.1031733584
 07/23  22:00:00,39.5497703049,0.619549819672,5.35486830899,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301395194,0.0,1.10301395194
 07/23  24:00:00,38.4106494495,0.619549819672,4.21574745367,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302166429,0.0,1.10302166429
 07/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301378049,0.0,1.10301378049
 07/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315490817,0.0,1.10315490817
 07/24  06:00:00,44.2830006714,3.89841604504,9.81669460357,1.28795647809,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/24  07:00:00,67.0087721765,3.57528560159,13.5321547614,1.1286060168,16.0824960704,32.6817896323,1.10368027849,0.0,1.10368027849
 07/24  08:00:00,147.54816793,4.98912069336,23.8681366435,0.0316699011645,48.2474882111,70.4033123869,2.18859536541,0.0,2.18859536541
 07/24  09:00:00,145.612031745,4.97697533713,30.3243871441,0.0,48.2474882111,62.0547409583,2.18908597175,0.0,2.18908597175
 07/24  10:00:00,149.176465546,5.27426122848,35.5181284607,0.0,48.2474882111,60.1281475517,2.1893906364,0.0,2.1893906364
 07/24  11:00:00,156.131501137,5.8164969041,40.0043349695,0.0,48.2474882111,62.0547409583,3.2749640741,0.0,3.2749640741
 07/24  12:00:00,156.218574563,5.65041036131,40.8018434451,0.0,48.2474882111,61.5103924513,3.27706509166,0.0,3.27706509166
 07/24  13:00:00,163.807719008,6.5188849493,45.3726702898,0.0,48.2474882111,63.6602354638,3.27650289551,0.0,3.27650289551
 07/24  14:00:00,162.058319199,6.65716482547,47.0170785164,0.0,48.2474882111,60.1281475517,2.18889494019,0.0,2.18889494019
 07/24  15:00:00,164.053324234,6.78385501862,48.8853933587,0.0,48.2474882111,60.1281475517,2.18872936312,0.0,2.18872936312
 07/24  16:00:00,169.02234573,7.26644967952,50.4819300832,0.0,48.2474882111,63.0180376616,2.18972183709,0.0,2.18972183709
 07/24  17:00:00,155.455386837,7.00956455478,48.1167699679,0.0,37.5258241642,62.7947880557,2.18794941186,0.0,2.18794941186
 07/24  18:00:00,108.725246123,5.45292371893,40.4415432383,0.0,26.8041601173,36.0181789539,1.10376710864,0.0,1.10376710864
 07/24  19:00:00,100.26825029,5.13467371514,34.8715886186,0.0,26.8041601173,33.4493877451,1.10352161086,0.0,1.10352161086
 07/24  20:00:00,73.7003260339,4.33774474686,25.1830894009,0.0,16.0824960704,28.0885557216,1.10363628394,0.0,1.10363628394
 07/24  21:00:00,74.2015016396,3.74526515836,17.6387979007,0.0530089654159,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320817434,0.0,1.10320817434
 07/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301892917,0.0,1.10301892917
 07/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302075587,0.0,1.10302075587
 07/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301396029,0.0,1.10301396029
 07/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/25  06:00:00,37.5137595422,3.76545808709,0.0,4.46836791038,5.36083202345,21.4433280938,1.10318954278,0.0,1.10318954278
 07/25  07:00:00,57.961651764,3.55993749118,1.95511682923,3.6738716469,16.0824960704,32.6817896323,1.10362728087,0.0,1.10362728087
 07/25  08:00:00,131.831939013,4.3767089698,8.47429613175,0.321693219302,48.2474882111,70.4033123869,2.18883360088,0.0,2.18883360088
 07/25  09:00:00,129.027157354,4.72650335919,13.9899847313,0.0,48.2474882111,62.0547409583,2.1891823675,0.0,2.1891823675
 07/25  10:00:00,131.273745361,4.85305620565,18.0366132981,0.0,48.2474882111,60.1281475517,2.18946124601,0.0,2.18946124601
 07/25  11:00:00,137.997384507,5.11800896975,22.5687062741,0.0,48.2474882111,62.0547409583,3.27483841204,0.0,3.27483841204
 07/25  12:00:00,140.910563439,4.97638529918,26.1678573833,0.0,48.2474882111,61.5103924513,3.27620536172,0.0,3.27620536172
 07/25  13:00:00,149.901270281,5.80785592349,32.1772505884,0.0,48.2474882111,63.6602354638,2.1904124967,0.0,2.1904124967
 07/25  14:00:00,149.249784479,6.01488758069,34.850821041,0.0,48.2474882111,60.1281475517,2.18956838531,0.0,2.18956838531
 07/25  15:00:00,151.045471901,5.9495930304,36.7118030136,0.0,48.2474882111,60.1281475517,2.18883005538,0.0,2.18883005538
 07/25  16:00:00,154.636432914,5.96722593976,37.3952410075,0.0,48.2474882111,63.0180376616,3.27441212852,0.0,3.27441212852
 07/25  17:00:00,140.518857388,5.48098318794,34.7088218865,0.0,37.5258241642,62.7947880557,1.10406398062,0.0,1.10406398062
 07/25  18:00:00,94.5643737179,4.0900249213,27.6435696314,0.0,26.8041601173,36.0181789539,1.10380573273,0.0,1.10380573273
 07/25  19:00:00,88.4360688639,3.90084490722,24.2732360002,0.0,26.8041601173,33.4493877451,1.10365892578,0.0,1.10365892578
 07/25  20:00:00,67.3348525117,3.6268911305,19.5284694951,0.0,16.0824960704,28.0885557216,1.10355716813,0.0,1.10355716813
 07/25  21:00:00,72.9093477823,3.57478281642,16.2503635554,0.31977179543,16.0824960704,26.8041601173,1.10339458518,0.0,1.10339458518
 07/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302119685,0.0,1.10302119685
 07/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302080353,0.0,1.10302080353
 07/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301695689,0.0,1.10301695689
 07/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309631424,0.0,1.10309631424
 07/26  06:00:00,46.5720864478,3.78357389422,10.6756575053,2.83292150361,5.36083202345,21.4433280938,1.10311509941,0.0,1.10311509941
 07/26  07:00:00,68.4870556677,3.55993749118,12.1232909216,4.03110145816,16.0824960704,32.6817896323,1.10365308852,0.0,1.10365308852
 07/26  08:00:00,139.178759712,4.13228936192,16.0951435301,0.292086128361,48.2474882111,70.4033123869,2.18883583617,0.0,2.18883583617
 07/26  09:00:00,133.186989875,4.09754433218,18.7787762791,0.0,48.2474882111,62.0547409583,2.18916676665,0.0,2.18916676665
 07/26  10:00:00,134.486837775,4.19525116973,21.9075107486,0.0,48.2474882111,60.1281475517,2.18944774445,0.0,2.18944774445
 07/26  11:00:00,141.610669544,4.55414722975,26.7458530511,0.0,48.2474882111,62.0547409583,2.19008313689,0.0,2.19008313689
 07/26  12:00:00,146.76672947,4.87195241761,32.1284562963,0.0,48.2474882111,61.5103924513,3.27634260419,0.0,3.27634260419
 07/26  13:00:00,155.729570467,5.83357403449,37.9798326639,0.0,48.2474882111,63.6602354638,3.27607625965,0.0,3.27607625965
 07/26  14:00:00,152.376789416,5.93847811385,38.0542354456,0.0,48.2474882111,60.1281475517,2.18909845562,0.0,2.18909845562
 07/26  15:00:00,152.316313937,5.99695593303,37.9352821469,0.0,48.2474882111,60.1281475517,2.18868860894,0.0,2.18868860894
 07/26  16:00:00,154.297804664,6.13907087712,36.8847678203,0.0,48.2474882111,63.0180376616,2.18980564,0.0,2.18980564
 07/26  17:00:00,140.980440083,5.94259585826,34.7087919107,0.0,37.5258241642,62.7947880557,2.18830034793,0.0,2.18830034793
 07/26  18:00:00,93.9216389251,4.14107293089,26.9497868289,0.0,26.8041601173,36.0181789539,1.10381073592,0.0,1.10381073592
 07/26  19:00:00,89.0505466209,3.89284101579,24.8957176487,0.0,26.8041601173,33.4493877451,1.10348938949,0.0,1.10348938949
 07/26  20:00:00,70.5159629142,3.63570348967,22.7007675384,0.0,16.0824960704,28.0885557216,1.10357485482,0.0,1.10357485482
 07/26  21:00:00,77.9239316941,3.57318548322,21.2728968738,0.313419722059,16.0824960704,26.8041601173,1.10316043135,0.0,1.10316043135
 07/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302038425,0.0,1.10302038425
 07/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301309958,0.0,1.10301309958
 07/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301704082,0.0,1.10301704082
 07/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316922395,0.0,1.10316922395
 07/27  06:00:00,46.5936643756,3.77293583757,10.5340072699,3.0067877234,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/27  07:00:00,66.6803689768,3.55993749118,10.1276067018,4.22009898702,16.0824960704,32.6817896323,1.10363460511,0.0,1.10363460511
 07/27  08:00:00,135.625765695,4.09795205324,12.1735865498,0.694986400045,48.2474882111,70.4033123869,2.18856271257,0.0,2.18856271257
 07/27  09:00:00,127.418429107,4.01930997556,12.9133788846,0.175070983635,48.2474882111,62.0547409583,2.18894570635,0.0,2.18894570635
 07/27  10:00:00,128.727709462,4.03139052442,16.3122430809,0.0,48.2474882111,60.1281475517,2.18923358721,0.0,2.18923358721
 07/27  11:00:00,135.834313,4.21652823764,21.3071154988,0.0,48.2474882111,62.0547409583,3.27505848485,0.0,3.27505848485
 07/27  12:00:00,138.717721444,4.12299627784,24.8284044099,0.0,48.2474882111,61.5103924513,3.27675708327,0.0,3.27675708327
 07/27  13:00:00,148.467046724,4.76873168863,31.7821512667,0.0,48.2474882111,63.6602354638,3.27617401179,0.0,3.27617401179
 07/27  14:00:00,150.053321751,4.95928225,36.7099636438,0.0,48.2474882111,60.1281475517,2.18885578209,0.0,2.18885578209
 07/27  15:00:00,155.109260257,5.17895635982,41.5462280407,0.0,48.2474882111,60.1281475517,1.10428327507,0.0,1.10428327507
 07/27  16:00:00,161.206907321,5.69451017199,44.238431182,0.0,48.2474882111,63.0180376616,3.2745598737,0.0,3.2745598737
 07/27  17:00:00,147.27722602,5.68036457451,41.2678091316,0.0,37.5258241642,62.7947880557,1.10402867199,0.0,1.10402867199
 07/27  18:00:00,99.4103528004,4.29972468182,32.2798489533,0.0,26.8041601173,36.0181789539,2.18768025288,0.0,2.18768025288
 07/27  19:00:00,94.0262415218,3.96474829593,29.7995052694,0.0,26.8041601173,33.4493877451,1.10351914624,0.0,1.10351914624
 07/27  20:00:00,75.5916647858,3.63822445321,27.7587998471,0.0151485993788,16.0824960704,28.0885557216,1.10364184235,0.0,1.10364184235
 07/27  21:00:00,83.3605501526,3.56985809696,26.611908472,0.414353968575,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.103066265,0.0,1.103066265
 07/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301655736,0.0,1.10301655736
 07/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301890989,0.0,1.10301890989
 07/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301988876,0.0,1.10301988876
 07/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/28  06:00:00,51.0152068102,3.77252779324,15.4671773068,2.49556816545,5.36083202345,21.4433280938,1.10311266208,0.0,1.10311266208
 07/28  07:00:00,71.7787688626,3.55993749118,17.4216998323,2.02440574236,16.0824960704,32.6817896323,1.10363806001,0.0,1.10363806001
 07/28  08:00:00,146.628921144,4.19405809524,23.6870121586,0.0886101983905,48.2474882111,70.4033123869,2.18914124452,0.0,2.18914124452
 07/28  09:00:00,144.09419,4.58021065018,29.2033100865,0.0,48.2474882111,62.0547409583,2.18944152672,0.0,2.18944152672
 07/28  10:00:00,146.99382062,4.78723674592,33.8225080171,0.0,48.2474882111,60.1281475517,2.18909923066,0.0,2.18909923066
 07/28  11:00:00,154.11102642,5.23151057881,38.5688465774,0.0,48.2474882111,62.0547409583,2.18997888698,0.0,2.18997888698
 07/28  12:00:00,155.167056683,5.14757825016,40.2531576766,0.0,48.2474882111,61.5103924513,3.2767059887,0.0,3.2767059887
 07/28  13:00:00,162.903483623,6.0602621422,44.9270577115,0.0,48.2474882111,63.6602354638,3.27641255974,0.0,3.27641255974
 07/28  14:00:00,161.584933789,6.27314470858,46.9277132233,0.0,48.2474882111,60.1281475517,2.18915224859,0.0,2.18915224859
 07/28  15:00:00,163.514378853,6.42562716104,48.704675835,0.0,48.2474882111,60.1281475517,2.18889395036,0.0,2.18889395036
 07/28  16:00:00,170.733606409,7.12198831886,52.3376521237,0.0,48.2474882111,63.0180376616,2.18967154449,0.0,2.18967154449
 07/28  17:00:00,157.318476888,6.62805089537,50.3613736786,0.0,37.5258241642,62.7947880557,2.18847999442,0.0,2.18847999442
 07/28  18:00:00,110.88733621,5.0963412227,42.9602158217,0.0,26.8041601173,36.0181789539,1.10374073415,0.0,1.10374073415
 07/28  19:00:00,104.511254644,4.74226613715,39.5070005506,0.0,26.8041601173,33.4493877451,1.10347459906,0.0,1.10347459906
 07/28  20:00:00,80.4409947907,3.93287776639,32.3286251382,0.0,16.0824960704,28.0885557216,1.10352095507,0.0,1.10352095507
 07/28  21:00:00,84.2471750743,3.69294698445,27.7897984748,0.0,16.0824960704,26.8041601173,1.10319685943,0.0,1.10319685943
 07/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030136413,0.0,1.1030136413
 07/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301686578,0.0,1.10301686578
 07/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301900733,0.0,1.10301900733
 07/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316780202,0.0,1.10316780202
 07/29  06:00:00,43.1299853987,3.74895655466,3.88158429815,3.75217766788,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/29  07:00:00,45.8855766024,3.55993749118,5.4677235547,4.90773292758,5.36083202345,26.5809105114,1.10330077819,0.0,1.10330077819
 07/29  08:00:00,72.2468397099,3.55993749118,8.79593390585,1.77882336889,26.8041601173,31.2995447326,1.10347672806,0.0,1.10347672806
 07/29  09:00:00,76.6772835198,3.55993749118,11.593966923,1.1635418539,26.8041601173,33.5472370403,1.10379474523,0.0,1.10379474523
 07/29  10:00:00,78.3416754194,3.58083027684,14.7305831779,0.633721416226,26.8041601173,32.583940337,1.10375908185,0.0,1.10375908185
 07/29  11:00:00,83.4897747163,3.5852343482,18.0288587283,0.231448783709,26.8041601173,34.8316326447,2.18759223315,0.0,2.18759223315
 07/29  12:00:00,85.1149432079,3.60203434102,21.1003524464,0.052719168776,26.8041601173,33.5472370403,1.10369401476,0.0,1.10369401476
 07/29  13:00:00,86.0783006925,3.76413637382,24.5231182757,0.0,26.8041601173,30.9784458315,1.10363520221,0.0,1.10363520221
 07/29  14:00:00,60.3760983735,3.74544028579,27.2492666676,0.0,8.04124803518,21.3317032909,1.10350844623,0.0,1.10350844623
 07/29  15:00:00,60.9109840886,3.72516419915,29.0888240737,0.0,8.04124803518,20.0473076865,1.10336682108,0.0,1.10336682108
 07/29  16:00:00,61.06612331,3.60499693607,29.0430316571,0.0,8.04124803518,20.3684065876,1.1034278954,0.0,1.1034278954
 07/29  17:00:00,53.0102883547,3.55993749118,28.7524052807,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/29  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317746763,0.0,1.10317746763
 07/29  19:00:00,28.494813626,1.07389164178,8.64956980804,0.0,2.68041601173,16.0824960704,1.10316459232,0.0,1.10316459232
 07/29  20:00:00,24.0859640638,0.619549819672,4.69506206798,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  21:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322130706,0.0,1.10322130706
 07/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301821544,0.0,1.10301821544
 07/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297094178,0.0,1.10297094178
 07/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297076774,0.0,1.10297076774
 07/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304128211,0.0,1.10304128211
 07/30  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  08:00:00,26.6564117609,1.74982384344,6.13523574125,0.0,2.68041601173,16.0824960704,1.10303015635,0.0,1.10303015635
 07/30  09:00:00,32.2662973678,2.72403810622,10.7709070854,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  10:00:00,31.9747173751,2.51078868124,10.6925765176,0.0,2.68041601173,16.0824960704,1.10298118583,0.0,1.10298118583
 07/30  11:00:00,29.5269903569,1.97141326159,8.78422491913,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  12:00:00,23.4516877561,0.826073636701,3.85426194325,0.0,2.68041601173,16.0824960704,1.1031087316,0.0,1.1031087316
 07/30  13:00:00,26.1891404225,1.21845518916,6.19933305716,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  14:00:00,28.174551997,1.42841434003,7.97478548081,0.0,2.68041601173,16.0824960704,1.1031353657,0.0,1.1031353657
 07/30  15:00:00,33.6248646616,2.08466669105,12.7688457943,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  16:00:00,32.768882508,1.91764568213,12.0798846497,0.0,2.68041601173,16.0824960704,1.10303295767,0.0,1.10303295767
 07/30  17:00:00,37.5238470985,2.58620096004,16.1662939623,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  18:00:00,38.5959251342,2.76425356388,17.0603193941,0.0,2.68041601173,16.0824960704,1.10303356613,0.0,1.10303356613
 07/30  19:00:00,35.6960027679,2.58087251139,14.3437780803,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  20:00:00,30.7020310682,2.11597536688,9.81470352516,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  21:00:00,29.6678442218,0.206516606557,0.820642105683,0.0,2.68041601173,16.0824960704,1.10316245469,0.0,1.10316245469
 07/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297070639,0.0,1.10297070639
 07/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301688184,0.0,1.10301688184
 07/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301858246,0.0,1.10301858246
 07/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313965012,0.0,1.10313965012
 07/31  06:00:00,46.300163875,3.63518232048,0.0,10.9177146765,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/31  07:00:00,61.6307686253,3.55993749118,1.89722081289,7.40088452449,16.0824960704,32.6817896323,1.10364928461,0.0,1.10364928461
 07/31  08:00:00,132.245483651,4.02664748793,8.03576717097,1.52382830014,48.2474882111,70.4033123869,2.18860009983,0.0,2.18860009983
 07/31  09:00:00,128.213016069,4.12752742213,13.3804691528,0.394350230452,48.2474882111,62.0547409583,2.18893746371,0.0,2.18893746371
 07/31  10:00:00,129.864713306,4.17677629682,17.303861152,0.0,48.2474882111,60.1281475517,2.18920705587,0.0,2.18920705587
 07/31  11:00:00,135.344716988,4.23157938918,20.8024683356,0.0,48.2474882111,62.0547409583,3.27497982174,0.0,3.27497982174
 07/31  12:00:00,139.463559869,4.25974729937,25.4374918127,0.0,48.2474882111,61.5103924513,3.27663124333,0.0,3.27663124333
 07/31  13:00:00,149.463033232,5.06639722063,32.4804722421,0.0,48.2474882111,63.6602354638,3.2760125509,0.0,3.2760125509
 07/31  14:00:00,149.198288217,5.25116302968,35.5630493308,0.0,48.2474882111,60.1281475517,2.18874073384,0.0,2.18874073384
 07/31  15:00:00,152.059995926,5.37640646599,38.2995136033,0.0,48.2474882111,60.1281475517,1.10447484291,0.0,1.10447484291
 07/31  16:00:00,157.784951304,5.72751040284,40.7834749348,0.0,48.2474882111,63.0180376616,3.27433375274,0.0,3.27433375274
 07/31  17:00:00,146.687579278,5.70714889002,40.6513780735,0.0,37.5258241642,62.7947880557,1.10395661485,0.0,1.10395661485
 07/31  18:00:00,102.442955809,4.4592260852,35.1529505587,0.0,26.8041601173,36.0181789539,2.18753070688,0.0,2.18753070688
 07/31  19:00:00,95.2932260938,4.21920233978,30.8120357976,0.0,26.8041601173,33.4493877451,1.10345399299,0.0,1.10345399299
 07/31  20:00:00,69.8968133477,3.70839345277,22.0089280088,0.0,16.0824960704,28.0885557216,1.10365897532,0.0,1.10365897532
 07/31  21:00:00,75.1456621715,3.56023832784,16.1595178987,0.194142996593,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302014282,0.0,1.10302014282
 07/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301881174,0.0,1.10301881174
 08/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301367524,0.0,1.10301367524
 08/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301649058,0.0,1.10301649058
 08/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/01  06:00:00,62.8765725163,3.75297563718,25.402167109,1.97416289212,5.36083202345,21.4433280938,1.10310289442,0.0,1.10310289442
 08/01  07:00:00,84.3829761872,3.55993749118,30.8095096904,1.24080320887,16.0824960704,32.6817896323,1.1036863719,0.0,1.1036863719
 08/01  08:00:00,167.760849273,4.44691008799,44.6530534406,0.00164505224857,48.2474882111,70.4033123869,2.18888596327,0.0,2.18888596327
 08/01  09:00:00,163.903484563,5.04858567107,48.5442296288,0.0,48.2474882111,62.0547409583,2.18918681888,0.0,2.18918681888
 08/01  10:00:00,168.965806585,5.45853711068,55.1231936176,0.0,48.2474882111,60.1281475517,2.1894405733,0.0,2.1894405733
 08/01  11:00:00,177.810302599,6.04121206839,61.4584212668,0.0,48.2474882111,62.0547409583,2.19004436032,0.0,2.19004436032
 08/01  12:00:00,176.74943068,5.7054594858,61.2776504373,0.0,48.2474882111,61.5103924513,3.27622768336,0.0,3.27622768336
 08/01  13:00:00,181.645387567,5.96638984289,63.7628339551,0.0,48.2474882111,63.6602354638,3.27590691208,0.0,3.27590691208
 08/01  14:00:00,182.159240662,6.35024475212,67.4249200532,0.0,48.2474882111,60.1281475517,2.1889683886,0.0,2.1889683886
 08/01  15:00:00,179.803367795,6.19060316157,65.2286887767,0.0,48.2474882111,60.1281475517,2.18854150163,0.0,2.18854150163
 08/01  16:00:00,178.138566188,5.84047009346,61.0241301273,0.0,48.2474882111,63.0180376616,2.18961428342,0.0,2.18961428342
 08/01  17:00:00,154.329611363,5.16117648324,48.839382566,0.0,37.5258241642,62.7947880557,2.18819343299,0.0,2.18819343299
 08/01  18:00:00,106.914246349,3.93690975567,40.1465574282,0.0,26.8041601173,36.0181789539,1.10371891022,0.0,1.10371891022
 08/01  19:00:00,107.38271194,3.83427532862,43.2864486552,0.0,26.8041601173,33.4493877451,1.10350626974,0.0,1.10350626974
 08/01  20:00:00,89.2485196334,3.61700469143,41.2520959617,0.199927094164,16.0824960704,28.0885557216,1.10360218949,0.0,1.10360218949
 08/01  21:00:00,103.409838571,3.56407579856,43.8536344132,0.760365411105,16.0824960704,26.8041601173,1.10314677496,0.0,1.10314677496
 08/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296270008,0.0,1.10296270008
 08/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301437791,0.0,1.10301437791
 08/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301680355,0.0,1.10301680355
 08/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031506987,0.0,1.1031506987
 08/02  06:00:00,60.8109899122,3.79238316217,22.2749015143,2.99643835767,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/02  07:00:00,79.5697884727,3.56710069879,24.6247451492,2.60521682795,16.0824960704,32.6817896323,1.10371274217,0.0,1.10371274217
 08/02  08:00:00,162.251556948,4.8714825727,38.4623152919,0.258518390901,48.2474882111,70.4033123869,2.18896239825,0.0,2.18896239825
 08/02  09:00:00,166.825395859,5.23090486247,51.2838217326,0.0,48.2474882111,62.0547409583,2.18925608437,0.0,2.18925608437
 08/02  10:00:00,168.439129708,5.39437973991,54.6606741115,0.0,48.2474882111,60.1281475517,2.18949928989,0.0,2.18949928989
 08/02  11:00:00,177.11998383,5.88307817433,60.926236392,0.0,48.2474882111,62.0547409583,3.27482094896,0.0,3.27482094896
 08/02  12:00:00,181.687156618,5.72307311732,66.1977627445,0.0,48.2474882111,61.5103924513,3.27609948394,0.0,3.27609948394
 08/02  13:00:00,194.377533921,6.82889924358,75.6324709088,0.0,48.2474882111,63.6602354638,2.19076605849,0.0,2.19076605849
 08/02  14:00:00,195.147853112,7.16078831662,79.6029889388,0.0,48.2474882111,60.1281475517,2.18943651985,0.0,2.18943651985
 08/02  15:00:00,195.807215107,7.29962142714,80.1235178227,0.0,48.2474882111,60.1281475517,2.18867647061,0.0,2.18867647061
 08/02  16:00:00,199.847707045,7.66038669278,80.9133543856,0.0,48.2474882111,63.0180376616,2.18939028858,0.0,2.18939028858
 08/02  17:00:00,180.591100055,6.43041167738,73.8316360633,0.0,37.5258241642,62.7947880557,2.18851656467,0.0,2.18851656467
 08/02  18:00:00,122.871603622,4.719938453,55.3208860039,0.0,26.8041601173,36.0181789539,1.1038417721,0.0,1.1038417721
 08/02  19:00:00,109.189986637,4.16158231514,44.7664163658,0.0,26.8041601173,33.4493877451,1.10360655434,0.0,1.10360655434
 08/02  20:00:00,88.4630772567,3.8334224416,40.450162929,0.0,16.0824960704,28.0885557216,1.10360736126,0.0,1.10360736126
 08/02  21:00:00,103.373641952,3.70385148237,44.4380275208,0.0,16.0824960704,26.8041601173,1.10324831044,0.0,1.10324831044
 08/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301801825,0.0,1.10301801825
 08/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301786189,0.0,1.10301786189
 08/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301318866,0.0,1.10301318866
 08/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316809565,0.0,1.10316809565
 08/03  06:00:00,62.2692248267,3.95722906008,24.606083071,1.95864581752,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/03  07:00:00,76.4496685673,3.55993749118,21.7736921428,2.34331313659,16.0824960704,32.6817896323,2.18694372858,0.0,2.18694372858
 08/03  08:00:00,148.628547764,4.31510605681,25.4062212352,0.247979780387,48.2474882111,70.4033123869,1.10452386687,0.0,1.10452386687
 08/03  09:00:00,140.272961858,4.30248080927,25.6598117852,0.0,48.2474882111,62.0547409583,2.18922925718,0.0,2.18922925718
 08/03  10:00:00,140.850706706,4.317801815,28.1488290343,0.0,48.2474882111,60.1281475517,3.27401156302,0.0,3.27401156302
 08/03  11:00:00,143.477262548,4.44565790721,28.7209353772,0.0,48.2474882111,62.0547409583,2.18997940697,0.0,2.18997940697
 08/03  12:00:00,139.216724088,4.27406693672,25.1763363944,0.0,48.2474882111,61.5103924513,3.27700129846,0.0,3.27700129846
 08/03  13:00:00,141.230296309,4.56614962571,24.7479829146,0.0,48.2474882111,63.6602354638,3.27634716573,0.0,3.27634716573
 08/03  14:00:00,135.903626351,4.46759389677,23.0519565973,0.0,48.2474882111,60.1281475517,2.18895490567,0.0,2.18895490567
 08/03  15:00:00,135.295180389,4.48159400683,22.4295105257,0.0,48.2474882111,60.1281475517,2.18856975619,0.0,2.18856975619
 08/03  16:00:00,139.795279773,4.57524288415,23.9460709223,0.0,48.2474882111,63.0180376616,2.18983243463,0.0,2.18983243463
 08/03  17:00:00,128.517061458,4.40536391537,23.7826452289,0.0,37.5258241642,62.7947880557,1.10404292336,0.0,1.10404292336
 08/03  18:00:00,87.3875640839,3.60457805839,20.9522068603,0.0,26.8041601173,36.0181789539,2.18778836964,0.0,2.18778836964
 08/03  19:00:00,84.846549875,3.59801564191,20.8604909159,0.126055360718,26.8041601173,33.4493877451,1.10351979124,0.0,1.10351979124
 08/03  20:00:00,68.2019481495,3.56237021866,19.6811361588,0.778949885977,16.0824960704,28.0885557216,1.10366862023,0.0,1.10366862023
 08/03  21:00:00,78.2968267095,3.55993749118,17.7720958731,1.73303039681,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306324032,0.0,1.10306324032
 08/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301357891,0.0,1.10301357891
 08/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301579643,0.0,1.10301579643
 08/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301730492,0.0,1.10301730492
 08/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/04  06:00:00,49.2530566358,3.6879524153,3.95887965639,9.85895768607,5.36083202345,21.4433280938,1.10310354007,0.0,1.10310354007
 08/04  07:00:00,66.177135745,3.55993749118,7.11649916767,6.72797328937,16.0824960704,32.6817896323,1.10370572258,0.0,1.10370572258
 08/04  08:00:00,137.954154429,4.33325453505,13.5013315264,1.46032767538,48.2474882111,70.4033123869,2.18902341643,0.0,2.18902341643
 08/04  09:00:00,135.105879783,4.51145166471,19.8717890401,0.411969814209,48.2474882111,62.0547409583,2.18931450905,0.0,2.18931450905
 08/04  10:00:00,136.602431021,4.55689118163,23.6567411089,0.00472287401836,48.2474882111,60.1281475517,2.18925741296,0.0,2.18925741296
 08/04  11:00:00,141.073267027,4.60857968328,26.1540180806,0.0,48.2474882111,62.0547409583,2.19014773277,0.0,2.19014773277
 08/04  12:00:00,142.125521923,4.46356840241,27.8956327644,0.0,48.2474882111,61.5103924513,3.27635445133,0.0,3.27635445133
 08/04  13:00:00,151.202070185,5.31457679962,33.9713296165,0.0,48.2474882111,63.6602354638,3.27601114624,0.0,3.27601114624
 08/04  14:00:00,151.581983591,5.50026025133,37.6976474829,0.0,48.2474882111,60.1281475517,2.18902972958,0.0,2.18902972958
 08/04  15:00:00,153.176107467,5.56575958431,39.2262720258,0.0,48.2474882111,60.1281475517,2.18873465556,0.0,2.18873465556
 08/04  16:00:00,159.223300441,6.06303457083,41.8862999037,0.0,48.2474882111,63.0180376616,2.18965495989,0.0,2.18965495989
 08/04  17:00:00,148.347365611,6.05663043451,41.9616828628,0.0,37.5258241642,62.7947880557,2.18822302595,0.0,2.18822302595
 08/04  18:00:00,102.6483075,4.70864219504,35.1088861394,0.0,26.8041601173,36.0181789539,1.10373056205,0.0,1.10373056205
 08/04  19:00:00,96.3632788446,4.49481145374,31.6064794344,0.0,26.8041601173,33.4493877451,1.10351451895,0.0,1.10351451895
 08/04  20:00:00,73.1013965543,3.84356333819,25.07834133,0.0,16.0824960704,28.0885557216,1.1036091825,0.0,1.1036091825
 08/04  21:00:00,76.1947064648,3.58527639465,16.9630787202,0.414588401623,16.0824960704,26.8041601173,1.10315094903,0.0,1.10315094903
 08/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301239391,0.0,1.10301239391
 08/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301482032,0.0,1.10301482032
 08/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301661411,0.0,1.10301661411
 08/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315123951,0.0,1.10315123951
 08/05  06:00:00,53.6813702962,3.71617320306,11.3534337528,4.39716312898,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/05  07:00:00,51.3310520875,3.55993749118,11.9164392354,3.90449273202,5.36083202345,26.5809105114,1.10334635037,0.0,1.10334635037
 08/05  08:00:00,81.0952575996,3.82053552367,17.4399409717,1.72263616021,26.8041601173,31.2995447326,1.1035104897,0.0,1.1035104897
 08/05  09:00:00,89.5517717751,4.08906808258,24.1621098669,0.940756573946,26.8041601173,33.5472370403,1.10374715446,0.0,1.10374715446
 08/05  10:00:00,91.5269303512,4.04544371595,27.7267989155,0.358147171353,26.8041601173,32.583940337,1.1036558466,0.0,1.1036558466
 08/05  11:00:00,96.4706488439,3.87813745529,30.933073656,0.0152048764878,26.8041601173,34.8316326447,1.10381408039,0.0,1.10381408039
 08/05  12:00:00,99.3586988236,3.9716081163,35.0272534556,0.0,26.8041601173,33.5472370403,2.1875991866,0.0,2.1875991866
 08/05  13:00:00,101.347984283,4.23111211344,39.3258261265,0.0,26.8041601173,30.9784458315,1.10368814925,0.0,1.10368814925
 08/05  14:00:00,74.922707527,4.17747914936,41.3638369575,0.0,8.04124803518,21.3317032909,1.10350802711,0.0,1.10350802711
 08/05  15:00:00,74.6439782511,4.07052395043,42.4764584849,0.0,8.04124803518,20.0473076865,1.10346443043,0.0,1.10346443043
 08/05  16:00:00,77.2834245778,4.07808696798,44.787242893,0.0,8.04124803518,20.3684065876,1.10341348054,0.0,1.10341348054
 08/05  17:00:00,71.0695399867,4.19463749588,46.176956908,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 08/05  18:00:00,47.3874352643,2.74686362525,25.8692194628,0.0,2.68041601173,16.0824960704,1.10317649479,0.0,1.10317649479
 08/05  19:00:00,43.2650223085,2.41007919268,22.0835909396,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  20:00:00,43.7769955592,2.62085391735,22.3847894657,0.0,2.68041601173,16.0824960704,1.10316635085,0.0,1.10316635085
 08/05  21:00:00,39.7304927231,0.929327132998,7.69314674729,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1032383273,0.0,1.1032383273
 08/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030135495,0.0,1.1030135495
 08/06  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296885911,0.0,1.10296885911
 08/06  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296944689,0.0,1.10296944689
 08/06  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300560566,0.0,1.10300560566
 08/06  07:00:00,29.0175877401,1.73474461109,8.51149095278,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  08:00:00,39.4547716101,2.80161067383,17.88180876,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  09:00:00,41.5425333094,2.65064481311,20.1205363201,0.0,2.68041601173,16.0824960704,1.10303073006,0.0,1.10303073006
 08/06  10:00:00,45.2850687662,2.86044869112,23.6532678989,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  11:00:00,42.3047285051,2.5891081103,20.9442682186,0.0,2.68041601173,16.0824960704,1.10311992846,0.0,1.10311992846
 08/06  12:00:00,44.8490927353,2.72007673967,23.3576638194,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  13:00:00,43.9060703257,2.526996081,22.6077220685,0.0,2.68041601173,16.0824960704,1.1032643381,0.0,1.1032643381
 08/06  14:00:00,47.9689441885,2.85197489352,26.3456171188,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  15:00:00,46.2398318193,2.62730299342,24.8411766497,0.0,2.68041601173,16.0824960704,1.10308660129,0.0,1.10308660129
 08/06  16:00:00,48.6569938877,2.81338859335,27.0722531182,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  17:00:00,46.1705775682,2.64863763739,24.7505877546,0.0,2.68041601173,16.0824960704,1.10301969296,0.0,1.10301969296
 08/06  18:00:00,48.6587033116,2.93293492904,26.9544162064,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  19:00:00,44.6905141242,2.64162342795,23.2775385201,0.0,2.68041601173,16.0824960704,1.10302672754,0.0,1.10302672754
 08/06  20:00:00,45.5440485476,2.7981327523,23.9745636191,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  21:00:00,41.4958907916,1.1564992458,9.23137270292,0.0,2.68041601173,16.0824960704,1.10314943946,0.0,1.10314943946
