Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/06  22:00:00,38.0615707573,0.619549819672,3.86666876147,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296714951,0.0,1.10296714951
 08/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301579879,0.0,1.10301579879
 08/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301679166,0.0,1.10301679166
 08/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/07  06:00:00,48.9901150137,3.75221760624,6.95866379786,4.06463339822,5.36083202345,21.4433280938,1.10314531439,0.0,1.10314531439
 08/07  07:00:00,68.58778969,3.55993749118,13.534765549,2.72036085306,16.0824960704,32.6817896323,1.10376786035,0.0,1.10376786035
 08/07  08:00:00,149.325618446,4.44016966602,25.9786068767,0.247601211287,48.2474882111,70.4033123869,2.18899411997,0.0,2.18899411997
 08/07  09:00:00,152.77939501,4.82947710616,37.63924864,0.0,48.2474882111,62.0547409583,2.18942320962,0.0,2.18942320962
 08/07  10:00:00,157.678347666,5.0689194469,44.2253523625,0.0,48.2474882111,60.1281475517,2.18904865901,0.0,2.18904865901
 08/07  11:00:00,167.317240224,5.68429669184,51.3222742682,0.0,48.2474882111,62.0547409583,2.18988271412,0.0,2.18988271412
 08/07  12:00:00,172.095604967,5.69143892268,56.6378452878,0.0,48.2474882111,61.5103924513,3.27646714153,0.0,3.27646714153
 08/07  13:00:00,182.468697106,6.73407763201,63.8184557053,0.0,48.2474882111,63.6602354638,3.27609847571,0.0,3.27609847571
 08/07  14:00:00,182.316173588,7.1069600434,66.8251376876,0.0,48.2474882111,60.1281475517,2.18908083407,0.0,2.18908083407
 08/07  15:00:00,187.923685891,7.5232786125,72.0163314213,0.0,48.2474882111,60.1281475517,2.18863372211,0.0,2.18863372211
 08/07  16:00:00,197.551311052,8.2878804557,77.9894646298,0.0,48.2474882111,63.0180376616,2.18968752845,0.0,2.18968752845
 08/07  17:00:00,183.078618357,7.69004755682,75.0595184863,0.0,37.5258241642,62.7947880557,2.18824653079,0.0,2.18824653079
 08/07  18:00:00,128.369195822,5.26448918106,60.2739274755,0.0,26.8041601173,36.0181789539,1.10373962644,0.0,1.10373962644
 08/07  19:00:00,118.504260344,4.47999653896,53.7622758486,0.0,26.8041601173,33.4493877451,1.10352073029,0.0,1.10352073029
 08/07  20:00:00,92.3736375696,3.82490830076,44.3692373828,0.0,16.0824960704,28.0885557216,1.10361452954,0.0,1.10361452954
 08/07  21:00:00,100.612713668,3.68633858024,39.2272788062,0.0,16.0824960704,26.8041601173,1.10315222186,0.0,1.10315222186
 08/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301294135,0.0,1.10301294135
 08/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301485876,0.0,1.10301485876
 08/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301621229,0.0,1.10301621229
 08/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031511414,0.0,1.1031511414
 08/08  06:00:00,64.1065356339,4.01233172661,24.3891154691,1.49048822687,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/08  07:00:00,76.2241723823,3.55993749118,22.7946758301,1.09683326432,16.0824960704,32.6817896323,1.10368658704,0.0,1.10368658704
 08/08  08:00:00,151.600252476,4.49397465405,28.4121825525,0.034854577708,48.2474882111,70.4033123869,2.18893125921,0.0,2.18893125921
 08/08  09:00:00,143.908929826,4.47952709972,29.1187334629,0.0,48.2474882111,62.0547409583,2.18920505006,0.0,2.18920505006
 08/08  10:00:00,142.660912393,4.6121084331,29.664728103,0.0,48.2474882111,60.1281475517,2.18942691743,0.0,2.18942691743
 08/08  11:00:00,154.232938847,5.45456511511,38.4677044688,0.0,48.2474882111,62.0547409583,3.27467597272,0.0,3.27467597272
 08/08  12:00:00,156.819346166,5.39230935266,41.6607160566,0.0,48.2474882111,61.5103924513,2.70937972233,0.0,2.70937972233
 08/08  13:00:00,154.411323993,5.19802809177,37.297132132,0.0,48.2474882111,63.6602354638,2.75746932497,0.0,2.75746932497
 08/08  14:00:00,145.464917233,4.87528104298,32.2055603334,0.0,48.2474882111,60.1281475517,2.18927130039,0.0,2.18927130039
 08/08  15:00:00,143.285358322,5.04426819396,29.8570142708,0.0,48.2474882111,60.1281475517,2.18874952442,0.0,2.18874952442
 08/08  16:00:00,144.363521895,4.99047214773,28.0990837803,0.0,48.2474882111,63.0180376616,2.18971100276,0.0,2.18971100276
 08/08  17:00:00,132.65307348,4.69145403995,27.6325671262,0.0,37.5258241642,62.7947880557,2.18849737825,0.0,2.18849737825
 08/08  18:00:00,91.6564710573,3.77595464169,25.0497372503,0.0,26.8041601173,36.0181789539,1.10374115974,0.0,1.10374115974
 08/08  19:00:00,88.6809765041,3.66166938843,24.4155347455,0.341784413734,26.8041601173,33.4493877451,1.10347041538,0.0,1.10347041538
 08/08  20:00:00,70.8977596535,3.55993749118,21.467771609,1.69055866724,16.0824960704,28.0885557216,1.10350981984,0.0,1.10350981984
 08/08  21:00:00,83.5199293175,3.55993749118,18.974990584,3.28590496062,16.0824960704,26.8041601173,1.10315561923,0.0,1.10315561923
 08/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301667806,0.0,1.10301667806
 08/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300994011,0.0,1.10300994011
 08/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301256324,0.0,1.10301256324
 08/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315001115,0.0,1.10315001115
 08/09  06:00:00,50.4355331562,3.71726413688,3.68601700068,8.81765180731,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/09  07:00:00,65.385210235,3.55993749118,6.9220796996,6.13046724749,16.0824960704,32.6817896323,1.10365824905,0.0,1.10365824905
 08/09  08:00:00,137.568915511,3.96961662617,13.7035514456,1.23650674724,48.2474882111,70.4033123869,2.18848181738,0.0,2.18848181738
 08/09  09:00:00,131.505433912,3.94617382061,17.0482081451,0.20038268285,48.2474882111,62.0547409583,2.18890600355,0.0,2.18890600355
 08/09  10:00:00,133.805186531,4.22302217809,21.1980884956,0.0,48.2474882111,60.1281475517,2.18914302201,0.0,2.18914302201
 08/09  11:00:00,140.787389345,4.60045634143,25.8762637397,0.0,48.2474882111,62.0547409583,3.27481517461,0.0,3.27481517461
 08/09  12:00:00,142.766966662,4.69834493051,28.3023009751,0.0,48.2474882111,61.5103924513,3.27638377113,0.0,3.27638377113
 08/09  13:00:00,152.197993905,5.64507959036,34.6367505454,0.0,48.2474882111,63.6602354638,3.27570550286,0.0,3.27570550286
 08/09  14:00:00,150.601210653,5.83212686268,36.3850079336,0.0,48.2474882111,60.1281475517,1.10429780603,0.0,1.10429780603
 08/09  15:00:00,152.547589868,5.98204825793,38.1814657534,0.0,48.2474882111,60.1281475517,2.18880557512,0.0,2.18880557512
 08/09  16:00:00,158.35524933,6.49787078976,40.5834125732,0.0,48.2474882111,63.0180376616,3.2742541969,0.0,3.2742541969
 08/09  17:00:00,146.944269931,6.33318353224,40.2820340848,0.0,37.5258241642,62.7947880557,1.10399996725,0.0,1.10399996725
 08/09  18:00:00,102.615494365,4.88530219883,34.8994130009,0.0,26.8041601173,36.0181789539,1.10373850289,0.0,1.10373850289
 08/09  19:00:00,95.1104134334,4.54758168317,30.3008437938,0.0,26.8041601173,33.4493877451,1.10358755534,0.0,1.10358755534
 08/09  20:00:00,69.3973426912,3.7197510012,21.4547696914,0.0433301125031,16.0824960704,28.0885557216,1.10348140161,0.0,1.10348140161
 08/09  21:00:00,75.0527941433,3.5975803694,13.1055900549,0.650527437264,16.0824960704,26.8041601173,1.10330895482,0.0,1.10330895482
 08/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301171249,0.0,1.10301171249
 08/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301371856,0.0,1.10301371856
 08/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301522969,0.0,1.10301522969
 08/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031309446,0.0,1.1031309446
 08/10  06:00:00,48.3265166367,3.72975520323,2.33657905101,8.04558217112,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/10  07:00:00,68.1060412711,3.55993749118,6.40305570653,9.3703222767,16.0824960704,32.6817896323,2.18695968284,0.0,2.18695968284
 08/10  08:00:00,133.550360561,3.90963038768,8.5720573754,2.40943210555,48.2474882111,70.4033123869,1.10451939937,0.0,1.10451939937
 08/10  09:00:00,125.566587721,3.79479548977,10.0360600718,1.42506289617,48.2474882111,62.0547409583,2.18920274352,0.0,2.18920274352
 08/10  10:00:00,125.664320196,3.78621914076,13.1186495595,0.375375638958,48.2474882111,60.1281475517,3.27393298386,0.0,3.27393298386
 08/10  11:00:00,130.571765443,3.90693916152,16.3430571003,0.0110999179396,48.2474882111,62.0547409583,2.1898952388,0.0,2.1898952388
 08/10  12:00:00,131.053672114,3.87069079871,17.0822505665,0.334409991976,48.2474882111,61.5103924513,3.27681547217,0.0,3.27681547217
 08/10  13:00:00,136.249140391,4.05948014979,20.2734964722,0.0,48.2474882111,63.6602354638,3.27612317305,0.0,3.27612317305
 08/10  14:00:00,138.075338532,4.18015959486,25.5111030798,0.0,48.2474882111,60.1281475517,2.1887949615,0.0,2.1887949615
 08/10  15:00:00,141.062266157,4.40005352691,28.2781367733,0.0,48.2474882111,60.1281475517,1.10423814219,0.0,1.10423814219
 08/10  16:00:00,144.094190113,4.61701456383,28.2032095825,0.0,48.2474882111,63.0180376616,3.2743208797,0.0,3.2743208797
 08/10  17:00:00,133.250141892,4.4558549137,28.4652346647,0.0,37.5258241642,62.7947880557,1.10394528099,0.0,1.10394528099
 08/10  18:00:00,90.7701811515,3.5835587132,24.355843273,0.0,26.8041601173,36.0181789539,2.18756469906,0.0,2.18756469906
 08/10  19:00:00,86.4096378564,3.56191061462,22.5477133163,0.0380259690419,26.8041601173,33.4493877451,1.10343161609,0.0,1.10343161609
 08/10  20:00:00,68.7478866712,3.55993749118,19.9572847676,1.05117252638,16.0824960704,28.0885557216,1.10353888376,0.0,1.10353888376
 08/10  21:00:00,80.7400854489,3.55993749118,16.1686994697,3.31235220638,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301305346,0.0,1.10301305346
 08/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301369191,0.0,1.10301369191
 08/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301505398,0.0,1.10301505398
 08/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309251169,0.0,1.10309251169
 08/11  06:00:00,58.5193458019,3.68559473057,11.2842825978,9.33486826215,5.36083202345,21.4433280938,1.10310875194,0.0,1.10310875194
 08/11  07:00:00,71.9926106415,3.55993749118,10.8486376448,8.81130970883,16.0824960704,32.6817896323,1.10362670447,0.0,1.10362670447
 08/11  08:00:00,137.230830451,3.85566729853,13.2984404214,1.41748203897,48.2474882111,70.4033123869,2.18887072911,0.0,2.18887072911
 08/11  09:00:00,129.863076254,3.72748558509,15.1714237501,0.653497655194,48.2474882111,62.0547409583,2.18897958157,0.0,2.18897958157
 08/11  10:00:00,129.127990562,3.70705499916,16.7103344959,0.326525210531,48.2474882111,60.1281475517,2.18919830033,0.0,2.18919830033
 08/11  11:00:00,133.070427684,3.82512975668,18.9303167958,0.00431186806958,48.2474882111,62.0547409583,2.19014945189,0.0,2.19014945189
 08/11  12:00:00,134.176953732,3.84355172136,20.5670812537,0.0,48.2474882111,61.5103924513,3.27574623823,0.0,3.27574623823
 08/11  13:00:00,137.243319609,4.05815797015,21.2689978699,0.0,48.2474882111,63.6602354638,3.27649199179,0.0,3.27649199179
 08/11  14:00:00,134.327317168,3.98596654911,21.9572747617,0.0,48.2474882111,60.1281475517,2.18885091922,0.0,2.18885091922
 08/11  15:00:00,135.353372586,4.08346822346,22.8858285061,0.0,48.2474882111,60.1281475517,2.18862935986,0.0,2.18862935986
 08/11  16:00:00,139.335845817,4.25617862017,23.8057012302,0.0,48.2474882111,63.0180376616,2.18986465879,0.0,2.18986465879
 08/11  17:00:00,129.432173027,4.20160082692,24.9015198864,0.0,37.5258241642,62.7947880557,1.1040534578,0.0,1.1040534578
 08/11  18:00:00,87.6732115192,3.56821822808,21.2742141259,0.0,26.8041601173,36.0181789539,2.18777232534,0.0,2.18777232534
 08/11  19:00:00,83.046012586,3.55993749118,19.1412359341,0.0828512042077,26.8041601173,33.4493877451,1.10351841802,0.0,1.10351841802
 08/11  20:00:00,65.4253234102,3.55993749118,16.1756030029,1.51029103,16.0824960704,28.0885557216,1.10337939674,0.0,1.10337939674
 08/11  21:00:00,78.2738965185,3.55993749118,11.6627972582,5.35206548742,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030603555,0.0,1.1030603555
 08/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301073376,0.0,1.10301073376
 08/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301277149,0.0,1.10301277149
 08/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301444436,0.0,1.10301444436
 08/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  06:00:00,56.46105384,3.60599860448,0.0,18.6404550242,5.36083202345,21.4433280938,1.10311867231,0.0,1.10311867231
 08/12  07:00:00,48.6853826788,3.55993749118,0.0,13.1752625586,5.36083202345,26.5809105114,1.10333471762,0.0,1.10333471762
 08/12  08:00:00,70.6174324152,3.60251878597,1.1137559274,7.78901275779,26.8041601173,31.2995447326,0.02,0.0,0.02
 08/12  09:00:00,75.6764838739,3.76219474472,6.40262029693,5.15183158059,26.8041601173,33.5472370403,2.18744737451,0.0,2.18744737451
 08/12  10:00:00,77.0522155591,3.79583893478,10.0675012854,3.79233479053,26.8041601173,32.583940337,1.10367479823,0.0,1.10367479823
 08/12  11:00:00,80.1978562757,3.65598793543,11.9157697034,2.98186578078,26.8041601173,34.8316326447,1.1038937669,0.0,1.1038937669
 08/12  12:00:00,78.9725468499,3.57615173,13.1123391816,1.92421868664,26.8041601173,33.5472370403,1.10366139803,0.0,1.10366139803
 08/12  13:00:00,77.3264237715,3.62954519892,14.9880712825,0.917761247159,26.8041601173,30.9784458315,1.10373436072,0.0,1.10373436072
 08/12  14:00:00,49.922875782,3.74392625527,15.6903018079,1.10725629865,8.04124803518,21.3317032909,1.10365296216,0.0,1.10365296216
 08/12  15:00:00,48.0063638707,3.65924784473,16.2402659156,0.0098542946321,8.04124803518,20.0473076865,1.10341959244,0.0,1.10341959244
 08/12  16:00:00,48.6866581324,3.56450001643,16.7040633991,0.0,8.04124803518,20.3684065876,1.10342096007,0.0,1.10342096007
 08/12  17:00:00,40.2555023475,3.59576781584,15.7979077455,0.163881203386,2.68041601173,18.0090894769,1.10311211083,0.0,1.10311211083
 08/12  18:00:00,23.4800805695,0.963749772078,3.74497862126,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  19:00:00,26.621697472,1.6597772132,6.19056808257,0.0,2.68041601173,16.0824960704,1.1031700919,0.0,1.1031700919
 08/12  20:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315441828,0.0,1.10315441828
 08/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300919631,0.0,1.10300919631
 08/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301171157,0.0,1.10301171157
 08/13  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296685216,0.0,1.10296685216
 08/13  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311124936,0.0,1.10311124936
 08/13  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301685197,0.0,1.10301685197
 08/13  08:00:00,19.9643648816,1.04077956855,0.152233136899,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  09:00:00,24.8936905422,2.64667972868,3.47565863733,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  10:00:00,27.916979322,2.47163588819,6.67399125762,0.0,2.68041601173,16.0824960704,1.10284349002,0.0,1.10284349002
 08/13  11:00:00,27.1791523868,2.04025341231,6.36754679827,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  12:00:00,19.6402341949,0.206519010048,0.662363008608,0.0,2.68041601173,16.0824960704,1.10312512229,0.0,1.10312512229
 08/13  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319118673,0.0,1.10319118673
 08/13  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  15:00:00,21.5597515404,0.51629752512,2.27210183911,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  16:00:00,26.8555938689,1.34181137574,6.74243031698,0.0,2.68041601173,16.0824960704,1.10302435738,0.0,1.10302435738
 08/13  17:00:00,32.7749050566,2.49381005976,11.5097428206,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  18:00:00,32.4082236122,2.66995432013,10.9669171158,0.0,2.68041601173,16.0824960704,1.10303008606,0.0,1.10303008606
 08/13  19:00:00,21.9657980483,0.634623833017,2.55982203907,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  20:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296826572,0.0,1.10296826572
 08/13  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296730965,0.0,1.10296730965
 08/13  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301172212,0.0,1.10301172212
 08/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300908088,0.0,1.10300908088
 08/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315937703,0.0,1.10315937703
 08/14  06:00:00,61.7306115095,3.57628305086,0.0,21.4723949139,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/14  07:00:00,66.9541849639,3.55993749118,1.04955922047,13.5719624555,16.0824960704,32.6817896323,2.18721698752,0.0,2.18721698752
 08/14  08:00:00,132.255100107,3.8257775137,6.42670989237,3.3433720084,48.2474882111,70.4033123869,1.10447640247,0.0,1.10447640247
 08/14  09:00:00,128.64036591,3.94692908379,12.8383894351,1.54437812743,48.2474882111,62.0547409583,2.18910413393,0.0,2.18910413393
 08/14  10:00:00,130.948555554,3.98819761925,18.0538226227,0.522459454925,48.2474882111,60.1281475517,2.18933117366,0.0,2.18933117366
 08/14  11:00:00,135.890902851,4.0382787717,21.5313529083,0.0106019077906,48.2474882111,62.0547409583,3.27507031721,0.0,3.27507031721
 08/14  12:00:00,139.781179911,4.19525211151,25.8196070425,0.0,48.2474882111,61.5103924513,3.2766008552,0.0,3.2766008552
 08/14  13:00:00,147.797403179,4.64110923098,31.2401301795,0.0,48.2474882111,63.6602354638,3.27589712322,0.0,3.27589712322
 08/14  14:00:00,143.218854299,4.5137419114,30.3210365312,0.0,48.2474882111,60.1281475517,2.18864071199,0.0,2.18864071199
 08/14  15:00:00,144.686809898,4.74078071866,31.5619533221,0.0,48.2474882111,60.1281475517,1.10440714791,0.0,1.10440714791
 08/14  16:00:00,152.309025282,5.22885549597,35.8062038192,0.0,48.2474882111,63.0180376616,3.27439819501,0.0,3.27439819501
 08/14  17:00:00,141.756651277,5.18471071094,36.2428882519,0.0,37.5258241642,62.7947880557,1.10404324641,0.0,1.10404324641
 08/14  18:00:00,96.0275891121,3.99972006297,29.1970898839,0.0,26.8041601173,36.0181789539,1.10377905656,0.0,1.10377905656
 08/14  19:00:00,88.186723801,3.59813145946,24.3266043851,0.0,26.8041601173,33.4493877451,1.10362132787,0.0,1.10362132787
 08/14  20:00:00,71.1348635008,3.55993749118,20.8381260635,0.0899747266301,16.0824960704,28.0885557216,1.10361563002,0.0,1.10361563002
 08/14  21:00:00,77.2412080379,3.55993749118,15.0525032391,0.929671025886,16.0824960704,26.8041601173,1.10334884689,0.0,1.10334884689
 08/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301558624,0.0,1.10301558624
 08/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301536136,0.0,1.10301536136
 08/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030094763,0.0,1.1030094763
 08/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314321646,0.0,1.10314321646
 08/15  06:00:00,54.0217897484,3.65597996422,0.0,13.6838762395,5.36083202345,21.4433280938,1.10310090117,0.0,1.10310090117
 08/15  07:00:00,61.3612833073,3.55993749118,0.0,9.02862001937,16.0824960704,32.6817896323,1.1037001647,0.0,1.1037001647
 08/15  08:00:00,128.33996818,4.00447328862,3.33427344451,2.34198075472,48.2474882111,70.4033123869,1.10454409737,0.0,1.10454409737
 08/15  09:00:00,127.934239933,4.1702133147,12.6344822251,0.818875130051,48.2474882111,62.0547409583,2.1892349399,0.0,2.1892349399
 08/15  10:00:00,133.51857659,4.19728067278,20.9033314877,0.0338885731343,48.2474882111,60.1281475517,3.27395882013,0.0,3.27395882013
 08/15  11:00:00,142.150368546,4.40929387293,27.4304054091,0.0,48.2474882111,62.0547409583,2.18989788483,0.0,2.18989788483
 08/15  12:00:00,144.965560845,4.53739981685,30.6618402721,0.0,48.2474882111,61.5103924513,3.27679160091,0.0,3.27679160091
 08/15  13:00:00,153.115697389,5.43688319893,35.7626504209,0.0,48.2474882111,63.6602354638,3.27607625122,0.0,3.27607625122
 08/15  14:00:00,153.243251304,5.68457607926,39.1745993682,0.0,48.2474882111,60.1281475517,2.18875783818,0.0,2.18875783818
 08/15  15:00:00,156.139008132,5.84868641633,41.9062458588,0.0,48.2474882111,60.1281475517,1.10421662917,0.0,1.10421662917
 08/15  16:00:00,163.910716127,6.40220753128,46.2345426285,0.0,48.2474882111,63.0180376616,3.27423399101,0.0,3.27423399101
 08/15  17:00:00,150.901300873,6.07399777645,44.498250783,0.0,37.5258241642,62.7947880557,1.10391609412,0.0,1.10391609412
 08/15  18:00:00,100.489712781,4.29618194944,33.3627516665,0.0,26.8041601173,36.0181789539,1.10382594834,0.0,1.10382594834
 08/15  19:00:00,89.9836437056,3.80922705215,25.912428697,0.0,26.8041601173,33.4493877451,1.10366685987,0.0,1.10366685987
 08/15  20:00:00,70.7389517289,3.60506539791,20.4124502126,0.0746108988623,16.0824960704,28.0885557216,1.10356430585,0.0,1.10356430585
 08/15  21:00:00,76.6015922933,3.56271322811,14.4135107692,0.926272014281,16.0824960704,26.8041601173,1.1033837796,0.0,1.1033837796
 08/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301529797,0.0,1.10301529797
 08/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301528649,0.0,1.10301528649
 08/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301512461,0.0,1.10301512461
 08/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307953591,0.0,1.10307953591
 08/16  06:00:00,55.2878916406,3.67692279933,0.0,14.9290352965,5.36083202345,21.4433280938,1.10311659849,0.0,1.10311659849
 08/16  07:00:00,62.1650835809,3.55993749118,0.0,9.83242029295,16.0824960704,32.6817896323,1.10375193152,0.0,1.10375193152
 08/16  08:00:00,126.528319274,4.1848962539,0.928081356698,2.75610097086,48.2474882111,70.4033123869,1.10431509535,0.0,1.10431509535
 08/16  09:00:00,125.909060454,4.33055477677,10.0661142998,1.20172211412,48.2474882111,62.0547409583,3.27338979317,0.0,3.27338979317
 08/16  10:00:00,130.356399134,4.33110963348,17.3599441658,0.281269477812,48.2474882111,60.1281475517,2.18906189823,0.0,2.18906189823
 08/16  11:00:00,136.696858516,4.44581059718,21.9403786549,0.0,48.2474882111,62.0547409583,2.19000115895,0.0,2.19000115895
 08/16  12:00:00,140.115891978,4.51489259061,25.8346786307,0.0,48.2474882111,61.5103924513,3.27694746029,0.0,3.27694746029
 08/16  13:00:00,150.402010796,5.40083961062,33.0850074165,0.0,48.2474882111,63.6602354638,3.27622011055,0.0,3.27622011055
 08/16  14:00:00,152.356010253,5.6202674715,38.3516669242,0.0,48.2474882111,60.1281475517,2.18885179975,0.0,2.18885179975
 08/16  15:00:00,156.646837568,5.75054324041,42.512218471,0.0,48.2474882111,60.1281475517,1.10426204218,0.0,1.10426204218
 08/16  16:00:00,164.215083387,6.24563781225,46.6954796076,0.0,48.2474882111,63.0180376616,3.27437584989,0.0,3.27437584989
 08/16  17:00:00,152.525044426,6.00774319271,46.1882489191,0.0,37.5258241642,62.7947880557,1.10395728583,0.0,1.10395728583
 08/16  18:00:00,104.428937039,4.40704941324,37.1911084601,0.0,26.8041601173,36.0181789539,2.18751007149,0.0,2.18751007149
 08/16  19:00:00,97.6594793162,3.95415066609,33.4433406937,0.0,26.8041601173,33.4493877451,1.10343665548,0.0,1.10343665548
 08/16  20:00:00,77.64526691,3.58941468481,27.3898997618,0.0191272439727,16.0824960704,28.0885557216,1.10354210605,0.0,1.10354210605
 08/16  21:00:00,84.2912325368,3.55993749118,22.5745496858,0.457649078135,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301312995,0.0,1.10301312995
 08/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301324708,0.0,1.10301324708
 08/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301432196,0.0,1.10301432196
 08/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030912981,0.0,1.1030912981
 08/17  06:00:00,53.2400715861,3.7386712237,6.60784497636,6.21162184133,5.36083202345,21.4433280938,1.10310690087,0.0,1.10310690087
 08/17  07:00:00,66.7098272362,3.55993749118,9.13146436345,5.24569958489,16.0824960704,32.6817896323,1.10361979228,0.0,1.10361979228
 08/17  08:00:00,137.676340658,3.92861329329,14.2545404228,0.833946250208,48.2474882111,70.4033123869,2.18868128792,0.0,2.18868128792
 08/17  09:00:00,132.271394331,3.85830852146,17.9547343433,0.147682202633,48.2474882111,62.0547409583,2.18893764137,0.0,2.18893764137
 08/17  10:00:00,134.418343644,3.92169472792,22.1125730589,0.0,48.2474882111,60.1281475517,2.18914346788,0.0,2.18914346788
 08/17  11:00:00,143.180725358,4.31414705501,28.5559090391,0.0,48.2474882111,62.0547409583,2.19007952069,0.0,2.19007952069
 08/17  12:00:00,148.409837233,4.46691557989,34.1766008964,0.0,48.2474882111,61.5103924513,3.27646660759,0.0,3.27646660759
 08/17  13:00:00,158.549439725,4.9911995216,41.6420764343,0.0,48.2474882111,63.6602354638,3.27632971601,0.0,3.27632971601
 08/17  14:00:00,158.8876933,5.4296414596,45.0739759838,0.0,48.2474882111,60.1281475517,2.18892324,0.0,2.18892324
 08/17  15:00:00,160.048378233,5.24160393959,46.4226984362,0.0,48.2474882111,60.1281475517,2.18850967417,0.0,2.18850967417
 08/17  16:00:00,170.093788508,5.63183537921,53.187987162,0.0,48.2474882111,63.0180376616,2.18971910719,0.0,2.18971910719
 08/17  17:00:00,158.750991476,5.66801239439,52.7539267679,0.0,37.5258241642,62.7947880557,1.10398884041,0.0,1.10398884041
 08/17  18:00:00,112.783562302,4.44236505452,45.5104180817,0.0,26.8041601173,36.0181789539,2.1875712737,0.0,2.1875712737
 08/17  19:00:00,105.479461123,4.05213713986,41.1653360265,0.0,26.8041601173,33.4493877451,1.10346188347,0.0,1.10346188347
 08/17  20:00:00,83.2366710601,3.59389565227,32.8065614646,0.189388723833,16.0824960704,28.0885557216,1.10356965267,0.0,1.10356965267
 08/17  21:00:00,91.6255011428,3.55993749118,29.686694807,0.679772562884,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030167803,0.0,1.1030167803
 08/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301499438,0.0,1.10301499438
 08/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300914907,0.0,1.10300914907
 08/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301116498,0.0,1.10301116498
 08/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/18  06:00:00,50.4884475337,3.75038776814,4.55058399849,5.50554222238,5.36083202345,21.4433280938,1.10311562909,0.0,1.10311562909
 08/18  07:00:00,65.8740667771,3.55993749118,5.18502196584,8.35638152338,16.0824960704,32.6817896323,1.10364693812,0.0,1.10364693812
 08/18  08:00:00,135.396651012,3.93713593577,11.0900618353,1.71021254908,48.2474882111,70.4033123869,2.18874418257,0.0,2.18874418257
 08/18  09:00:00,131.780587092,3.88408041247,17.3820546384,0.203782777414,48.2474882111,62.0547409583,2.18899910132,0.0,2.18899910132
 08/18  10:00:00,132.749709371,3.89813337995,20.4534007744,0.0140993595224,48.2474882111,60.1281475517,2.18920386707,0.0,2.18920386707
 08/18  11:00:00,135.94460125,3.99290307827,21.5709424472,0.0700864614704,48.2474882111,62.0547409583,2.19013718843,0.0,2.19013718843
 08/18  12:00:00,136.036820154,3.90027268571,22.0693757352,0.300850976964,48.2474882111,61.5103924513,3.27570053654,0.0,3.27570053654
 08/18  13:00:00,141.056328117,4.12458810727,25.0155762405,0.0,48.2474882111,63.6602354638,3.27641151173,0.0,3.27641151173
 08/18  14:00:00,137.122878099,4.12373832681,24.615063915,0.0,48.2474882111,60.1281475517,2.18879265883,0.0,2.18879265883
 08/18  15:00:00,139.355844616,4.58558893503,26.3861798242,0.0,48.2474882111,60.1281475517,2.18870618087,0.0,2.18870618087
 08/18  16:00:00,142.641180019,4.90793326888,26.4592807829,0.0,48.2474882111,63.0180376616,2.18977169752,0.0,2.18977169752
 08/18  17:00:00,127.451870416,4.56580941215,22.5570086894,0.0,37.5258241642,62.7947880557,1.10401143173,0.0,1.10401143173
 08/18  18:00:00,83.2390473186,3.5919576961,16.8163104572,0.0,26.8041601173,36.0181789539,2.18768064363,0.0,2.18768064363
 08/18  19:00:00,78.0318355905,3.57847295536,13.8803094522,0.311065226489,26.8041601173,33.4493877451,1.10347967458,0.0,1.10347967458
 08/18  20:00:00,63.5076173267,3.55993749118,11.8004368506,1.50041776545,16.0824960704,28.0885557216,1.10358745533,0.0,1.10358745533
 08/18  21:00:00,74.2759161159,3.55993749118,9.57425380666,3.44262853633,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304992483,0.0,1.10304992483
 08/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301165389,0.0,1.10301165389
 08/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301308529,0.0,1.10301308529
 08/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301418123,0.0,1.10301418123
 08/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  06:00:00,57.8143634142,3.62507675494,0.0,17.5073531146,5.36083202345,21.4433280938,1.10309915922,0.0,1.10309915922
 08/19  07:00:00,47.8353577501,3.55993749118,0.0,12.3252376299,5.36083202345,26.5809105114,0.02,0.0,0.02
 08/19  08:00:00,70.4605816275,3.56516444356,2.24401473266,6.53925750727,26.8041601173,31.2995447326,1.10338563633,0.0,1.10338563633
 08/19  09:00:00,78.8358742882,3.81401429841,10.3427330299,4.3192897082,26.8041601173,33.5472370403,2.18732713885,0.0,2.18732713885
 08/19  10:00:00,81.7041597142,3.84056419909,15.4186457947,3.04840917199,26.8041601173,32.583940337,1.10361090711,0.0,1.10361090711
 08/19  11:00:00,83.4728238188,3.65797183886,16.1523750057,2.01824411822,26.8041601173,34.8316326447,1.10382144925,0.0,1.10382144925
 08/19  12:00:00,82.7244142256,3.7061232657,17.4437862952,1.21466741298,26.8041601173,33.5472370403,1.10372594744,0.0,1.10372594744
 08/19  13:00:00,82.9375752739,3.98619368081,20.5247646705,0.635570879719,26.8041601173,30.9784458315,1.10366384501,0.0,1.10366384501
 08/19  14:00:00,55.1547863857,3.92570812758,21.3467842521,0.500902585915,8.04124803518,21.3317032909,1.10356710121,0.0,1.10356710121
 08/19  15:00:00,49.7362517734,3.60063014394,18.0386258137,0.0,8.04124803518,20.0473076865,1.10340610675,0.0,1.10340610675
 08/19  16:00:00,47.1310134385,3.55993749118,15.0646909611,0.0882902692978,8.04124803518,20.3684065876,1.10344863487,0.0,1.10344863487
 08/19  17:00:00,40.1996278557,3.55993749118,14.231065879,1.71067890269,2.68041601173,18.0090894769,1.10310751931,0.0,1.10310751931
 08/19  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311460745,0.0,1.10311460745
 08/19  20:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318737416,0.0,1.10318737416
 08/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301411419,0.0,1.10301411419
 08/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297077269,0.0,1.10297077269
 08/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102967648,0.0,1.102967648
 08/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310354389,0.0,1.10310354389
 08/20  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  08:00:00,20.1195973102,1.19976288787,0.148482246122,0.0,2.68041601173,16.0824960704,1.10301476781,0.0,1.10301476781
 08/20  09:00:00,25.8916113393,2.54543819092,4.57482097224,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  10:00:00,31.4772037288,2.76177994713,9.94407160545,0.0,2.68041601173,16.0824960704,1.10302362839,0.0,1.10302362839
 08/20  11:00:00,31.5688028284,2.39083898197,10.4066116702,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  12:00:00,23.2798423018,0.757234767848,3.75125535781,0.0,2.68041601173,16.0824960704,1.10311655099,0.0,1.10311655099
 08/20  13:00:00,34.2876347934,2.47840917983,13.0378734374,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  14:00:00,35.2103873373,2.52477010127,13.9142650598,0.0,2.68041601173,16.0824960704,1.10315041458,0.0,1.10315041458
 08/20  15:00:00,36.5106906497,2.61206238309,15.1272760904,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  16:00:00,34.6477963217,2.2343091256,13.6421350199,0.0,2.68041601173,16.0824960704,1.10302254462,0.0,1.10302254462
 08/20  17:00:00,37.6550815013,2.58164320927,16.3020861159,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  18:00:00,38.7415108826,2.7826315474,17.187527159,0.0,2.68041601173,16.0824960704,1.10302673366,0.0,1.10302673366
 08/20  19:00:00,35.0624149332,2.58992641023,13.7011363467,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  20:00:00,31.9995991631,1.77996874559,6.5136115746,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304154644,0.0,1.10304154644
 08/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296714157,0.0,1.10296714157
 08/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300926655,0.0,1.10300926655
 08/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301145772,0.0,1.10301145772
 08/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314718089,0.0,1.10314718089
 08/21  06:00:00,73.911690538,3.56114452991,0.0,31.2012791301,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/21  07:00:00,73.9914399033,3.55993749118,0.0,21.6587766154,16.0824960704,32.6817896323,1.10364825247,0.0,1.10364825247
 08/21  08:00:00,128.389719307,3.74605923709,0.0,5.9844193779,48.2474882111,70.4033123869,2.18871082502,0.0,2.18871082502
 08/21  09:00:00,120.04734484,3.88333562822,2.53397397502,3.31936597301,48.2474882111,62.0547409583,2.18883693978,0.0,2.18883693978
 08/21  10:00:00,123.58424761,3.89823060157,9.41197455689,1.88996659437,48.2474882111,60.1281475517,2.18905020261,0.0,2.18905020261
 08/21  11:00:00,129.453445512,3.8653956463,14.5413645679,0.736016034199,48.2474882111,62.0547409583,3.2749812302,0.0,3.2749812302
 08/21  12:00:00,132.6670034,4.04738273128,18.3778141721,0.475485740369,48.2474882111,61.5103924513,3.27613613285,0.0,3.27613613285
 08/21  13:00:00,139.053711365,4.54812736361,22.5894202325,0.0,48.2474882111,63.6602354638,2.1907373542,0.0,2.1907373542
 08/21  14:00:00,139.110017794,4.60440969248,26.1215322448,0.0,48.2474882111,60.1281475517,2.18937951727,0.0,2.18937951727
 08/21  15:00:00,140.401572958,4.55868580575,27.4588112955,0.0,48.2474882111,60.1281475517,2.18873229013,0.0,2.18873229013
 08/21  16:00:00,144.231004059,4.77989641188,28.1771416799,0.0,48.2474882111,63.0180376616,2.18977838285,0.0,2.18977838285
 08/21  17:00:00,133.402382264,4.80166304818,28.2716669016,0.0,37.5258241642,62.7947880557,2.18854315589,0.0,2.18854315589
 08/21  18:00:00,91.5656362911,4.03205105405,24.7028060718,0.0,26.8041601173,36.0181789539,1.10375848253,0.0,1.10375848253
 08/21  19:00:00,86.6705420152,3.89742422421,22.5111298345,0.0,26.8041601173,33.4493877451,1.10348158816,0.0,1.10348158816
 08/21  20:00:00,69.1517934278,3.56095509226,15.7315580667,0.745121716028,16.0824960704,28.0885557216,1.10360456159,0.0,1.10360456159
 08/21  21:00:00,73.9441275858,3.55993749118,10.6972440499,1.98784976306,16.0824960704,26.8041601173,1.10315752104,0.0,1.10315752104
 08/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301445511,0.0,1.10301445511
 08/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300936359,0.0,1.10300936359
 08/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301118754,0.0,1.10301118754
 08/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314650966,0.0,1.10314650966
 08/22  06:00:00,61.5955964605,3.61522772648,0.0,18.831101856,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/22  07:00:00,65.6152098948,3.55993749118,0.0,13.2825466069,16.0824960704,32.6817896323,1.10364691507,0.0,1.10364691507
 08/22  08:00:00,127.254966104,3.94368283171,1.28571664203,3.36632593793,48.2474882111,70.4033123869,2.18855527495,0.0,2.18855527495
 08/22  09:00:00,128.000767905,4.1359392782,11.8973135429,1.65684582052,48.2474882111,62.0547409583,2.18883182409,0.0,2.18883182409
 08/22  10:00:00,132.902519873,4.13855896582,19.791155131,0.588729919181,48.2474882111,60.1281475517,2.18904406834,0.0,2.18904406834
 08/22  11:00:00,141.007365021,4.24234892969,26.4460720839,0.00827474362903,48.2474882111,62.0547409583,3.2749700335,0.0,3.2749700335
 08/22  12:00:00,145.588625415,4.44233842733,31.3799662312,0.0,48.2474882111,61.5103924513,3.27612295431,0.0,3.27612295431
 08/22  13:00:00,155.590254777,5.10326014943,38.5708308583,0.0,48.2474882111,63.6602354638,2.19072705497,0.0,2.19072705497
 08/22  14:00:00,155.5616301,5.35647536051,41.8210788827,0.0,48.2474882111,60.1281475517,2.18936949775,0.0,2.18936949775
 08/22  15:00:00,157.130206681,5.54573709558,43.200393729,0.0,48.2474882111,60.1281475517,2.18872129233,0.0,2.18872129233
 08/22  16:00:00,164.51100826,6.08925442981,47.147787863,0.0,48.2474882111,63.0180376616,2.18976176327,0.0,2.18976176327
 08/22  17:00:00,151.816013992,5.86601702441,45.6209446538,0.0,37.5258241642,62.7947880557,2.18853119732,0.0,2.18853119732
 08/22  18:00:00,104.315255244,4.41656492028,37.0679111581,0.0,26.8041601173,36.0181789539,1.10375162083,0.0,1.10375162083
 08/22  19:00:00,97.5555046215,4.15329732346,33.1402193416,0.0,26.8041601173,33.4493877451,1.10347672368,0.0,1.10347672368
 08/22  20:00:00,78.3767442022,3.58822762684,25.6061836513,0.0681743712014,16.0824960704,28.0885557216,1.10351233681,0.0,1.10351233681
 08/22  21:00:00,81.697100873,3.55993749118,19.8359925648,0.602074535325,16.0824960704,26.8041601173,1.10315511308,0.0,1.10315511308
 08/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030146282,0.0,1.1030146282
 08/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299705801,0.0,1.10299705801
 08/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300989002,0.0,1.10300989002
 08/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314347645,0.0,1.10314347645
 08/23  06:00:00,53.81962528,3.69935047058,1.85095535239,9.12005257894,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/23  07:00:00,64.5939590428,3.55993749118,5.45424990995,6.80704584499,16.0824960704,32.6817896323,1.10364095745,0.0,1.10364095745
 08/23  08:00:00,137.350361227,3.92278336451,13.6268655466,1.14147162342,48.2474882111,70.4033123869,2.18877813309,0.0,2.18877813309
 08/23  09:00:00,136.966064173,4.05681012594,22.4199682925,0.178616491077,48.2474882111,62.0547409583,2.18881569619,0.0,2.18881569619
 08/23  10:00:00,142.312017258,4.12731207253,29.8006293281,0.0,48.2474882111,60.1281475517,2.1890269306,0.0,2.1890269306
 08/23  11:00:00,157.013441409,4.72093541677,41.981836729,0.0,48.2474882111,62.0547409583,3.27494266235,0.0,3.27494266235
 08/23  12:00:00,161.866634701,4.94938316025,47.1509307842,0.0,48.2474882111,61.5103924513,3.27609445323,0.0,3.27609445323
 08/23  13:00:00,171.13399777,5.99195843415,53.2258755665,0.0,48.2474882111,63.6602354638,2.19070615199,0.0,2.19070615199
 08/23  14:00:00,171.400617386,6.10044617424,56.9160953551,0.0,48.2474882111,60.1281475517,2.18934985783,0.0,2.18934985783
 08/23  15:00:00,175.208814693,6.53848456605,60.2862542699,0.0,48.2474882111,60.1281475517,2.18856014266,0.0,2.18856014266
 08/23  16:00:00,182.470554084,6.99616512452,64.2004229931,0.0,48.2474882111,63.0180376616,2.18973988362,0.0,2.18973988362
 08/23  17:00:00,167.746618265,6.09098948174,61.3265764692,0.0,37.5258241642,62.7947880557,2.18851014517,0.0,2.18851014517
 08/23  18:00:00,118.807424936,4.69459759289,51.2820481783,0.0,26.8041601173,36.0181789539,1.10374211628,0.0,1.10374211628
 08/23  19:00:00,107.485792163,4.00122437791,43.2225798285,0.0,26.8041601173,33.4493877451,1.1034683253,0.0,1.1034683253
 08/23  20:00:00,89.9444818194,3.63575283484,37.1945704318,0.0,16.0824960704,28.0885557216,1.1033380062,0.0,1.1033380062
 08/23  21:00:00,98.4032979249,3.56737557199,37.121420874,0.0154051972163,16.0824960704,26.8041601173,1.10315002125,0.0,1.10315002125
 08/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301436265,0.0,1.10301436265
 08/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301454606,0.0,1.10301454606
 08/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301420409,0.0,1.10301420409
 08/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313833538,0.0,1.10313833538
 08/24  06:00:00,70.355531066,3.85246638667,25.2718188761,2.08197892514,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/24  07:00:00,80.4129381044,3.55993749118,25.0022285906,3.0780462259,16.0824960704,32.6817896323,1.10363127168,0.0,1.10363127168
 08/24  08:00:00,152.627130664,4.13366005362,29.3267509381,0.507478979788,48.2474882111,70.4033123869,2.1885982191,0.0,2.1885982191
 08/24  09:00:00,146.898363169,4.1181713735,32.4695225316,0.0,48.2474882111,62.0547409583,2.18879089921,0.0,2.18879089921
