Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/24  10:00:00,147.666162473,4.15589989139,35.1261867245,0.0,48.2474882111,60.1281475517,2.18900158669,0.0,2.18900158669
 08/24  11:00:00,152.633396852,4.29201901038,38.030708578,0.0,48.2474882111,62.0547409583,3.2749033236,0.0,3.2749033236
 08/24  12:00:00,153.9067372,4.15557719661,39.9848392465,0.0,48.2474882111,61.5103924513,3.27605471835,0.0,3.27605471835
 08/24  13:00:00,160.583542298,4.52660299757,44.1407755315,0.0,48.2474882111,63.6602354638,2.19067752853,0.0,2.19067752853
 08/24  14:00:00,158.115012283,4.56358039505,45.1673560313,0.0,48.2474882111,60.1281475517,2.1893232397,0.0,2.1893232397
 08/24  15:00:00,158.776579566,4.8185842288,45.5739194804,0.0,48.2474882111,60.1281475517,2.18853333154,0.0,2.18853333154
 08/24  16:00:00,165.349187773,5.27329420231,48.8019276037,0.0,48.2474882111,63.0180376616,2.18971295134,0.0,2.18971295134
 08/24  17:00:00,152.191757612,4.78898033612,47.0737249623,0.0,37.5258241642,62.7947880557,2.18848399016,0.0,2.18848399016
 08/24  18:00:00,105.332418121,3.78112836554,38.7205105898,0.0,26.8041601173,36.0181789539,1.10372964257,0.0,1.10372964257
 08/24  19:00:00,99.7747217389,3.70556425577,35.8071695267,0.0,26.8041601173,33.4493877451,1.10345730382,0.0,1.10345730382
 08/24  20:00:00,83.9679891042,3.56142757957,28.3328531152,0.492216523258,16.0824960704,28.0885557216,1.10361443739,0.0,1.10361443739
 08/24  21:00:00,84.8812946499,3.55993749118,22.0719619835,1.55029889351,16.0824960704,26.8041601173,1.10314351599,0.0,1.10314351599
 08/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301305913,0.0,1.10301305913
 08/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301396857,0.0,1.10301396857
 08/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301445971,0.0,1.10301445971
 08/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316581379,0.0,1.10316581379
 08/25  06:00:00,56.302276277,3.72153392318,3.95210476088,9.47937071486,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/25  07:00:00,66.4530511379,3.55993749118,3.02450490461,11.0958829453,16.0824960704,32.6817896323,1.10361888245,0.0,1.10361888245
 08/25  08:00:00,128.820858997,3.92766520581,4.27538198306,1.95857111583,48.2474882111,70.4033123869,2.1887170664,0.0,2.1887170664
 08/25  09:00:00,123.761981106,3.96063605235,8.84434704347,0.646328746396,48.2474882111,62.0547409583,2.18910312605,0.0,2.18910312605
 08/25  10:00:00,124.751763941,3.86582108057,12.4338601815,0.0680068223242,48.2474882111,60.1281475517,2.18897109038,0.0,2.18897109038
 08/25  11:00:00,129.961693667,4.22731489373,15.4237095099,0.0,48.2474882111,62.0547409583,3.27485733371,0.0,3.27485733371
 08/25  12:00:00,134.994350949,4.50486250191,20.7231676903,0.0,48.2474882111,61.5103924513,3.2760049909,0.0,3.2760049909
 08/25  13:00:00,143.69892423,5.14972484984,26.6330356115,0.0,48.2474882111,63.6602354638,2.19064201331,0.0,2.19064201331
 08/25  14:00:00,143.08302218,5.67121644364,29.02772988,0.0,48.2474882111,60.1281475517,2.18929040054,0.0,2.18929040054
 08/25  15:00:00,145.585452064,5.76532787448,31.4360483323,0.0,48.2474882111,60.1281475517,2.18852934795,0.0,2.18852934795
 08/25  16:00:00,152.605871526,6.10892486768,35.2229806911,0.0,48.2474882111,63.0180376616,2.18967793353,0.0,2.18967793353
 08/25  17:00:00,139.549864189,5.66733268904,33.5534791855,0.0,37.5258241642,62.7947880557,2.18844857849,0.0,2.18844857849
 08/25  18:00:00,92.2427468096,4.07447593447,25.3374917099,0.0,26.8041601173,36.0181789539,1.10371446414,0.0,1.10371446414
 08/25  19:00:00,84.7529175236,3.70380830119,20.7871212659,0.0,26.8041601173,33.4493877451,1.10352485309,0.0,1.10352485309
 08/25  20:00:00,71.7079582426,3.56264083882,16.2561095249,0.307715992753,16.0824960704,28.0885557216,1.10360053423,0.0,1.10360053423
 08/25  21:00:00,74.6192665614,3.55993749118,12.2404067908,1.11982599774,16.0824960704,26.8041601173,1.10316618063,0.0,1.10316618063
 08/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301031093,0.0,1.10301031093
 08/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301190067,0.0,1.10301190067
 08/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301316488,0.0,1.10301316488
 08/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315981114,0.0,1.10315981114
 08/26  06:00:00,56.7874155004,3.66190463605,1.36934049024,12.6069034961,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/26  07:00:00,51.9693381231,3.55993749118,1.36592597416,15.0932920288,5.36083202345,26.5809105114,1.10330752245,0.0,1.10330752245
 08/26  08:00:00,72.2155922268,3.55993749118,4.94456578581,5.59894400578,26.8041601173,31.2995447326,1.10348402393,0.0,1.10348402393
 08/26  09:00:00,77.6938392009,3.55993749118,9.91552700599,3.85853745204,26.8041601173,33.5472370403,1.10382137074,0.0,1.10382137074
 08/26  10:00:00,80.2849618521,3.55993749118,15.3243186203,2.00416519228,26.8041601173,32.583940337,1.10375412711,0.0,1.10375412711
 08/26  11:00:00,85.2247313753,3.57374805381,18.8643587824,1.14239168304,26.8041601173,34.8316326447,2.18767371231,0.0,2.18767371231
 08/26  12:00:00,87.0070519836,3.83248523693,22.2207184332,0.594011061792,26.8041601173,33.5472370403,1.10366587301,0.0,1.10366587301
 08/26  13:00:00,87.4847794014,4.11365448795,25.4222310776,0.157847792962,26.8041601173,30.9784458315,1.10372487862,0.0,1.10372487862
 08/26  14:00:00,60.5614726818,4.07958776928,26.9019462267,0.198547265685,8.04124803518,21.3317032909,1.10343793211,0.0,1.10343793211
 08/26  15:00:00,58.8016422441,3.90330716126,26.8013392671,0.0,8.04124803518,20.0473076865,1.10336898825,0.0,1.10336898825
 08/26  16:00:00,57.0817794854,3.64021547102,25.0234692975,0.0,8.04124803518,20.3684065876,1.10343065726,0.0,1.10343065726
 08/26  17:00:00,48.0242945315,3.56583057467,23.637310382,0.123207992104,2.68041601173,18.0090894769,0.02,0.0,0.02
 08/26  18:00:00,30.7210963375,1.63573890672,10.3140052546,0.0,2.68041601173,16.0824960704,1.1031577984,0.0,1.1031577984
 08/26  19:00:00,23.226825025,0.619549819672,3.83592302911,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  20:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311224984,0.0,1.10311224984
 08/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317611042,0.0,1.10317611042
 08/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301262307,0.0,1.10301262307
 08/27  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296602686,0.0,1.10296602686
 08/27  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296746384,0.0,1.10296746384
 08/27  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296698602,0.0,1.10296698602
 08/27  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  08:00:00,19.6995100451,0.413038020096,0.515119848777,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  09:00:00,26.4615760406,2.25495934416,5.43526452025,0.0,2.68041601173,16.0824960704,1.10302305385,0.0,1.10302305385
 08/27  10:00:00,32.4468580076,2.72404050971,10.9514653217,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  11:00:00,30.5581284215,1.98648775564,9.80028848962,0.0,2.68041601173,16.0824960704,1.10312196768,0.0,1.10312196768
 08/27  12:00:00,30.3687307059,1.70435212725,9.89302640246,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  13:00:00,38.9332733964,2.75900037192,17.4029208483,0.0,2.68041601173,16.0824960704,1.10326339572,0.0,1.10326339572
 08/27  14:00:00,38.0503709343,2.57107548914,16.7079432689,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  15:00:00,40.9913182587,2.79892921828,19.4210368642,0.0,2.68041601173,16.0824960704,1.1030576653,0.0,1.1030576653
 08/27  16:00:00,38.4508858905,2.37758093862,17.3019527757,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  17:00:00,41.7071154455,2.78821316362,20.1475501057,0.0,2.68041601173,16.0824960704,1.1030248494,0.0,1.1030248494
 08/27  18:00:00,33.9130286765,1.88158902358,13.2600874767,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  19:00:00,34.2950172099,2.07958660214,13.4440784316,0.0,2.68041601173,16.0824960704,1.10302878842,0.0,1.10302878842
 08/27  20:00:00,28.9551616716,0.413035616605,2.3687738788,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309875398,0.0,1.10309875398
 08/27  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296713749,0.0,1.10296713749
 08/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301445341,0.0,1.10301445341
 08/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300802335,0.0,1.10300802335
 08/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/28  06:00:00,64.450765602,3.58180584164,0.463923379775,18.7884361692,5.36083202345,21.4433280938,1.10310537222,0.0,1.10310537222
 08/28  07:00:00,73.0203710621,3.55993749118,1.73238371493,18.9553240592,16.0824960704,32.6817896323,1.1036085002,0.0,1.1036085002
 08/28  08:00:00,135.682221829,3.77568851581,9.86118775197,3.38610486888,48.2474882111,70.4033123869,2.18898939094,0.0,2.18898939094
 08/28  09:00:00,136.192767687,3.9692414741,20.5411315246,1.37172542518,48.2474882111,62.0547409583,2.18921715598,0.0,2.18921715598
 08/28  10:00:00,139.586638279,4.03378542641,26.9291912611,0.239585734284,48.2474882111,60.1281475517,2.18941703523,0.0,2.18941703523
 08/28  11:00:00,145.852358415,4.29887963971,31.2428095123,0.0,48.2474882111,62.0547409583,2.18995868653,0.0,2.18995868653
 08/28  12:00:00,149.168768509,4.58779130898,34.8146564436,0.0,48.2474882111,61.5103924513,3.27598738248,0.0,3.27598738248
 08/28  13:00:00,156.872906485,5.19100114551,39.7657415707,0.0,48.2474882111,63.6602354638,3.27595355455,0.0,3.27595355455
 08/28  14:00:00,155.571922632,5.41420460098,41.7736421743,0.0,48.2474882111,60.1281475517,2.18870687587,0.0,2.18870687587
 08/28  15:00:00,157.218384931,5.58963716919,43.2446719048,0.0,48.2474882111,60.1281475517,2.18875243844,0.0,2.18875243844
 08/28  16:00:00,163.699180279,6.17514550501,46.2500688069,0.0,48.2474882111,63.0180376616,2.18961480591,0.0,2.18961480591
 08/28  17:00:00,150.949040977,5.90564692486,44.7143417378,0.0,37.5258241642,62.7947880557,1.10408737335,0.0,1.10408737335
 08/28  18:00:00,103.879624364,4.43027098672,36.6185742121,0.0,26.8041601173,36.0181789539,2.18767963579,0.0,2.18767963579
 08/28  19:00:00,96.5405308585,3.99293958933,32.2856033127,0.0,26.8041601173,33.4493877451,1.10343989445,0.0,1.10343989445
 08/28  20:00:00,79.8508976556,3.56102759063,24.5760487652,0.132329413701,16.0824960704,28.0885557216,1.10353557206,0.0,1.10353557206
 08/28  21:00:00,80.8535138769,3.55993749118,18.9164188372,0.678061266834,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305972754,0.0,1.10305972754
 08/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301299121,0.0,1.10301299121
 08/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301395267,0.0,1.10301395267
 08/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301445624,0.0,1.10301445624
 08/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/29  06:00:00,58.2794690124,3.67971702088,0.0,12.9831517801,5.36083202345,21.4433280938,1.10309911989,0.0,1.10309911989
 08/29  07:00:00,66.5511787398,3.55993749118,0.0,14.2185154519,16.0824960704,32.6817896323,1.10343163357,0.0,1.10343163357
 08/29  08:00:00,127.318707102,3.94808347665,2.10200443673,2.609378497,48.2474882111,70.4033123869,2.18894756649,0.0,2.18894756649
 08/29  09:00:00,129.636013204,4.16600752418,14.226165446,0.933170970548,48.2474882111,62.0547409583,2.18918102759,0.0,2.18918102759
 08/29  10:00:00,136.031436937,4.19768406404,23.3818774885,0.0677995275482,48.2474882111,60.1281475517,2.18938106646,0.0,2.18938106646
 08/29  11:00:00,146.243071032,4.63062098837,31.3017807798,0.0,48.2474882111,62.0547409583,2.18992398019,0.0,2.18992398019
 08/29  12:00:00,152.014835267,4.84459691937,37.4039175908,0.0,48.2474882111,61.5103924513,3.27593597586,0.0,3.27593597586
 08/29  13:00:00,162.182413387,5.89640440411,44.3698452138,0.0,48.2474882111,63.6602354638,3.27590049206,0.0,3.27590049206
 08/29  14:00:00,162.780696389,6.16146830974,48.235152222,0.0,48.2474882111,60.1281475517,2.18867505557,0.0,2.18867505557
 08/29  15:00:00,165.074502191,6.39666982209,50.2937565124,0.0,48.2474882111,60.1281475517,2.18871525997,0.0,2.18871525997
 08/29  16:00:00,170.483022835,6.99599311301,52.2130637553,0.0,48.2474882111,63.0180376616,2.18958212145,0.0,2.18958212145
 08/29  17:00:00,156.205841734,6.47374688335,49.4030425367,0.0,37.5258241642,62.7947880557,1.10407172147,0.0,1.10407172147
 08/29  18:00:00,107.160079138,4.74388901908,39.5854109541,0.0,26.8041601173,36.0181789539,2.1877294873,0.0,2.1877294873
 08/29  19:00:00,99.4599454347,4.31708866653,34.8808688117,0.0,26.8041601173,33.4493877451,1.10342747298,0.0,1.10342747298
 08/29  20:00:00,82.8464494872,3.62828171138,27.5950045579,0.0416713317738,16.0824960704,28.0885557216,1.10352223834,0.0,1.10352223834
 08/29  21:00:00,84.7993503214,3.56649780391,23.0387289074,0.495027328392,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305321102,0.0,1.10305321102
 08/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301052764,0.0,1.10301052764
 08/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301213142,0.0,1.10301213142
 08/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301335974,0.0,1.10301335974
 08/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/30  06:00:00,59.5980697841,3.74040133816,7.08353345816,7.15753477636,5.36083202345,21.4433280938,1.10311658871,0.0,1.10311658871
 08/30  07:00:00,69.6728927879,3.55993749118,9.0895678496,8.25066165037,16.0824960704,32.6817896323,1.1037144432,0.0,1.1037144432
 08/30  08:00:00,140.233454263,4.07908929666,16.481384002,1.0137402726,48.2474882111,70.4033123869,2.1889137177,0.0,2.1889137177
 08/30  09:00:00,138.034108904,4.34628068502,23.2018609895,0.175297965479,48.2474882111,62.0547409583,2.18914936563,0.0,2.18914936563
 08/30  10:00:00,141.418803852,4.3811085313,28.6536194637,0.0,48.2474882111,60.1281475517,2.18934957467,0.0,2.18934957467
 08/30  11:00:00,152.590741683,4.93149864846,37.3485737712,0.0,48.2474882111,62.0547409583,2.1898938136,0.0,2.1898938136
 08/30  12:00:00,157.959264561,5.06141014656,43.1315336576,0.0,48.2474882111,61.5103924513,3.27589170148,0.0,3.27589170148
 08/30  13:00:00,168.821035409,6.223111838,50.6817598019,0.0,48.2474882111,63.6602354638,3.27625186419,0.0,3.27625186419
 08/30  14:00:00,170.932955872,6.46000182785,56.0888781874,0.0,48.2474882111,60.1281475517,2.18864744458,0.0,2.18864744458
 08/30  15:00:00,174.869644142,6.68387533967,59.8016929459,0.0,48.2474882111,60.1281475517,2.18866962221,0.0,2.18866962221
 08/30  16:00:00,182.618868823,7.30346403747,64.0414388188,0.0,48.2474882111,63.0180376616,2.18988157002,0.0,2.18988157002
 08/30  17:00:00,169.807025716,6.81380742828,62.6641659736,0.0,37.5258241642,62.7947880557,1.10405808623,0.0,1.10405808623
 08/30  18:00:00,117.748655176,4.7805087621,50.1373672484,0.0,26.8041601173,36.0181789539,2.18770381455,0.0,2.18770381455
 08/30  19:00:00,108.036164539,4.18395014731,43.5902264355,0.0,26.8041601173,33.4493877451,1.10351486385,0.0,1.10351486385
 08/30  20:00:00,97.0386564567,3.61642201418,39.3734092231,0.0,16.0824960704,28.0885557216,1.1036243862,0.0,1.1036243862
 08/30  21:00:00,101.603329205,3.56497080933,40.2404794921,0.0987826222702,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305691471,0.0,1.10305691471
 08/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301415669,0.0,1.10301415669
 08/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300968136,0.0,1.10300968136
 08/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301143267,0.0,1.10301143267
 08/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/31  06:00:00,54.0617200672,3.75272927222,2.32341760821,6.36897297543,5.36083202345,21.4433280938,1.10311330247,0.0,1.10311330247
 08/31  07:00:00,63.4975164189,3.55993749118,2.01801031739,9.14684281355,16.0824960704,32.6817896323,1.10370274225,0.0,1.10370274225
 08/31  08:00:00,127.151531825,3.97494686749,2.55005263262,1.96729163308,48.2474882111,70.4033123869,2.18887219225,0.0,2.18887219225
 08/31  09:00:00,119.336522718,3.92545823516,4.68750208014,0.412893139581,48.2474882111,62.0547409583,2.18912214613,0.0,2.18912214613
 08/31  10:00:00,118.943319602,3.93816619651,6.45390886425,0.167168684754,48.2474882111,60.1281475517,2.18932273377,0.0,2.18932273377
 08/31  11:00:00,123.909173546,4.03490970234,9.49920976375,0.0643848161973,48.2474882111,62.0547409583,2.18986835822,0.0,2.18986835822
 08/31  12:00:00,123.714456403,4.01669009101,9.92304366222,0.00840189299201,48.2474882111,61.5103924513,3.27607783955,0.0,3.27607783955
 08/31  13:00:00,124.949199967,4.24684169651,8.78619450114,0.0,48.2474882111,63.6602354638,3.27621423817,0.0,3.27621423817
 08/31  14:00:00,118.694863601,4.10376997899,6.20701776545,0.0,48.2474882111,60.1281475517,2.18888192644,0.0,2.18888192644
 08/31  15:00:00,120.04076568,4.12656771785,7.53012210479,0.0,48.2474882111,60.1281475517,2.18864526579,0.0,2.18864526579
 08/31  16:00:00,128.159155489,4.298301461,12.5868880614,0.0,48.2474882111,63.0180376616,2.18985761296,0.0,2.18985761296
 08/31  17:00:00,119.736065545,4.26651569349,15.1404975372,0.0,37.5258241642,62.7947880557,1.10407780756,0.0,1.10407780756
 08/31  18:00:00,79.2561770099,3.55993749118,12.6911968844,0.174263469112,26.8041601173,36.0181789539,2.18775244876,0.0,2.18775244876
 08/31  19:00:00,76.51981928,3.55993749118,11.2315496734,1.46634415888,26.8041601173,33.4493877451,1.10350702877,0.0,1.10350702877
 08/31  20:00:00,74.0792988211,3.55993749118,11.2445305118,5.22600559867,16.0824960704,28.0885557216,1.10361560663,0.0,1.10361560663
 08/31  21:00:00,79.0264001375,3.55993749118,10.3041866566,7.463179708,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305264006,0.0,1.10305264006
 08/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301459553,0.0,1.10301459553
 09/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301432868,0.0,1.10301432868
 09/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030095581,0.0,1.1030095581
 09/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/01  06:00:00,68.2710695136,3.66985402933,12.4090000975,10.5756151754,5.36083202345,21.4433280938,1.10311041775,0.0,1.10311041775
 09/01  07:00:00,76.4527608386,3.55993749118,12.7963798882,11.3237176625,16.0824960704,32.6817896323,1.10369427618,0.0,1.10369427618
 09/01  08:00:00,140.736622565,3.83231937533,16.2556230565,1.98943944099,48.2474882111,70.4033123869,2.18897484434,0.0,2.18897484434
 09/01  09:00:00,135.305871185,3.92854966766,20.4558969981,0.610755255559,48.2474882111,62.0547409583,2.18910342638,0.0,2.18910342638
 09/01  10:00:00,135.719612459,3.88207163641,23.4330647068,0.0204002587569,48.2474882111,60.1281475517,2.18930441918,0.0,2.18930441918
 09/01  11:00:00,145.415180277,4.54636124913,30.5581497639,0.0,48.2474882111,62.0547409583,2.1898513891,0.0,2.1898513891
 09/01  12:00:00,151.446748305,4.79557715503,36.8848503939,0.0,48.2474882111,61.5103924513,3.27583096542,0.0,3.27583096542
 09/01  13:00:00,162.038146506,5.82682457361,44.2951581639,0.0,48.2474882111,63.6602354638,3.27619139628,0.0,3.27619139628
 09/01  14:00:00,163.448693767,6.09253665374,48.9720812567,0.0,48.2474882111,60.1281475517,2.18886833247,0.0,2.18886833247
 09/01  15:00:00,164.747230117,6.17579556328,50.1873586967,0.0,48.2474882111,60.1281475517,2.18863226679,0.0,2.18863226679
 09/01  16:00:00,167.381789746,6.13796553734,49.9698582423,0.0,48.2474882111,63.0180376616,2.1898444504,0.0,2.1898444504
 09/01  17:00:00,155.932199205,6.16790671989,49.4352401708,0.0,37.5258241642,62.7947880557,1.1040422692,0.0,1.1040422692
 09/01  18:00:00,106.090692366,4.42146585438,38.838447346,0.0,26.8041601173,36.0181789539,2.18774114546,0.0,2.18774114546
 09/01  19:00:00,96.669132212,3.8428292947,32.5643149609,0.0,26.8041601173,33.4493877451,1.1035031903,0.0,1.1035031903
 09/01  20:00:00,84.0350869826,3.59637985787,26.2784672543,0.111414651001,16.0824960704,28.0885557216,1.10361120708,0.0,1.10361120708
 09/01  21:00:00,84.6202276682,3.56177497991,22.4864594398,0.872896966815,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305040099,0.0,1.10305040099
 09/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301456702,0.0,1.10301456702
 09/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301465797,0.0,1.10301465797
 09/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300846282,0.0,1.10300846282
 09/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  06:00:00,57.9222253965,3.72958060952,5.24106358726,7.33498098832,5.36083202345,21.4433280938,1.10310895614,0.0,1.10310895614
 09/02  07:00:00,50.2109466184,3.55993749118,4.9334777893,9.76734870898,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/02  08:00:00,73.2280537319,3.6053747186,7.53900857349,3.9715254958,26.8041601173,31.2995447326,1.10340101893,0.0,1.10340101893
 09/02  09:00:00,77.6864611537,3.8698943391,10.9898866093,2.46684295353,26.8041601173,33.5472370403,2.18737386306,0.0,2.18737386306
 09/02  10:00:00,78.7980422542,3.89157523067,13.8194865531,1.69043992195,26.8041601173,32.583940337,1.10363418502,0.0,1.10363418502
 09/02  11:00:00,83.0620562164,3.84116793682,16.4742305174,1.1024249061,26.8041601173,34.8316326447,1.10384610627,0.0,1.10384610627
 09/02  12:00:00,85.2420502217,4.06113246539,20.1574503793,0.663630125303,26.8041601173,33.5472370403,1.103748654,0.0,1.103748654
 09/02  13:00:00,86.641143197,4.34170015537,24.0905078284,0.417889170284,26.8041601173,30.9784458315,1.10368569528,0.0,1.10368569528
 09/02  14:00:00,58.7741169871,4.10934210406,24.9921528845,0.291230578351,8.04124803518,21.3317032909,1.10359017826,0.0,1.10359017826
 09/02  15:00:00,57.5457020714,3.91668328717,25.5320229685,0.0,8.04124803518,20.0473076865,1.1034226214,0.0,1.1034226214
 09/02  16:00:00,57.9795967039,3.83123709099,25.7302648961,0.0,8.04124803518,20.3684065876,1.10350020787,0.0,1.10350020787
 09/02  17:00:00,48.9361706797,3.74291612769,24.3715294873,0.12377948194,2.68041601173,18.0090894769,1.10311407759,0.0,1.10311407759
 09/02  18:00:00,36.4680697659,2.49469368981,15.2020238999,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  19:00:00,31.6715292746,2.0127170636,10.8874600348,0.0,2.68041601173,16.0824960704,1.10294906135,0.0,1.10294906135
 09/02  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319836984,0.0,1.10319836984
 09/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301452831,0.0,1.10301452831
 09/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298637804,0.0,1.10298637804
 09/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296651195,0.0,1.10296651195
 09/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311085451,0.0,1.10311085451
 09/03  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301669912,0.0,1.10301669912
 09/03  08:00:00,19.5285861429,0.757233966685,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  09:00:00,23.5884057593,2.6541156262,2.16293795687,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  10:00:00,26.5934242078,2.54487689145,5.27719514019,0.0,2.68041601173,16.0824960704,1.10302382567,0.0,1.10302382567
 09/03  11:00:00,26.9856665017,2.02812166092,6.18619266457,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  12:00:00,29.0322368449,2.04353106522,8.21735360347,0.0,2.68041601173,16.0824960704,1.10312926923,0.0,1.10312926923
 09/03  13:00:00,33.1166574249,2.56712205531,11.7781831934,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  14:00:00,35.7455608956,2.78751984808,14.1866888713,0.0,2.68041601173,16.0824960704,1.10316789761,0.0,1.10316789761
 09/03  15:00:00,36.038413807,2.62590345266,14.6411581782,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  16:00:00,35.9979272897,2.52850594571,14.6980691678,0.0,2.68041601173,16.0824960704,1.1030227293,0.0,1.1030227293
 09/03  17:00:00,36.9465730959,2.58795264301,15.5872682767,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  18:00:00,38.1643403422,2.77319997929,16.6197881867,0.0,2.68041601173,16.0824960704,1.10302715013,0.0,1.10302715013
 09/03  19:00:00,34.865559635,2.5899328362,13.5042746226,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  20:00:00,31.9287238051,0.619554626653,2.6684836689,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304356766,0.0,1.10304356766
 09/03  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296745924,0.0,1.10296745924
 09/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296757219,0.0,1.10296757219
 09/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296409729,0.0,1.10296409729
 09/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031030725,0.0,1.1031030725
 09/04  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  08:00:00,19.5743783629,0.413038020096,0.389988166634,0.0,2.68041601173,16.0824960704,1.10302339785,0.0,1.10302339785
 09/04  09:00:00,30.0867917288,2.54375080763,8.77168874494,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  10:00:00,36.7511443814,2.76558441281,15.2142077924,0.0,2.68041601173,16.0824960704,1.10302549049,0.0,1.10302549049
 09/04  11:00:00,35.5102264069,2.32216018772,14.416714043,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  12:00:00,36.2713308496,2.22298651381,15.2769921596,0.0,2.68041601173,16.0824960704,1.10312700239,0.0,1.10312700239
 09/04  13:00:00,41.8112537696,2.7859135626,20.2539880308,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  14:00:00,41.9163751212,2.64122246272,20.5038004823,0.0,2.68041601173,16.0824960704,1.10313075103,0.0,1.10313075103
 09/04  15:00:00,45.3127380784,2.84498555823,23.6964003439,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  16:00:00,44.2123733542,2.61877695576,22.8222442223,0.0,2.68041601173,16.0824960704,1.10302459157,0.0,1.10302459157
 09/04  17:00:00,46.7045006872,2.79469629417,25.1384522169,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  18:00:00,44.2422104223,2.59960098095,22.8712572651,0.0,2.68041601173,16.0824960704,1.10302902436,0.0,1.10302902436
 09/04  19:00:00,37.0029072947,1.95096376028,16.2805913582,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309400083,0.0,1.10309400083
 09/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296593112,0.0,1.10296593112
 09/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301488332,0.0,1.10301488332
 09/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300926905,0.0,1.10300926905
 09/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315085998,0.0,1.10315085998
 09/05  06:00:00,67.9619063203,3.66314520153,15.4261787632,7.25598214426,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/05  07:00:00,76.8308712448,3.55993749118,14.013705057,8.01716956651,16.0824960704,32.6817896323,1.10358550556,0.0,1.10358550556
 09/05  08:00:00,137.445913944,3.70400512154,14.0918347443,0.990833386565,48.2474882111,70.4033123869,2.18896761969,0.0,2.18896761969
 09/05  09:00:00,132.507906125,3.74842890661,18.0576504667,0.391157488063,48.2474882111,62.0547409583,2.18932555394,0.0,2.18932555394
 09/05  10:00:00,136.354601137,4.01341447413,23.9381899851,0.0189208210241,48.2474882111,60.1281475517,2.18922365745,0.0,2.18922365745
 09/05  11:00:00,146.960177355,4.71653095403,31.9329771374,0.0,48.2474882111,62.0547409583,3.2747708009,0.0,3.2747708009
 09/05  12:00:00,152.847908053,4.99038276837,38.091204528,0.0,48.2474882111,61.5103924513,3.27594099682,0.0,3.27594099682
 09/05  13:00:00,165.808037469,6.02016602938,47.8717076703,0.0,48.2474882111,63.6602354638,2.19099342768,0.0,2.19099342768
 09/05  14:00:00,168.798870999,6.37485604039,54.0399391021,0.0,48.2474882111,60.1281475517,2.18925948287,0.0,2.18925948287
 09/05  15:00:00,173.222004162,6.6100842303,58.2278440744,0.0,48.2474882111,60.1281475517,2.18872212888,0.0,2.18872212888
 09/05  16:00:00,178.951487122,6.90791674439,60.769604411,0.0,48.2474882111,63.0180376616,2.18965696053,0.0,2.18965696053
 09/05  17:00:00,163.79109099,6.11468793988,57.3473507364,0.0,37.5258241642,62.7947880557,2.18843274621,0.0,2.18843274621
 09/05  18:00:00,111.798075145,4.51577675778,44.451519222,0.0,26.8041601173,36.0181789539,1.10370978703,0.0,1.10370978703
 09/05  19:00:00,99.3943700296,4.12119102964,35.0111910435,0.0,26.8041601173,33.4493877451,1.10352081909,0.0,1.10352081909
 09/05  20:00:00,87.0415710246,3.64451720288,26.8199772354,0.0609180335254,16.0824960704,28.0885557216,1.10362618543,0.0,1.10362618543
 09/05  21:00:00,85.3787750393,3.58170388873,23.5262682393,0.571706629582,16.0824960704,26.8041601173,1.10316531531,0.0,1.10316531531
 09/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300992131,0.0,1.10300992131
 09/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301192963,0.0,1.10301192963
 09/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301346923,0.0,1.10301346923
 09/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316039968,0.0,1.10316039968
 09/06  06:00:00,55.9425209356,3.74098840568,2.54397530103,8.04095701757,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/06  07:00:00,69.5137231042,3.55993749118,3.87804974757,10.8356767354,16.0824960704,32.6817896323,1.10360643034,0.0,1.10360643034
 09/06  08:00:00,131.552229515,3.81687229629,6.80472605133,2.27139047545,48.2474882111,70.4033123869,2.18860320647,0.0,2.18860320647
 09/06  09:00:00,127.2016328,3.75344799756,12.4103320857,0.727183453554,48.2474882111,62.0547409583,2.18939329381,0.0,2.18939329381
 09/06  10:00:00,134.723163594,3.8901960421,22.3550021347,0.0938895604813,48.2474882111,60.1281475517,2.189135126,0.0,2.189135126
 09/06  11:00:00,152.664299724,4.83729281177,37.5163376489,0.0,48.2474882111,62.0547409583,3.27486210932,0.0,3.27486210932
 09/06  12:00:00,162.184355569,5.2611304401,47.156904372,0.0,48.2474882111,61.5103924513,3.2760314118,0.0,3.2760314118
 09/06  13:00:00,177.807111062,6.56811889498,59.322828398,0.0,48.2474882111,63.6602354638,2.19066979335,0.0,2.19066979335
 09/06  14:00:00,180.772688601,6.92639943726,65.4622133074,0.0,48.2474882111,60.1281475517,2.18932100806,0.0,2.18932100806
 09/06  15:00:00,185.638239511,7.31574685367,69.9384168009,0.0,48.2474882111,60.1281475517,2.18853575167,0.0,2.18853575167
 09/06  16:00:00,189.717213114,7.50534910292,70.9378980442,0.0,48.2474882111,63.0180376616,2.18972325127,0.0,2.18972325127
 09/06  17:00:00,170.348677603,6.35965989902,63.6599653904,0.0,37.5258241642,62.7947880557,2.18849812569,0.0,2.18849812569
 09/06  18:00:00,114.98307147,4.37692950902,47.7753627955,0.0,26.8041601173,36.0181789539,1.10373930595,0.0,1.10373930595
 09/06  19:00:00,102.647998987,3.9933457007,38.39266533,0.0,26.8041601173,33.4493877451,1.10346538637,0.0,1.10346538637
 09/06  20:00:00,88.5958042027,3.65672770753,28.3864503846,0.0364675577835,16.0824960704,28.0885557216,1.10362334316,0.0,1.10362334316
 09/06  21:00:00,84.9364092098,3.59443612117,22.7733078715,0.869568935399,16.0824960704,26.8041601173,1.10314938367,0.0,1.10314938367
 09/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301475106,0.0,1.10301475106
 09/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301524082,0.0,1.10301524082
 09/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301491587,0.0,1.10301491587
 09/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313993261,0.0,1.10313993261
 09/07  06:00:00,54.0719886127,3.75403257658,0.0,8.70135582473,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/07  07:00:00,67.1093359878,3.55993749118,2.22191890115,10.0874204654,16.0824960704,32.6817896323,1.10363608341,0.0,1.10363608341
 09/07  08:00:00,133.62715029,3.94076352078,9.57453864771,1.4526074297,48.2474882111,70.4033123869,2.18868105007,0.0,2.18868105007
 09/07  09:00:00,131.162458851,4.15336112188,16.1179019548,0.580526510447,48.2474882111,62.0547409583,2.18882268966,0.0,2.18882268966
 09/07  10:00:00,138.639234654,4.41617324917,25.7356379158,0.103347632573,48.2474882111,60.1281475517,2.18904056909,0.0,2.18904056909
 09/07  11:00:00,155.689194637,5.19790169825,40.1806236748,0.0,48.2474882111,62.0547409583,3.27498254778,0.0,3.27498254778
 09/07  12:00:00,161.924913723,5.44535021651,46.71324275,0.0,48.2474882111,61.5103924513,3.27615564907,0.0,3.27615564907
 09/07  13:00:00,177.4474541,6.8278002838,58.7034900473,0.0,48.2474882111,63.6602354638,2.190759227,0.0,2.190759227
 09/07  14:00:00,183.921713383,7.31014473377,68.227492792,0.0,48.2474882111,60.1281475517,2.18940416518,0.0,2.18940416518
 09/07  15:00:00,191.550847155,7.88167533382,75.2850959647,0.0,48.2474882111,60.1281475517,2.18862168763,0.0,2.18862168763
 09/07  16:00:00,198.510722103,8.57333708242,78.6634190543,0.0,48.2474882111,63.0180376616,2.18928659555,0.0,2.18928659555
 09/07  17:00:00,180.08001376,7.58197983427,72.1689816116,0.0,37.5258241642,62.7947880557,2.18826921665,0.0,2.18826921665
 09/07  18:00:00,122.066846794,5.14177151676,54.0942961115,0.0,26.8041601173,36.0181789539,1.10377721409,0.0,1.10377721409
 09/07  19:00:00,107.109340794,4.23449738973,42.6128554473,0.0,26.8041601173,33.4493877451,1.10349986455,0.0,1.10349986455
 09/07  20:00:00,93.9645226897,3.7410054752,33.7073586618,0.0,16.0824960704,28.0885557216,1.10353968877,0.0,1.10353968877
 09/07  21:00:00,89.9067977203,3.63732167576,28.4821835356,0.0881962271371,16.0824960704,26.8041601173,1.10316761424,0.0,1.10316761424
 09/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301275548,0.0,1.10301275548
 09/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301426306,0.0,1.10301426306
 09/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301514031,0.0,1.10301514031
 09/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315930976,0.0,1.10315930976
 09/08  06:00:00,71.4540646447,3.98320899918,23.6544349744,2.19982045983,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/08  07:00:00,79.609252747,3.55993749118,22.1575278791,2.65172824661,16.0824960704,32.6817896323,1.10367495206,0.0,1.10367495206
 09/08  08:00:00,150.86141292,4.50621585486,27.363109471,0.332846902141,48.2474882111,70.4033123869,2.18860467349,0.0,2.18860467349
 09/08  09:00:00,152.065841865,5.21200534434,36.5431672576,0.0,48.2474882111,62.0547409583,2.18891788475,0.0,2.18891788475
 09/08  10:00:00,159.186713939,5.79871527795,45.0039228042,0.0,48.2474882111,60.1281475517,2.18914270692,0.0,2.18914270692
 09/08  11:00:00,169.493527604,6.7010450924,52.4818132479,0.0,48.2474882111,62.0547409583,3.27478434149,0.0,3.27478434149
 09/08  12:00:00,169.183382265,6.45820756711,52.958853941,0.0,48.2474882111,61.5103924513,3.27631558423,0.0,3.27631558423
 09/08  13:00:00,178.614274448,7.44141331345,59.2566973655,0.0,48.2474882111,63.6602354638,2.19046840343,0.0,2.19046840343
 09/08  14:00:00,178.773001788,7.78889790352,62.600028028,0.0,48.2474882111,60.1281475517,2.1892709227,0.0,2.1892709227
 09/08  15:00:00,180.101207044,7.90430441241,63.812826775,0.0,48.2474882111,60.1281475517,2.18872751094,0.0,2.18872751094
 09/08  16:00:00,188.157420063,8.93699925507,67.9464548408,0.0,48.2474882111,63.0180376616,3.27410746137,0.0,3.27410746137
 09/08  17:00:00,168.105214945,7.48284433944,60.2933182917,0.0,37.5258241642,62.7947880557,1.10395057456,0.0,1.10395057456
 09/08  18:00:00,109.192494716,4.46169778129,41.9000177698,0.0,26.8041601173,36.0181789539,1.1038568409,0.0,1.1038568409
 09/08  19:00:00,101.060998102,4.0619776057,36.7370325397,0.0,26.8041601173,33.4493877451,1.10354263253,0.0,1.10354263253
 09/08  20:00:00,91.8723533176,3.69165810938,31.6645366554,0.0,16.0824960704,28.0885557216,1.10358425251,0.0,1.10358425251
 09/08  21:00:00,90.7125405754,3.61649488466,29.2678316821,0.129117726991,16.0824960704,26.8041601173,1.10318423438,0.0,1.10318423438
 09/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301168092,0.0,1.10301168092
 09/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301350913,0.0,1.10301350913
 09/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301479418,0.0,1.10301479418
 09/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314774885,0.0,1.10314774885
 09/09  06:00:00,70.584743654,3.94276380276,22.5995901728,2.4257894671,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/09  07:00:00,62.7370865262,3.55993749118,20.9211795448,3.83845352796,5.36083202345,26.5809105114,1.10319011036,0.0,1.10319011036
 09/09  08:00:00,85.3820617245,3.55993749118,21.136093995,2.57388529433,26.8041601173,31.2995447326,1.10349211425,0.0,1.10349211425
 09/09  09:00:00,89.0847154661,3.55993749118,22.8669450575,2.29799566571,26.8041601173,33.5472370403,1.10380061132,0.0,1.10380061132
 09/09  10:00:00,88.9280765322,3.55993749118,24.9635155941,1.0080828986,26.8041601173,32.583940337,1.10372220614,0.0,1.10372220614
 09/09  11:00:00,92.9276354749,3.62641337255,27.2529896684,0.403999577904,26.8041601173,34.8316326447,2.18766075825,0.0,2.18766075825
 09/09  12:00:00,96.1344405296,4.19719265161,31.4772861671,0.100124459192,26.8041601173,33.5472370403,1.10366324844,0.0,1.10366324844
 09/09  13:00:00,95.8265496246,4.6122528785,33.4232507032,0.0,26.8041601173,30.9784458315,1.10373064157,0.0,1.10373064157
 09/09  14:00:00,68.6975848895,4.58481906302,34.667382593,0.0639918132867,8.04124803518,21.3317032909,1.10346671747,0.0,1.10346671747
 09/09  15:00:00,67.8814170312,4.38964394087,35.3947772745,0.0,8.04124803518,20.0473076865,1.10340338121,0.0,1.10340338121
 09/09  16:00:00,65.7704876334,3.97314778168,33.3792451349,0.0,8.04124803518,20.3684065876,1.1034638024,0.0,1.1034638024
 09/09  17:00:00,54.313883824,3.6053291283,29.6757461325,0.334862980369,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/09  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317039085,0.0,1.10317039085
 09/09  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311705946,0.0,1.10311705946
 09/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321691622,0.0,1.10321691622
 09/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301014906,0.0,1.10301014906
 09/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296668074,0.0,1.10296668074
 09/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296826583,0.0,1.10296826583
 09/10  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297827507,0.0,1.10297827507
 09/10  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296689873,0.0,1.10296689873
 09/10  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301787583,0.0,1.10301787583
 09/10  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305176946,0.0,1.10305176946
 09/10  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305240511,0.0,1.10305240511
 09/10  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296836375,0.0,1.10296836375
 09/10  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296751816,0.0,1.10296751816
 09/10  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103112787,0.0,1.103112787
 09/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296807968,0.0,1.10296807968
 09/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301570873,0.0,1.10301570873
 09/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301063958,0.0,1.10301063958
