Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/11  06:00:00,79.8973277083,3.57254566935,0.0,34.7081818276,5.36083202345,21.4433280938,1.1032187828,0.0,1.1032187828
 09/11  07:00:00,88.9454023202,3.55993749118,0.637033149551,31.0410392161,16.0824960704,32.6817896323,1.10365196052,0.0,1.10365196052
 09/11  08:00:00,140.491185101,3.63077245525,1.46123552549,16.739936428,48.2474882111,70.4033123869,2.18882299512,0.0,2.18882299512
 09/11  09:00:00,128.502328653,3.55993749118,4.2273978511,10.4043240475,48.2474882111,62.0547409583,2.1891012584,0.0,2.1891012584
 09/11  10:00:00,126.203648569,3.55993749118,10.9289381511,3.33069706972,48.2474882111,60.1281475517,2.1893429051,0.0,2.1893429051
 09/11  11:00:00,130.855105011,3.74120062852,14.9196078599,1.88362725872,48.2474882111,62.0547409583,3.27498896382,0.0,3.27498896382
 09/11  12:00:00,135.119398714,4.29889777779,19.3657852989,1.68839488034,48.2474882111,61.5103924513,2.19133409648,0.0,2.19133409648
 09/11  13:00:00,142.014489401,4.80017061285,25.1116554619,0.186499557195,48.2474882111,63.6602354638,3.2764002435,0.0,3.2764002435
 09/11  14:00:00,140.661272274,4.83216826005,27.4450281571,0.0,48.2474882111,60.1281475517,2.18911193465,0.0,2.18911193465
 09/11  15:00:00,141.385271214,4.73454575174,28.2666496055,0.0,48.2474882111,60.1281475517,2.18883160535,0.0,2.18883160535
 09/11  16:00:00,144.360854096,4.57268369508,28.5142044342,0.0,48.2474882111,63.0180376616,2.18985840395,0.0,2.18985840395
 09/11  17:00:00,128.509182003,4.01940475629,24.1607249324,0.0,37.5258241642,62.7947880557,2.18829481379,0.0,2.18829481379
 09/11  18:00:00,86.573825602,3.55993749118,20.1739577798,0.00915116572613,26.8041601173,36.0181789539,1.1038063464,0.0,1.1038063464
 09/11  19:00:00,82.5953589817,3.55993749118,18.3686350877,0.404798446394,26.8041601173,33.4493877451,1.10347906058,0.0,1.10347906058
 09/11  20:00:00,79.8230533277,3.55993749118,15.1375388787,2.14208507177,16.0824960704,28.0885557216,1.10355372542,0.0,1.10355372542
 09/11  21:00:00,79.8117414545,3.55993749118,13.8669676869,4.68573999464,16.0824960704,26.8041601173,1.10314501275,0.0,1.10314501275
 09/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301275052,0.0,1.10301275052
 09/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301462831,0.0,1.10301462831
 09/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301573131,0.0,1.10301573131
 09/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031417366,0.0,1.1031417366
 09/12  06:00:00,61.1277252812,3.62540526663,1.31816666533,14.5675531379,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/12  07:00:00,73.7299141139,3.55993749118,0.757713218584,15.7048709408,16.0824960704,32.6817896323,1.10357023111,0.0,1.10357023111
 09/12  08:00:00,130.010622142,3.76215686745,3.95328357745,3.63594100477,48.2474882111,70.4033123869,2.18894065171,0.0,2.18894065171
 09/12  09:00:00,124.595409778,3.81115540292,8.51742198537,1.95616312655,48.2474882111,62.0547409583,2.18932817744,0.0,2.18932817744
 09/12  10:00:00,125.716376348,3.96323425917,12.504446926,0.864619306114,48.2474882111,60.1281475517,2.1892311607,0.0,2.1892311607
 09/12  11:00:00,130.390288122,4.14001403468,15.819005418,0.120599405438,48.2474882111,62.0547409583,3.2748100522,0.0,3.2748100522
 09/12  12:00:00,132.957642819,4.04273997288,19.1274238509,0.0211582386387,48.2474882111,61.5103924513,3.27601472095,0.0,3.27601472095
 09/12  13:00:00,138.996090359,4.74969948811,22.3302271017,0.0,48.2474882111,63.6602354638,2.19085932783,0.0,2.19085932783
 09/12  14:00:00,130.908912697,4.06934298703,18.4554938527,0.0,48.2474882111,60.1281475517,2.18933193633,0.0,2.18933193633
 09/12  15:00:00,129.149434235,3.93799852293,16.8273598555,0.0,48.2474882111,60.1281475517,2.18855444077,0.0,2.18855444077
 09/12  16:00:00,130.850492535,4.13621556118,15.4403110071,0.0,48.2474882111,63.0180376616,2.1897585772,0.0,2.1897585772
 09/12  17:00:00,115.903586152,4.01974893077,11.5429998648,0.011785042829,37.5258241642,62.7947880557,2.18853907446,0.0,2.18853907446
 09/12  18:00:00,75.9934475356,3.55993749118,8.11565071597,1.48708016319,26.8041601173,36.0181789539,1.1037597582,0.0,1.1037597582
 09/12  19:00:00,74.2330103937,3.55993749118,6.75841623541,3.65266871066,26.8041601173,33.4493877451,1.10348461586,0.0,1.10348461586
 09/12  20:00:00,75.0113621348,3.55993749118,5.43621376697,7.03171899057,16.0824960704,28.0885557216,1.10352362197,0.0,1.10352362197
 09/12  21:00:00,73.8653140336,3.55993749118,2.94346409364,9.66281616707,16.0824960704,26.8041601173,1.10316187778,0.0,1.10316187778
 09/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301034297,0.0,1.10301034297
 09/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301285718,0.0,1.10301285718
 09/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301471127,0.0,1.10301471127
 09/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315580937,0.0,1.10315580937
 09/13  06:00:00,74.7335430922,3.60392605286,0.0,29.513016828,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/13  07:00:00,86.0016836887,3.55993749118,0.0,28.7343537341,16.0824960704,32.6817896323,1.10366939389,0.0,1.10366939389
 09/13  08:00:00,130.910016998,3.74065807359,0.0,8.51011823199,48.2474882111,70.4033123869,2.18859215873,0.0,2.18859215873
 09/13  09:00:00,117.938733632,3.62440079801,0.0,4.00366357084,48.2474882111,62.0547409583,2.18911673677,0.0,2.18911673677
 09/13  10:00:00,115.93867218,3.58998541269,1.07077077007,2.8938401401,48.2474882111,60.1281475517,2.18933964235,0.0,2.18933964235
 09/13  11:00:00,117.654042877,3.6590992187,1.86545593046,1.81881846462,48.2474882111,62.0547409583,3.2748399195,0.0,3.2748399195
 09/13  12:00:00,117.584486068,3.73222775285,1.33189143256,2.75404612617,48.2474882111,61.5103924513,3.27640123179,0.0,3.27640123179
 09/13  13:00:00,118.94533216,3.74954297256,1.76115203999,1.51847337834,48.2474882111,63.6602354638,3.27571810098,0.0,3.27571810098
 09/13  14:00:00,116.476101082,3.65139581577,2.47832161196,1.96230779721,48.2474882111,60.1281475517,1.10430160628,0.0,1.10430160628
 09/13  15:00:00,116.41146458,3.65680591626,2.99877188222,1.3718109247,48.2474882111,60.1281475517,2.18881123099,0.0,2.18881123099
 09/13  16:00:00,117.078949338,3.75722856186,0.467087200615,1.58066760869,48.2474882111,63.0180376616,3.27425654877,0.0,3.27425654877
 09/13  17:00:00,108.352298296,3.86046823708,3.54088786566,0.621889879646,37.5258241642,62.7947880557,1.10400200706,0.0,1.10400200706
 09/13  18:00:00,73.4399321165,3.55993749118,2.5979398517,4.45127560835,26.8041601173,36.0181789539,1.10374159667,0.0,1.10374159667
 09/13  19:00:00,73.8099274006,3.55993749118,0.0,7.52066861958,26.8041601173,33.4493877451,1.10358734133,0.0,1.10358734133
 09/13  20:00:00,77.4273277309,3.55993749118,0.0,14.8838983536,16.0824960704,28.0885557216,1.10348086917,0.0,1.10348086917
 09/13  21:00:00,79.6610931619,3.55993749118,0.0,18.402059389,16.0824960704,26.8041601173,1.10332384501,0.0,1.10332384501
 09/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301135963,0.0,1.10301135963
 09/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301355556,0.0,1.10301355556
 09/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301536486,0.0,1.10301536486
 09/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313107959,0.0,1.10313107959
 09/14  06:00:00,80.6057982013,3.57049465264,0.0,35.4187033373,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/14  07:00:00,90.324174001,3.55993749118,0.0,33.0568440464,16.0824960704,32.6817896323,2.1870057718,0.0,2.1870057718
 09/14  08:00:00,139.393891668,3.69600021177,0.0,17.0386507645,48.2474882111,70.4033123869,1.1045239845,0.0,1.1045239845
 09/14  09:00:00,128.671531068,3.57661865971,0.0,14.7842431448,48.2474882111,62.0547409583,2.18921125186,0.0,2.18921125186
 09/14  10:00:00,120.921672859,3.55993749118,0.0,8.97765951143,48.2474882111,60.1281475517,3.27395075878,0.0,3.27395075878
 09/14  11:00:00,117.206015958,3.62424629034,0.0,3.27110040402,48.2474882111,62.0547409583,2.19010566879,0.0,2.19010566879
 09/14  12:00:00,118.630692042,3.88557506674,1.94591120988,3.03288500857,48.2474882111,61.5103924513,3.27683848709,0.0,3.27683848709
 09/14  13:00:00,123.076535351,4.39505633767,5.40104522371,1.36427002016,48.2474882111,63.6602354638,3.27616154296,0.0,3.27616154296
 09/14  14:00:00,121.205192773,4.55381589302,7.87306754267,0.394233480251,48.2474882111,60.1281475517,2.18882195343,0.0,2.18882195343
 09/14  15:00:00,123.603024844,4.53549208524,10.6834569015,0.0,48.2474882111,60.1281475517,1.10439422141,0.0,1.10439422141
 09/14  16:00:00,129.106313652,4.50990846389,13.322439221,0.0,48.2474882111,63.0180376616,3.27428313178,0.0,3.27428313178
 09/14  17:00:00,118.928089244,4.46932447409,14.0929193496,0.0367931059001,37.5258241642,62.7947880557,1.10396102179,0.0,1.10396102179
 09/14  18:00:00,79.9994522751,3.83929510572,12.2297132429,1.09966476123,26.8041601173,36.0181789539,2.18758591842,0.0,2.18758591842
 09/14  19:00:00,74.7971311048,3.59564553463,5.75524990526,2.7169143751,26.8041601173,33.4493877451,1.1035531379,0.0,1.1035531379
 09/14  20:00:00,67.7588539176,3.55993749118,0.0836962973832,5.13172824287,16.0824960704,28.0885557216,1.1035546142,0.0,1.1035546142
 09/14  21:00:00,69.6405018479,3.55993749118,0.0,8.38146807496,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301642328,0.0,1.10301642328
 09/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301605991,0.0,1.10301605991
 09/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301670079,0.0,1.10301670079
 09/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301043257,0.0,1.10301043257
 09/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/15  06:00:00,80.9376851124,3.57697174063,0.0,35.7441131604,5.36083202345,21.4433280938,1.10311617856,0.0,1.10311617856
 09/15  07:00:00,91.3200237383,3.55993749118,0.0,34.0526937837,16.0824960704,32.6817896323,1.10365009465,0.0,1.10365009465
 09/15  08:00:00,137.884365001,3.70980389429,0.0,15.5153204142,48.2474882111,70.4033123869,2.18877759722,0.0,2.18877759722
 09/15  09:00:00,119.0573817,3.60058022984,0.221914042776,4.92421816426,48.2474882111,62.0547409583,2.1892201429,0.0,2.1892201429
 09/15  10:00:00,123.389691865,3.60130090537,8.75243758125,2.65187752181,48.2474882111,60.1281475517,2.18929866711,0.0,2.18929866711
 09/15  11:00:00,132.47143011,3.94961470437,16.9503022964,1.26084384533,48.2474882111,62.0547409583,2.19005518493,0.0,2.19005518493
 09/15  12:00:00,140.621068431,4.51557090099,25.4723176948,0.866859078482,48.2474882111,61.5103924513,3.27620087607,0.0,3.27620087607
 09/15  13:00:00,149.640522687,4.96961445175,32.7547444665,0.0,48.2474882111,63.6602354638,3.27632498833,0.0,3.27632498833
 09/15  14:00:00,149.729734836,4.97252087941,36.3731380997,0.0,48.2474882111,60.1281475517,2.18870847372,0.0,2.18870847372
 09/15  15:00:00,152.595913649,5.07741097701,39.1344268151,0.0,48.2474882111,60.1281475517,2.18879194033,0.0,2.18879194033
 09/15  16:00:00,158.574414239,5.51588399448,41.7845642773,0.0,48.2474882111,63.0180376616,2.18967296163,0.0,2.18967296163
 09/15  17:00:00,143.074652649,4.95907505287,37.7865252823,0.0,37.5258241642,62.7947880557,1.10398634193,0.0,1.10398634193
 09/15  18:00:00,91.6270679824,3.59747162683,25.1988171903,0.0,26.8041601173,36.0181789539,2.18775966694,0.0,2.18775966694
 09/15  19:00:00,85.5413278591,3.55993749118,19.1054820091,0.146587069037,26.8041601173,33.4493877451,1.10347620336,0.0,1.10347620336
 09/15  20:00:00,79.0779056207,3.55993749118,15.3219423708,1.21253387259,16.0824960704,28.0885557216,1.10357677989,0.0,1.10357677989
 09/15  21:00:00,77.6768275782,3.55993749118,13.6874100039,2.73038380142,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310267869,0.0,1.10310267869
 09/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301347598,0.0,1.10301347598
 09/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301561611,0.0,1.10301561611
 09/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301674151,0.0,1.10301674151
 09/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  06:00:00,70.1661253298,3.59248482693,0.0,24.9570402915,5.36083202345,21.4433280938,1.10314432397,0.0,1.10314432397
 09/16  07:00:00,68.5767298619,3.55993749118,0.0,28.1319430751,5.36083202345,26.5809105114,1.10332278964,0.0,1.10332278964
 09/16  08:00:00,80.8277207641,3.55993749118,0.0,19.1556383289,26.8041601173,31.2995447326,1.10346496567,0.0,1.10346496567
 09/16  09:00:00,73.416025351,3.55993749118,0.0,9.4962506081,26.8041601173,33.5472370403,1.10372932765,0.0,1.10372932765
 09/16  10:00:00,68.8439172628,3.55993749118,0.0,5.88743922317,26.8041601173,32.583940337,1.10362358431,0.0,1.10362358431
 09/16  11:00:00,73.778041934,3.55993749118,0.0,8.57387158674,26.8041601173,34.8316326447,1.10392919032,0.0,1.10392919032
 09/16  12:00:00,71.141206318,3.55993749118,0.0,7.22143157512,26.8041601173,33.5472370403,1.10375270077,0.0,1.10375270077
 09/16  13:00:00,67.5219499815,3.55993749118,0.542974551472,5.62799189595,26.8041601173,30.9784458315,2.18736140669,0.0,2.18736140669
 09/16  14:00:00,43.8565794936,3.55993749118,3.54181848281,7.37343209944,8.04124803518,21.3317032909,1.10345579885,0.0,1.10345579885
 09/16  15:00:00,46.710491861,3.55993749118,8.45250234837,6.60105620573,8.04124803518,20.0473076865,0.02,0.0,0.02
 09/16  16:00:00,50.8861986057,3.55993749118,11.4734842674,7.43468213027,8.04124803518,20.3684065876,1.10339659744,0.0,1.10339659744
 09/16  17:00:00,47.030255223,3.55993749118,12.1339742458,10.6383979032,2.68041601173,18.0090894769,1.10312174455,0.0,1.10312174455
 09/16  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310962749,0.0,1.10310962749
 09/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311795432,0.0,1.10311795432
 09/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301696431,0.0,1.10301696431
 09/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301117377,0.0,1.10301117377
 09/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296877024,0.0,1.10296877024
 09/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309351836,0.0,1.10309351836
 09/17  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296860446,0.0,1.10296860446
 09/17  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296945561,0.0,1.10296945561
 09/17  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306037548,0.0,1.10306037548
 09/17  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321521829,0.0,1.10321521829
 09/17  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296925739,0.0,1.10296925739
 09/17  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296803904,0.0,1.10296803904
 09/17  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296799589,0.0,1.10296799589
 09/17  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297042961,0.0,1.10297042961
 09/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296942835,0.0,1.10296942835
 09/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301514358,0.0,1.10301514358
 09/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030925672,0.0,1.1030925672
 09/18  06:00:00,126.567133476,3.55993749118,0.0,81.3905957733,5.36083202345,21.4433280938,1.10310911765,0.0,1.10310911765
 09/18  07:00:00,121.505390894,3.55993749118,0.0,64.2380609391,16.0824960704,32.6817896323,1.47096698765,0.367336366024,1.10363062162
 09/18  08:00:00,158.379499773,3.56163650886,0.0,36.1586225722,48.2474882111,70.4033123869,2.1887416682,0.0,2.1887416682
 09/18  09:00:00,144.744771174,3.55993749118,0.0,30.8741644194,48.2474882111,62.0547409583,2.18902806047,0.0,2.18902806047
 09/18  10:00:00,139.133384887,3.55993749118,0.0,27.1893715384,48.2474882111,60.1281475517,2.18926497099,0.0,2.18926497099
 09/18  11:00:00,136.883544966,3.55993749118,0.0,23.0129382115,48.2474882111,62.0547409583,2.1902387721,0.0,2.1902387721
 09/18  12:00:00,135.999946744,3.56681665558,0.0,22.6668093317,48.2474882111,61.5103924513,3.27591421274,0.0,3.27591421274
 09/18  13:00:00,132.372533833,3.59949747584,0.0,16.8568725879,48.2474882111,63.6602354638,3.2763612183,0.0,3.2763612183
 09/18  14:00:00,125.112213319,3.55993749118,0.0,13.1681999712,48.2474882111,60.1281475517,2.18873614086,0.0,2.18873614086
 09/18  15:00:00,124.200734087,3.55993749118,0.0,12.2567207386,48.2474882111,60.1281475517,2.1887937596,0.0,2.1887937596
 09/18  16:00:00,125.15257135,3.63360340627,0.0,10.2450019771,48.2474882111,63.0180376616,2.18972422624,0.0,2.18972422624
 09/18  17:00:00,114.005100602,3.72215686329,0.0,9.95389142429,37.5258241642,62.7947880557,2.18793387587,0.0,2.18793387587
 09/18  18:00:00,78.4067642103,3.55993749118,0.0,12.0160475538,26.8041601173,36.0181789539,1.10374797228,0.0,1.10374797228
 09/18  19:00:00,88.5882389772,3.55993749118,0.0,19.8316468629,26.8041601173,33.4493877451,1.10349878444,0.0,1.10349878444
 09/18  20:00:00,98.7931225632,3.55993749118,0.0,36.2496931859,16.0824960704,28.0885557216,1.59220097567,0.488598300577,1.1036026751
 09/18  21:00:00,101.884451998,3.55993749118,0.0,40.6254182256,16.0824960704,26.8041601173,0.970588983483,0.950588983483,0.02
 09/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313673556,0.0,1.10313673556
 09/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301741071,0.0,1.10301741071
 09/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030106296,0.0,1.1030106296
 09/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301381173,0.0,1.10301381173
 09/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/19  06:00:00,135.729922929,3.55993749118,0.0,90.5533852269,5.36083202345,21.4433280938,1.10306572135,0.0,1.10306572135
 09/19  07:00:00,130.180799894,3.55993749118,0.0,70.4461366062,16.0824960704,32.6817896323,24.2296465331,23.1259460447,1.10370048834
 09/19  08:00:00,155.077688639,3.60384452369,0.0,32.814603423,48.2474882111,70.4033123869,13.8363821384,11.647413178,2.18896896042
 09/19  09:00:00,132.268138561,3.55993749118,0.0,18.3975318068,48.2474882111,62.0547409583,3.38621295388,1.1971153494,2.18909760449
 09/19  10:00:00,121.426337233,3.55993749118,0.0,9.48232388448,48.2474882111,60.1281475517,2.18933339405,0.0,2.18933339405
 09/19  11:00:00,123.16193315,3.61536284901,2.54091970072,6.69498133668,48.2474882111,62.0547409583,2.19000489845,0.0,2.19000489845
 09/19  12:00:00,128.768221379,3.98455505276,9.03382628588,5.98351928428,48.2474882111,61.5103924513,3.27659755619,0.0,3.27659755619
 09/19  13:00:00,133.766084236,4.49536386273,13.7986292787,3.5559273259,48.2474882111,63.6602354638,3.27633363419,0.0,3.27633363419
 09/19  14:00:00,131.6934215,4.56065827822,17.1091495675,1.63953779785,48.2474882111,60.1281475517,2.18908371283,0.0,2.18908371283
 09/19  15:00:00,132.290046473,4.52522948194,19.380741134,0.0,48.2474882111,60.1281475517,2.18884049241,0.0,2.18884049241
 09/19  16:00:00,135.520673465,4.4427763323,19.8039311661,0.0,48.2474882111,63.0180376616,2.18986997957,0.0,2.18986997957
 09/19  17:00:00,123.862848609,4.2991319006,19.2346643948,0.0,37.5258241642,62.7947880557,2.18834415256,0.0,2.18834415256
 09/19  18:00:00,82.4258270759,3.72900163719,14.7707974303,1.09524884317,26.8041601173,36.0181789539,1.10382546913,0.0,1.10382546913
 09/19  19:00:00,81.807093821,3.55993749118,10.2929593535,2.75754235321,26.8041601173,33.4493877451,1.10352697327,0.0,1.10352697327
 09/19  20:00:00,74.0094002422,3.55993749118,5.74408553453,5.72188533033,16.0824960704,28.0885557216,1.10357771743,0.0,1.10357771743
 09/19  21:00:00,74.0684442763,3.55993749118,2.93425736326,9.87515314017,16.0824960704,26.8041601173,1.10315902672,0.0,1.10315902672
 09/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301762915,0.0,1.10301762915
 09/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301770017,0.0,1.10301770017
 09/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301386584,0.0,1.10301386584
 09/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.103161628,0.0,1.103161628
 09/20  06:00:00,80.9284575707,3.55993749118,0.0,35.7519198682,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/20  07:00:00,93.7661324026,3.55993749118,0.0,34.0314691147,16.0824960704,32.6817896323,1.10361387419,0.0,1.10361387419
 09/20  08:00:00,133.077783891,3.70497664638,0.0,10.7135665525,48.2474882111,70.4033123869,2.18881140723,0.0,2.18881140723
 09/20  09:00:00,119.182831143,3.61953579733,0.211347449264,5.04127863293,48.2474882111,62.0547409583,2.18898813153,0.0,2.18898813153
 09/20  10:00:00,121.391519385,3.69541963423,6.09177190628,3.22025198721,48.2474882111,60.1281475517,2.18926506967,0.0,2.18926506967
 09/20  11:00:00,128.966946242,3.99254842149,12.9110489972,1.75267955984,48.2474882111,62.0547409583,3.2747880748,0.0,3.2747880748
 09/20  12:00:00,133.862173609,4.49099460782,18.2042357594,1.40062248489,48.2474882111,61.5103924513,3.27640976219,0.0,3.27640976219
 09/20  13:00:00,139.332481797,4.98324648975,22.3035578035,0.129513734278,48.2474882111,63.6602354638,3.27576970655,0.0,3.27576970655
 09/20  14:00:00,136.497558757,4.91019014146,23.2032927588,0.0,48.2474882111,60.1281475517,1.10432262298,0.0,1.10432262298
 09/20  15:00:00,139.483948566,4.93900484887,26.1608678605,0.0,48.2474882111,60.1281475517,2.18889080338,0.0,2.18889080338
 09/20  16:00:00,142.286764152,4.88936119828,26.1234369869,0.0,48.2474882111,63.0180376616,3.2743943445,0.0,3.2743943445
 09/20  17:00:00,126.198010825,4.17560634901,21.6933521618,0.0,37.5258241642,62.7947880557,1.10404864426,0.0,1.10404864426
 09/20  18:00:00,83.6916823007,3.55993749118,17.2185963449,0.0823692993592,26.8041601173,36.0181789539,1.1038880606,0.0,1.1038880606
 09/20  19:00:00,83.4548335395,3.55993749118,13.6475371014,1.05070432382,26.8041601173,33.4493877451,1.10363480659,0.0,1.10363480659
 09/20  20:00:00,77.496783703,3.55993749118,10.3265339493,4.62682037636,16.0824960704,28.0885557216,1.10352916366,0.0,1.10352916366
 09/20  21:00:00,76.3284502194,3.55993749118,7.92495614723,7.14446029931,16.0824960704,26.8041601173,1.10336699549,0.0,1.10336699549
 09/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301273307,0.0,1.10301273307
 09/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301505833,0.0,1.10301505833
 09/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301741219,0.0,1.10301741219
 09/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316088548,0.0,1.10316088548
 09/21  06:00:00,66.8261541149,3.58963920854,0.0,21.619914695,5.36083202345,21.4433280938,1.1031185814,0.0,1.1031185814
 09/21  07:00:00,82.90562668,3.55993749118,0.0,23.170963392,16.0824960704,32.6817896323,1.10372907944,0.0,1.10372907944
 09/21  08:00:00,132.10701687,3.73223982546,0.0,9.71553635222,48.2474882111,70.4033123869,2.18866234195,0.0,2.18866234195
 09/21  09:00:00,122.559033404,3.6014501445,0.0,8.64691399633,48.2474882111,62.0547409583,2.18895803468,0.0,2.18895803468
 09/21  10:00:00,119.284922135,3.56914465419,0.0,7.33170162345,48.2474882111,60.1281475517,2.18920650536,0.0,2.18920650536
 09/21  11:00:00,120.079883285,3.6315282418,0.0,6.1376857796,48.2474882111,62.0547409583,2.19019527034,0.0,2.19019527034
 09/21  12:00:00,119.72037549,3.69954348122,0.996915312325,5.25759593992,48.2474882111,61.5103924513,3.27587242577,0.0,3.27587242577
 09/21  13:00:00,124.351033722,3.73133025983,7.60099915195,1.10254054119,48.2474882111,63.6602354638,3.27652681549,0.0,3.27652681549
 09/21  14:00:00,123.218887909,3.64863955901,10.9333287481,0.252843745335,48.2474882111,60.1281475517,2.18873167564,0.0,2.18873167564
 09/21  15:00:00,123.472207317,3.73624008054,11.3518913795,0.0,48.2474882111,60.1281475517,2.18879867622,0.0,2.18879867622
 09/21  16:00:00,127.982826883,3.79941512649,12.9094457896,0.0,48.2474882111,63.0180376616,2.18974225741,0.0,2.18974225741
 09/21  17:00:00,116.509354081,3.90398716085,12.2297743178,0.0465402881274,37.5258241642,62.7947880557,2.18795482139,0.0,2.18795482139
 09/21  18:00:00,74.2019131248,3.55993749118,6.12753108117,1.68366538719,26.8041601173,36.0181789539,1.10376007629,0.0,1.10376007629
 09/21  19:00:00,74.9807954533,3.55993749118,2.70973226108,3.51447107791,26.8041601173,33.4493877451,1.10351177642,0.0,1.10351177642
 09/21  20:00:00,72.6309537701,3.55993749118,1.76718451861,8.32033987423,16.0824960704,28.0885557216,1.10361725778,0.0,1.10361725778
 09/21  21:00:00,73.4886111814,3.55993749118,0.0765546509654,12.1530227576,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316505343,0.0,1.10316505343
 09/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030119142,0.0,1.1030119142
 09/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301537557,0.0,1.10301537557
 09/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301762338,0.0,1.10301762338
 09/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/22  06:00:00,84.9237482927,3.57184038545,0.0,39.7353076959,5.36083202345,21.4433280938,1.1031606393,0.0,1.1031606393
 09/22  07:00:00,95.380729237,3.55993749118,0.0,35.6460659491,16.0824960704,32.6817896323,1.10372513725,0.0,1.10372513725
 09/22  08:00:00,135.308011564,3.72273006607,0.0,12.9260408059,48.2474882111,70.4033123869,2.18904697144,0.0,2.18904697144
 09/22  09:00:00,120.634826236,3.65505056012,0.0,6.6691064127,48.2474882111,62.0547409583,2.18918018974,0.0,2.18918018974
 09/22  10:00:00,116.679641653,3.69158707242,0.0,4.6039787237,48.2474882111,60.1281475517,2.18942771684,0.0,2.18942771684
 09/22  11:00:00,117.668384933,3.86282907048,0.240065744759,3.25482085458,48.2474882111,62.0547409583,3.11984342964,0.0,3.11984342964
 09/22  12:00:00,119.764109807,4.35339763079,2.58013242457,3.06425899478,48.2474882111,61.5103924513,2.34649333108,0.0,2.34649333108
 09/22  13:00:00,123.729497706,4.82185982682,5.56148486595,1.42998924379,48.2474882111,63.6602354638,3.27654219443,0.0,3.27654219443
 09/22  14:00:00,121.313507412,4.84697555499,7.69499869348,0.387457306372,48.2474882111,60.1281475517,2.18922546329,0.0,2.18922546329
 09/22  15:00:00,122.161509317,4.76289181048,9.01454164962,0.0,48.2474882111,60.1281475517,2.18874317396,0.0,2.18874317396
 09/22  16:00:00,124.473777556,4.61944871219,8.58036287691,0.0,48.2474882111,63.0180376616,2.18971454747,0.0,2.18971454747
 09/22  17:00:00,112.520118978,4.42957828816,7.76148837582,0.0,37.5258241642,62.7947880557,2.18851250929,0.0,2.18851250929
 09/22  18:00:00,71.7351054173,3.70633944577,4.68342397183,0.514562834416,26.8041601173,36.0181789539,1.10375368538,0.0,1.10375368538
 09/22  19:00:00,72.0513247045,3.55993749118,1.24726706462,2.04746552555,26.8041601173,33.4493877451,1.10355648233,0.0,1.10355648233
 09/22  20:00:00,67.7950105551,3.55993749118,0.0,5.25158117783,16.0824960704,28.0885557216,1.1035270933,0.0,1.1035270933
 09/22  21:00:00,69.9132547134,3.55993749118,0.0,8.65422094046,16.0824960704,26.8041601173,1.10316639011,0.0,1.10316639011
 09/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301381227,0.0,1.10301381227
 09/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301690204,0.0,1.10301690204
 09/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301861315,0.0,1.10301861315
 09/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031675428,0.0,1.1031675428
 09/23  06:00:00,80.2203090197,3.5698357959,0.0,35.0338730125,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/23  07:00:00,75.7904841244,3.55993749118,0.0,32.8783640043,5.36083202345,26.5809105114,1.10329984464,0.0,1.10329984464
 09/23  08:00:00,87.84985517,3.55993749118,0.0,26.1777727348,26.8041601173,31.2995447326,1.10347439848,0.0,1.10347439848
 09/23  09:00:00,87.243667802,3.55993749118,0.0,23.3238930591,26.8041601173,33.5472370403,1.10379003139,0.0,1.10379003139
 09/23  10:00:00,82.0042012444,3.55993749118,1.78212663613,17.2655965687,26.8041601173,32.583940337,1.10371978128,0.0,1.10371978128
 09/23  11:00:00,83.3050745892,3.55993749118,8.04435361871,10.0565506233,26.8041601173,34.8316326447,2.18757513774,0.0,2.18757513774
 09/23  12:00:00,83.7444752102,3.55993749118,13.5724302441,6.25227022327,26.8041601173,33.5472370403,1.1037819624,0.0,1.1037819624
 09/23  13:00:00,83.8185438277,3.65267816596,17.5356620007,4.83915761814,26.8041601173,30.9784458315,1.10362685885,0.0,1.10362685885
 09/23  14:00:00,57.5960770851,3.56000273529,19.2733956332,5.38128729645,8.04124803518,21.3317032909,1.10352556079,0.0,1.10352556079
 09/23  15:00:00,52.4114751065,3.61484354012,17.3825825182,3.3170532324,8.04124803518,20.0473076865,1.10335544404,0.0,1.10335544404
 09/23  16:00:00,49.3065466854,3.55993749118,13.173420591,4.15509388642,8.04124803518,20.3684065876,1.10341490982,0.0,1.10341490982
 09/23  17:00:00,41.1223682128,3.55993749118,9.08766096691,7.77682417196,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/23  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317594146,0.0,1.10317594146
 09/23  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315339913,0.0,1.10315339913
 09/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321140735,0.0,1.10321140735
 09/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301446081,0.0,1.10301446081
 09/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297012344,0.0,1.10297012344
 09/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296791677,0.0,1.10296791677
 09/24  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303988696,0.0,1.10303988696
 09/24  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300618804,0.0,1.10300618804
 09/24  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300981033,0.0,1.10300981033
 09/24  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306595415,0.0,1.10306595415
 09/24  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306860408,0.0,1.10306860408
 09/24  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  16:00:00,18.8746116812,0.103259505024,0.0,0.0,2.68041601173,16.0824960704,1.1030109245,0.0,1.1030109245
 09/24  17:00:00,19.8858878941,1.11453571794,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  18:00:00,19.777715515,1.00636333878,0.0,0.0,2.68041601173,16.0824960704,1.10300747252,0.0,1.10300747252
 09/24  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309918517,0.0,1.10309918517
 09/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296809543,0.0,1.10296809543
 09/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301395282,0.0,1.10301395282
 09/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301725636,0.0,1.10301725636
 09/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316962902,0.0,1.10316962902
 09/25  06:00:00,131.583941907,3.55993749118,0.0,86.4074042046,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/25  07:00:00,125.481353158,3.55993749118,0.0,65.7466898698,16.0824960704,32.6817896323,2.84999587381,1.74636216109,1.10363371272
 09/25  08:00:00,160.061616922,3.56502330361,0.0,37.8373529265,48.2474882111,70.4033123869,2.18873259542,0.0,2.18873259542
 09/25  09:00:00,141.109237905,3.55993749118,0.0,27.2386311506,48.2474882111,62.0547409583,2.18911102773,0.0,2.18911102773
 09/25  10:00:00,135.736991859,3.55993749118,0.0,23.7929785106,48.2474882111,60.1281475517,2.18920666026,0.0,2.18920666026
 09/25  11:00:00,133.691784615,3.55993749118,0.0,19.8211778602,48.2474882111,62.0547409583,3.27499924966,0.0,3.27499924966
 09/25  12:00:00,129.885285835,3.57991956793,0.197177088163,16.3418684227,48.2474882111,61.5103924513,3.27667531771,0.0,3.27667531771
 09/25  13:00:00,128.628576396,3.62355264147,4.89207896518,8.19678102042,48.2474882111,63.6602354638,3.27650831403,0.0,3.27650831403
 09/25  14:00:00,125.091691713,3.60178815061,9.02235799806,4.08346970709,48.2474882111,60.1281475517,2.1888094077,0.0,2.1888094077
 09/25  15:00:00,126.779146615,3.57932008898,10.7552837374,4.06046693187,48.2474882111,60.1281475517,1.10439108295,0.0,1.10439108295
 09/25  16:00:00,132.045158425,3.65946087427,12.2321152835,4.87961630076,48.2474882111,63.0180376616,3.27442912164,0.0,3.27442912164
 09/25  17:00:00,125.304947093,3.74738784669,14.5534704432,6.67503648922,37.5258241642,62.7947880557,1.10398739421,0.0,1.10398739421
 09/25  18:00:00,91.4648698001,3.55993749118,14.3133380308,10.7608151128,26.8041601173,36.0181789539,2.18770115486,0.0,2.18770115486
 09/25  19:00:00,98.6203016817,3.55993749118,13.8032249296,13.5931513044,26.8041601173,33.4493877451,1.10348261789,0.0,1.10348261789
 09/25  20:00:00,93.6473261204,3.55993749118,12.296439858,18.8074568851,16.0824960704,28.0885557216,1.10360120461,0.0,1.10360120461
 09/25  21:00:00,91.4981698667,3.55993749118,7.69243558885,22.5467005049,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301831054,0.0,1.10301831054
 09/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301823881,0.0,1.10301823881
 09/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301989568,0.0,1.10301989568
 09/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301378563,0.0,1.10301378563
 09/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/26  06:00:00,87.4712677163,3.55993749118,0.0,42.2947300137,5.36083202345,21.4433280938,1.10312024317,0.0,1.10312024317
 09/26  07:00:00,101.275392051,3.55993749118,0.0,39.0733954294,16.0824960704,32.6817896323,1.10373320536,0.0,1.10373320536
 09/26  08:00:00,139.921448772,3.64859970066,0.0,17.6136083795,48.2474882111,70.4033123869,2.18901974975,0.0,2.18901974975
 09/26  09:00:00,120.62801209,3.56363760002,0.0,6.75370522615,48.2474882111,62.0547409583,2.18935657197,0.0,2.18935657197
 09/26  10:00:00,117.579387064,3.55993749118,1.14937476799,4.48599894819,48.2474882111,60.1281475517,2.18930815271,0.0,2.18930815271
 09/26  11:00:00,120.130923594,3.61404624434,2.23737033463,3.96883775164,48.2474882111,62.0547409583,2.19008875539,0.0,2.19008875539
 09/26  12:00:00,121.682212633,3.74685286083,4.52185219091,3.64718682451,48.2474882111,61.5103924513,3.2764624117,0.0,3.2764624117
 09/26  13:00:00,124.967596329,3.81166343266,7.48829186452,1.7514772627,48.2474882111,63.6602354638,3.27626536645,0.0,3.27626536645
 09/26  14:00:00,122.112480479,3.62158637954,8.03775068155,2.06906756143,48.2474882111,60.1281475517,2.18906055047,0.0,2.18906055047
 09/26  15:00:00,120.228447363,3.66935630064,8.09543465181,0.0795805537813,48.2474882111,60.1281475517,2.1888160449,0.0,2.1888160449
 09/26  16:00:00,121.998758432,3.73924428681,6.93021500684,0.0553331720095,48.2474882111,63.0180376616,2.18991259936,0.0,2.18991259936
 09/26  17:00:00,109.895362651,3.83742793459,5.16817425994,0.5607081423,37.5258241642,62.7947880557,2.18838833669,0.0,2.18838833669
 09/26  18:00:00,75.068002233,3.55993749118,2.99023284617,5.68705273041,26.8041601173,36.0181789539,1.10385197951,0.0,1.10385197951
 09/26  19:00:00,82.3696484064,3.55993749118,1.4300172702,9.71570568853,26.8041601173,33.4493877451,1.10352254059,0.0,1.10352254059
 09/26  20:00:00,78.3546414131,3.55993749118,0.0665752855676,15.7446367502,16.0824960704,28.0885557216,1.1036084,0.0,1.1036084
 09/26  21:00:00,81.3644486879,3.55993749118,0.0,20.105414915,16.0824960704,26.8041601173,1.10317570297,0.0,1.10317570297
 09/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301720066,0.0,1.10301720066
 09/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301978054,0.0,1.10301978054
 09/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302016724,0.0,1.10302016724
 09/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315068596,0.0,1.10315068596
 09/27  06:00:00,101.528305869,3.55993749118,0.0,56.3517681661,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/27  07:00:00,111.376963411,3.55993749118,0.0,49.1749667899,16.0824960704,32.6817896323,5.97111169289,4.86744233013,1.10366936276
 09/27  08:00:00,143.745896824,3.67292467008,0.0,21.4137314619,48.2474882111,70.4033123869,3.01810249227,0.829269952559,2.18883253971
 09/27  09:00:00,124.805685661,3.5806786079,0.0,10.9143377895,48.2474882111,62.0547409583,2.18922346298,0.0,2.18922346298
 09/27  10:00:00,118.779926036,3.56009678458,0.0,6.83575339459,48.2474882111,60.1281475517,2.18932063109,0.0,2.18932063109
 09/27  11:00:00,119.07641045,3.62280166135,0.0,5.14293952474,48.2474882111,62.0547409583,3.27518973695,0.0,3.27518973695
 09/27  12:00:00,118.737597675,3.69136589927,0.0,5.27991101955,48.2474882111,61.5103924513,3.2768758015,0.0,3.2768758015
 09/27  13:00:00,120.47788083,3.71038912685,0.0,4.85132793384,48.2474882111,63.6602354638,3.27631885945,0.0,3.27631885945
 09/27  14:00:00,115.97404999,3.61416210353,0.0,3.97581202976,48.2474882111,60.1281475517,2.18894254857,0.0,2.18894254857
 09/27  15:00:00,112.90994989,3.63051767393,0.232272560568,0.663083798759,48.2474882111,60.1281475517,2.18858143268,0.0,2.18858143268
 09/27  16:00:00,115.451130002,3.75876863052,0.292453612469,0.125941791819,48.2474882111,63.0180376616,2.1898842695,0.0,2.1898842695
 09/27  17:00:00,105.29517406,3.85344651031,0.0,1.11267523544,37.5258241642,62.7947880557,1.10407154585,0.0,1.10407154585
 09/27  18:00:00,69.9846011608,3.55993749118,0.0,3.59388450437,26.8041601173,36.0181789539,2.18784476217,0.0,2.18784476217
 09/27  19:00:00,80.2336513481,3.55993749118,0.0,9.00972590042,26.8041601173,33.4493877451,1.10345172414,0.0,1.10345172414
 09/27  20:00:00,84.3472313127,3.55993749118,0.0,21.8038019354,16.0824960704,28.0885557216,1.10355857404,0.0,1.10355857404
 09/27  21:00:00,86.6673340802,3.55993749118,0.0,25.4083003073,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307101319,0.0,1.10307101319
 09/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302015123,0.0,1.10302015123
 09/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301668469,0.0,1.10301668469
 09/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301962028,0.0,1.10301962028
 09/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/28  06:00:00,103.209149768,3.55993749118,0.0,58.0326120654,5.36083202345,21.4433280938,1.10314822997,0.0,1.10314822997
 09/28  07:00:00,113.090591149,3.55993749118,0.0,50.8885945278,16.0824960704,32.6817896323,10.6422845923,9.53860028165,1.1036843106
 09/28  08:00:00,145.150517642,3.67268858659,0.0,22.8185883631,48.2474882111,70.4033123869,5.20224372042,3.01327675875,2.18896696167
 09/28  09:00:00,125.281402923,3.5779721126,0.0,11.3927615467,48.2474882111,62.0547409583,2.18913582502,0.0,2.18913582502
 09/28  10:00:00,119.047302277,3.56105174879,0.0,7.10217467114,48.2474882111,60.1281475517,2.1894099055,0.0,2.1894099055
 09/28  11:00:00,119.25170574,3.72360253012,0.0,5.2174339463,48.2474882111,62.0547409583,2.35904441715,0.0,2.35904441715
 09/28  12:00:00,118.989537259,4.15242956531,0.0,5.07078693711,48.2474882111,61.5103924513,3.10776223782,0.0,3.10776223782
 09/28  13:00:00,119.994583652,4.55917236496,0.364543889456,3.15470362886,48.2474882111,63.6602354638,3.27668458885,0.0,3.27668458885
 09/28  14:00:00,114.2809981,4.33634340937,0.333965024479,1.22661380892,48.2474882111,60.1281475517,2.18933412248,0.0,2.18933412248
 09/28  15:00:00,113.531653621,3.76488987557,1.02275932252,0.359928565708,48.2474882111,60.1281475517,2.18859381392,0.0,2.18859381392
 09/28  16:00:00,118.682197197,3.75459807229,1.9923009702,1.66133218728,48.2474882111,63.0180376616,2.18987626302,0.0,2.18987626302
 09/28  17:00:00,109.585178391,3.84429935852,0.718914322191,4.69291239609,37.5258241642,62.7947880557,2.18848909896,0.0,2.18848909896
