Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/28  18:00:00,75.0386947158,3.55993749118,0.0,8.64797805933,26.8041601173,36.0181789539,1.10383690063,0.0,1.10383690063
 09/28  19:00:00,85.1096115279,3.55993749118,0.0,11.4183527469,26.8041601173,33.4493877451,1.10355728445,0.0,1.10355728445
 09/28  20:00:00,81.8697192963,3.55993749118,0.0,19.326289919,16.0824960704,28.0885557216,1.10361027556,0.0,1.10361027556
 09/28  21:00:00,84.8939101443,3.55993749118,0.0,23.6348763714,16.0824960704,26.8041601173,1.10320380827,0.0,1.10320380827
 09/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302053495,0.0,1.10302053495
 09/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301423066,0.0,1.10301423066
 09/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301838329,0.0,1.10301838329
 09/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313676012,0.0,1.10313676012
 09/29  06:00:00,106.231666764,3.55993749118,0.0,61.0551290615,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/29  07:00:00,114.856332688,3.55993749118,0.0,52.6543360664,16.0824960704,32.6817896323,10.3747579825,8.18770237889,2.18705560361
 09/29  08:00:00,150.527791475,3.65992811415,0.0,28.2086226684,48.2474882111,70.4033123869,4.69275278546,3.58816079472,1.10459199074
 09/29  09:00:00,128.567353778,3.56256614242,0.0,14.6941183724,48.2474882111,62.0547409583,3.39392522454,0.119889467083,3.27403575745
 09/29  10:00:00,119.523105029,3.55993749118,0.0,7.57909168095,48.2474882111,60.1281475517,2.18938207091,0.0,2.18938207091
 09/29  11:00:00,119.689669636,3.62839746287,0.0,5.75060290983,48.2474882111,62.0547409583,2.19024530479,0.0,2.19024530479
 09/29  12:00:00,119.265015673,3.70149910565,0.0,5.79719581038,48.2474882111,61.5103924513,3.27632135933,0.0,3.27632135933
 09/29  13:00:00,119.855232264,3.9445958235,0.0,3.99447267166,48.2474882111,63.6602354638,3.27616821501,0.0,3.27616821501
 09/29  14:00:00,114.677927875,4.11823011129,0.0,2.17562190637,48.2474882111,60.1281475517,2.18889483817,0.0,2.18889483817
 09/29  15:00:00,112.982865716,4.29604080685,0.0,0.302749051986,48.2474882111,60.1281475517,2.18874833958,0.0,2.18874833958
 09/29  16:00:00,115.866369588,4.19663432293,0.0,0.395769298491,48.2474882111,63.0180376616,2.18960594128,0.0,2.18960594128
 09/29  17:00:00,106.007847847,3.98648235736,0.0,1.69231317542,37.5258241642,62.7947880557,2.18820042298,0.0,2.18820042298
 09/29  18:00:00,70.5357822432,3.56423078255,0.0,4.14077229538,26.8041601173,36.0181789539,1.10372855632,0.0,1.10372855632
 09/29  19:00:00,81.0837324005,3.55993749118,0.0,7.39247361951,26.8041601173,33.4493877451,1.10355115647,0.0,1.10355115647
 09/29  20:00:00,80.278793949,3.55993749118,0.0,17.7353645717,16.0824960704,28.0885557216,1.10362079528,0.0,1.10362079528
 09/29  21:00:00,85.4578932987,3.55993749118,0.0,24.1988595258,16.0824960704,26.8041601173,1.10315859058,0.0,1.10315859058
 09/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301803371,0.0,1.10301803371
 09/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302094965,0.0,1.10302094965
 09/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302120196,0.0,1.10302120196
 09/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317144954,0.0,1.10317144954
 09/30  06:00:00,122.859013305,3.55993749118,0.0,77.6824756022,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/30  07:00:00,110.70812654,3.55993749118,0.0,65.3286730869,5.36083202345,26.5809105114,27.4312638876,26.3279829565,1.1032809311
 09/30  08:00:00,105.150970623,3.55993749118,0.0,43.4788881883,26.8041601173,31.2995447326,24.6814232237,23.5779619484,1.10346127533
 09/30  09:00:00,93.3516101344,3.55993749118,0.0,29.4318353915,26.8041601173,33.5472370403,13.2913487053,12.1875280447,1.10382066056
 09/30  10:00:00,81.9468929122,3.55993749118,0.0,18.9904148726,26.8041601173,32.583940337,2.43670612616,1.33297165621,1.10373446995
 09/30  11:00:00,80.6242288483,3.55993749118,0.0,15.420058501,26.8041601173,34.8316326447,2.18775886042,0.0,2.18775886042
 09/30  12:00:00,79.1732553338,3.65364287465,0.0,15.1597752074,26.8041601173,33.5472370403,1.10372812002,0.0,1.10372812002
 09/30  13:00:00,76.3766341932,3.87781357499,0.0,14.7077745754,26.8041601173,30.9784458315,1.10366647168,0.0,1.10366647168
 09/30  14:00:00,52.6452986009,3.93372995909,0.0,19.3301772216,8.04124803518,21.3317032909,1.10351676972,0.0,1.10351676972
 09/30  15:00:00,46.9921267531,3.83693784322,0.0,15.0581930941,8.04124803518,20.0473076865,1.10336897711,0.0,1.10336897711
 09/30  16:00:00,44.8449226735,3.60587074439,0.0,12.8209572123,8.04124803518,20.3684065876,1.10343970804,0.0,1.10343970804
 09/30  17:00:00,39.7220489909,3.55993749118,0.0,15.4641659169,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/30  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316646356,0.0,1.10316646356
 09/30  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311850855,0.0,1.10311850855
 09/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1032190546,0.0,1.1032190546
 09/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302128103,0.0,1.10302128103
 09/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297133479,0.0,1.10297133479
 10/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297223932,0.0,1.10297223932
 10/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298362281,0.0,1.10298362281
 10/01  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300480333,0.0,1.10300480333
 10/01  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029734767,0.0,1.1029734767
 10/01  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307159364,0.0,1.10307159364
 10/01  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030738079,0.0,1.1030738079
 10/01  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300836726,0.0,1.10300836726
 10/01  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302262762,0.0,1.10302262762
 10/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312383843,0.0,1.10312383843
 10/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297277887,0.0,1.10297277887
 10/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/02  01:00:00,41.8516140954,0.619549819672,0.0,2.29588007606,2.68041601173,21.4433280938,1.13451187404,0.0314888925191,1.10302298152
 10/02  02:00:00,45.3866929841,1.03258303279,0.0,5.41792575167,2.68041601173,21.4433280938,0.0739662454786,0.0539662454786,0.02
 10/02  03:00:00,44.8734197361,0.826066426229,0.0,5.11116911021,2.68041601173,21.4433280938,1.12731213167,0.0242968039981,1.10301532768
 10/02  04:00:00,47.5738835497,1.03258303279,0.0,7.60511631724,2.68041601173,21.4433280938,0.202861367888,0.182861367888,0.02
 10/02  05:00:00,49.1109602654,0.826066426229,0.0,6.66829362776,5.36083202345,21.4433280938,1.27992208569,0.176755249854,1.10316683583
 10/02  06:00:00,190.95143624,3.55993749118,0.0,145.774898537,5.36083202345,21.4433280938,0.139869770138,0.119869770138,0.02
 10/02  07:00:00,174.015277248,3.55993749118,0.0,111.813280626,16.0824960704,32.6817896323,57.9577152066,56.8540843802,1.10363082646
 10/02  08:00:00,185.000069044,3.55993749118,0.0,62.7808908607,48.2474882111,70.4033123869,50.6385620445,48.4498051596,2.18875688488
 10/02  09:00:00,152.569116124,3.55993749118,0.0,38.698509369,48.2474882111,62.0547409583,31.4343205015,29.2451440494,2.18917645201
 10/02  10:00:00,136.323871039,3.55993749118,0.0,24.3798576905,48.2474882111,60.1281475517,13.5852380389,11.3959180078,2.18932003106
 10/02  11:00:00,132.941500704,3.59413308519,0.0,19.0366983551,48.2474882111,62.0547409583,5.93221195672,2.65685701443,3.27535494229
 10/02  12:00:00,135.885035703,3.79704156265,0.0,22.3216733838,48.2474882111,61.5103924513,3.36045536817,0.0834654175292,3.27698995064
 10/02  13:00:00,130.873694107,3.99499482013,0.0,14.9625355176,48.2474882111,63.6602354638,3.27645107662,0.0,3.27645107662
 10/02  14:00:00,123.151685644,3.63544347363,0.0,11.1321663138,48.2474882111,60.1281475517,2.18908136772,0.0,2.18908136772
 10/02  15:00:00,117.783873667,3.75173675546,0.0,5.64806105431,48.2474882111,60.1281475517,2.18871077721,0.0,2.18871077721
 10/02  16:00:00,120.242616957,3.65255758105,0.0,5.31609340904,48.2474882111,63.0180376616,2.18971631372,0.0,2.18971631372
 10/02  17:00:00,116.211358914,3.72113950088,0.0,12.1611670993,37.5258241642,62.7947880557,2.18795115649,0.0,2.18795115649
 10/02  18:00:00,88.6953423533,3.55993749118,0.0,22.3046256969,26.8041601173,36.0181789539,1.10376965246,0.0,1.10376965246
 10/02  19:00:00,104.826854363,3.55993749118,0.0,28.6682622482,26.8041601173,33.4493877451,1.1035247524,0.0,1.1035247524
 10/02  20:00:00,100.916982502,3.55993749118,0.0,38.3735531248,16.0824960704,28.0885557216,2.69448476413,1.59084311142,1.10364165271
 10/02  21:00:00,104.328666438,3.55993749118,0.0,43.0696326647,16.0824960704,26.8041601173,5.23601801674,5.21601801674,0.02
 10/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321375687,0.0,1.10321375687
 10/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030206164,0.0,1.1030206164
 10/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302267545,0.0,1.10302267545
 10/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301786963,0.0,1.10301786963
 10/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/03  06:00:00,137.82194426,3.55993749118,0.0,92.6454065571,5.36083202345,21.4433280938,1.10319623124,0.0,1.10319623124
 10/03  07:00:00,139.405648548,3.55993749118,0.0,74.7363185934,16.0824960704,32.6817896323,26.9319234847,25.8282751619,1.10364832279
 10/03  08:00:00,161.332275184,3.58015131814,0.0,39.0928831738,48.2474882111,70.4033123869,25.2837234775,23.0948165846,2.18890689292
 10/03  09:00:00,136.510180893,3.55993749118,0.0,22.639574138,48.2474882111,62.0547409583,21.1485252017,18.9592376664,2.18928753532
 10/03  10:00:00,130.859848813,3.55993749118,0.0,18.9158354654,48.2474882111,60.1281475517,18.3983150804,16.2087214118,2.18959366852
 10/03  11:00:00,125.5343728,3.56396062608,0.0,11.6597429108,48.2474882111,62.0547409583,8.7364599516,5.4609228706,3.27553708101
 10/03  12:00:00,127.278192149,3.83585626249,0.0,13.6760151304,48.2474882111,61.5103924513,3.27647476273,0.0,3.27647476273
 10/03  13:00:00,127.604491476,4.35102729676,0.0,11.3373004107,48.2474882111,63.6602354638,3.27595925847,0.0,3.27595925847
 10/03  14:00:00,121.798578467,4.3864112134,0.0,9.02809139636,48.2474882111,60.1281475517,2.18873320975,0.0,2.18873320975
 10/03  15:00:00,116.493443062,4.3078510627,0.0,3.80151614252,48.2474882111,60.1281475517,1.10450848567,0.0,1.10450848567
 10/03  16:00:00,118.442934456,4.1478555233,0.0,3.02111296583,48.2474882111,63.0180376616,3.27436686458,0.0,3.27436686458
 10/03  17:00:00,108.653956408,3.88117191702,0.0,4.44373217726,37.5258241642,62.7947880557,1.10400632214,0.0,1.10400632214
 10/03  18:00:00,74.3013111244,3.56147487626,0.0,7.90905708285,26.8041601173,36.0181789539,2.18776705607,0.0,2.18776705607
 10/03  19:00:00,89.8241243457,3.55993749118,0.0,13.6655322314,26.8041601173,33.4493877451,1.10351365811,0.0,1.10351365811
 10/03  20:00:00,88.2283199552,3.55993749118,0.0,25.6848905779,16.0824960704,28.0885557216,1.10364136539,0.0,1.10364136539
 10/03  21:00:00,91.9660447914,3.55993749118,0.0,30.7070110185,16.0824960704,26.8041601173,0.431919233706,0.411919233706,0.02
 10/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302604579,0.0,1.10302604579
 10/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301840687,0.0,1.10301840687
 10/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302229103,0.0,1.10302229103
 10/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302293762,0.0,1.10302293762
 10/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/04  06:00:00,116.352321201,3.55993749118,0.0,71.1757834987,5.36083202345,21.4433280938,1.10312187979,0.0,1.10312187979
 10/04  07:00:00,123.29375567,3.55993749118,0.0,58.6244257155,16.0824960704,32.6817896323,5.06845144988,3.96478253445,1.10366891544
 10/04  08:00:00,154.785420723,3.61133109343,0.0,32.514848938,48.2474882111,70.4033123869,3.5554891519,1.36667648592,2.18881266598
 10/04  09:00:00,131.40258265,3.55993749118,0.0,17.5319758958,48.2474882111,62.0547409583,2.18899464961,0.0,2.18899464961
 10/04  10:00:00,119.74257293,3.55993749118,0.0,7.79855958166,48.2474882111,60.1281475517,2.18930123489,0.0,2.18930123489
 10/04  11:00:00,122.408091717,3.57142730263,0.0,8.52599515138,48.2474882111,62.0547409583,3.27516959844,0.0,3.27516959844
 10/04  12:00:00,125.90419862,3.64007975105,2.38391508644,10.1138830258,48.2474882111,61.5103924513,3.27609261901,0.0,3.27609261901
 10/04  13:00:00,128.554164972,3.66286125286,8.04346455976,4.93167539047,48.2474882111,63.6602354638,2.1912533536,0.0,2.1912533536
 10/04  14:00:00,126.057350669,3.99998073671,11.9648227526,1.7084713233,48.2474882111,60.1281475517,2.18976612889,0.0,2.18976612889
 10/04  15:00:00,126.936565728,4.33092268634,13.8456914694,0.375875714908,48.2474882111,60.1281475517,2.18897753276,0.0,2.18897753276
 10/04  16:00:00,130.900063305,4.25005108643,15.1579450182,0.218101233373,48.2474882111,63.0180376616,3.27473166949,0.0,3.27473166949
 10/04  17:00:00,118.982635698,3.91023089536,13.7156606997,1.02769178907,37.5258241642,62.7947880557,1.10408389346,0.0,1.10408389346
 10/04  18:00:00,79.9981866473,3.55993749118,10.4026199059,3.20485008495,26.8041601173,36.0181789539,1.10383109766,0.0,1.10383109766
 10/04  19:00:00,86.2345763128,3.55993749118,4.83633762019,5.23964657829,26.8041601173,33.4493877451,1.10377590388,0.0,1.10377590388
 10/04  20:00:00,75.3384035265,3.55993749118,0.06209546647,12.7328786827,16.0824960704,28.0885557216,2.18713467423,0.0,2.18713467423
 10/04  21:00:00,80.589231961,3.55993749118,0.0,19.3301981881,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301889357,0.0,1.10301889357
 10/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302197672,0.0,1.10302197672
 10/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302349023,0.0,1.10302349023
 10/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302012685,0.0,1.10302012685
 10/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/05  06:00:00,105.125927621,3.55993749118,0.0,59.9493899185,5.36083202345,21.4433280938,1.10311061283,0.0,1.10311061283
 10/05  07:00:00,115.81753487,3.55993749118,0.0,51.1482049152,16.0824960704,32.6817896323,8.80657921855,7.70286166437,1.10371755419
 10/05  08:00:00,153.697950919,3.63420456763,0.0,31.4045056597,48.2474882111,70.4033123869,5.19871626423,3.00968472908,2.18903153515
 10/05  09:00:00,140.678763909,3.55993749118,0.0,26.8081571547,48.2474882111,62.0547409583,3.01854254025,0.829142757661,2.18939978259
 10/05  10:00:00,135.51982513,3.55993749118,0.0,23.5758117823,48.2474882111,60.1281475517,2.18940971562,0.0,2.18940971562
 10/05  11:00:00,134.86764449,3.56536715453,0.0,20.9916080718,48.2474882111,62.0547409583,2.19003368541,0.0,2.19003368541
 10/05  12:00:00,133.487011829,3.63339673297,0.0,20.0872943393,48.2474882111,61.5103924513,3.27690219758,0.0,3.27690219758
 10/05  13:00:00,126.721968295,3.65631236476,0.0,11.1494921613,48.2474882111,63.6602354638,3.27670582906,0.0,3.27670582906
 10/05  14:00:00,122.469498531,3.57449349334,0.0,10.5109291805,48.2474882111,60.1281475517,2.18937160444,0.0,2.18937160444
 10/05  15:00:00,118.8912345,3.58180825724,0.0,6.92535038599,48.2474882111,60.1281475517,2.18865499825,0.0,2.18865499825
 10/05  16:00:00,119.193990553,3.67681105282,0.0,4.24321353362,48.2474882111,63.0180376616,2.44612400201,0.0,2.44612400201
 10/05  17:00:00,109.416471543,3.775185666,0.0,5.31223356331,37.5258241642,62.7947880557,1.93181035509,0.0,1.93181035509
 10/05  18:00:00,78.2363413871,3.55993749118,0.0,11.8456247307,26.8041601173,36.0181789539,1.10385695414,0.0,1.10385695414
 10/05  19:00:00,101.049993927,3.55993749118,0.0,24.8914018128,26.8041601173,33.4493877451,1.41762306434,0.314003190681,1.10361987366
 10/05  20:00:00,97.8704222615,3.55993749118,0.0,35.3269928842,16.0824960704,28.0885557216,4.86242489444,3.75890025697,1.10352463747
 10/05  21:00:00,99.707200577,3.55993749118,0.0,38.4481668041,16.0824960704,26.8041601173,7.12195546276,6.01858329551,1.10337216725
 10/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301731516,0.0,1.10301731516
 10/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302142626,0.0,1.10302142626
 10/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302399725,0.0,1.10302399725
 10/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.103093608,0.0,1.103093608
 10/06  06:00:00,136.051467567,3.55993749118,0.0,90.874929864,5.36083202345,21.4433280938,1.10311377186,0.0,1.10311377186
 10/06  07:00:00,136.415897411,3.55993749118,0.0,71.7465674561,16.0824960704,32.6817896323,25.5864330913,24.4827753775,1.10365771376
 10/06  08:00:00,164.58175412,3.59337680261,0.0,42.3291366257,48.2474882111,70.4033123869,16.6248548764,14.4359588565,2.18889601986
 10/06  09:00:00,135.640457012,3.55995596683,0.0,21.769831782,48.2474882111,62.0547409583,11.055489144,8.86609704211,2.18939210191
 10/06  10:00:00,124.520100306,3.55993749118,0.0,12.576086958,48.2474882111,60.1281475517,4.99848874253,2.80889138541,2.18959735712
 10/06  11:00:00,123.704937322,3.56505681211,0.0,9.82921124666,48.2474882111,62.0547409583,2.18991744359,0.0,2.18991744359
 10/06  12:00:00,124.508892192,3.63780961036,0.0,11.1047618256,48.2474882111,61.5103924513,3.27673530295,0.0,3.27673530295
 10/06  13:00:00,124.052554637,3.66084311618,0.0,8.4755477516,48.2474882111,63.6602354638,3.27655860434,0.0,3.27655860434
 10/06  14:00:00,118.481007294,3.58174935241,0.0,6.51518208441,48.2474882111,60.1281475517,2.18928035321,0.0,2.18928035321
 10/06  15:00:00,118.743312695,3.58726375086,0.0,6.77197308753,48.2474882111,60.1281475517,2.18882631673,0.0,2.18882631673
 10/06  16:00:00,123.039406829,3.67004183416,0.0,8.09539902818,48.2474882111,63.0180376616,2.18990524011,0.0,2.18990524011
 10/06  17:00:00,112.560628508,3.76051328424,0.0,8.47106291017,37.5258241642,62.7947880557,2.18853855723,0.0,2.18853855723
 10/06  18:00:00,83.8607741326,3.55993749118,0.0,17.4700574762,26.8041601173,36.0181789539,1.10387057298,0.0,1.10387057298
 10/06  19:00:00,100.621860229,3.55993749118,0.0,24.4632681148,26.8041601173,33.4493877451,1.10358853562,0.0,1.10358853562
 10/06  20:00:00,94.3619614526,3.55993749118,0.0,31.8185320753,16.0824960704,28.0885557216,1.10336166242,0.0,1.10336166242
 10/06  21:00:00,95.9492942698,3.55993749118,0.0,34.6902604969,16.0824960704,26.8041601173,1.10334829506,0.0,1.10334829506
 10/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030225518,0.0,1.1030225518
 10/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302423671,0.0,1.10302423671
 10/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302091087,0.0,1.10302091087
 10/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316899348,0.0,1.10316899348
 10/07  06:00:00,128.942841529,3.55993749118,0.0,83.7663038269,5.36083202345,21.4433280938,1.10312913113,0.0,1.10312913113
 10/07  07:00:00,119.458441472,3.55993749118,0.0,71.6116546855,5.36083202345,26.5809105114,22.7863808405,22.7663808405,0.02
 10/07  08:00:00,117.382999113,3.55993749118,0.0,55.7109166783,26.8041601173,31.2995447326,18.7623459287,17.6588121046,1.10353382408
 10/07  09:00:00,109.1894505,3.55993749118,0.0,45.2696757567,26.8041601173,33.5472370403,9.52807858516,7.34050150327,2.18757708189
 10/07  10:00:00,102.811651485,3.55993749118,0.0,39.8551734453,26.8041601173,32.583940337,2.04184378136,0.938204946999,1.10363883436
 10/07  11:00:00,86.9544085096,3.55993749118,0.0,21.7502381623,26.8041601173,34.8316326447,1.1040024963,0.0,1.1040024963
 10/07  12:00:00,84.375076221,3.67111582166,0.0,20.3441231476,26.8041601173,33.5472370403,1.10380954979,0.0,1.10380954979
 10/07  13:00:00,80.6641426546,3.95704264663,0.0,18.916053965,26.8041601173,30.9784458315,1.10376259822,0.0,1.10376259822
 10/07  14:00:00,58.6152137355,4.06020750978,2.02785039011,23.1457644154,8.04124803518,21.3317032909,1.10369798654,0.0,1.10369798654
 10/07  15:00:00,55.9972316036,3.97647216495,6.60794433536,17.3158192875,8.04124803518,20.0473076865,1.10346969904,0.0,1.10346969904
 10/07  16:00:00,55.6420780013,3.69289761437,9.43974146212,14.091344208,8.04124803518,20.3684065876,1.10348622898,0.0,1.10348622898
 10/07  17:00:00,49.9841643672,3.55993749118,9.0241965094,16.7020847838,2.68041601173,18.0090894769,1.10312688266,0.0,1.10312688266
 10/07  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316111258,0.0,1.10316111258
 10/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031270009,0.0,1.1031270009
 10/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301812738,0.0,1.10301812738
 10/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302194396,0.0,1.10302194396
 10/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297451712,0.0,1.10297451712
 10/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311700743,0.0,1.10311700743
 10/08  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297457558,0.0,1.10297457558
 10/08  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302988251,0.0,1.10302988251
 10/08  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  11:00:00,19.5517536828,0.309778515072,0.470622991529,0.0,2.68041601173,16.0824960704,1.10310381795,0.0,1.10310381795
 10/08  12:00:00,27.825377363,2.4336648588,6.62036032803,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  13:00:00,33.171500524,2.84824303037,11.5519053174,0.0,2.68041601173,16.0824960704,1.10328516545,0.0,1.10328516545
 10/08  14:00:00,34.8041536796,2.6712149129,13.3615865905,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  15:00:00,36.856825588,2.86186422857,15.2236091833,0.0,2.68041601173,16.0824960704,1.10304090978,0.0,1.10304090978
 10/08  16:00:00,35.134583517,2.58077500075,13.7824563401,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  17:00:00,25.7487620785,1.21392592007,5.76348398219,0.0,2.68041601173,16.0824960704,1.10303573524,0.0,1.10303573524
 10/08  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029745105,0.0,1.1029745105
 10/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304765593,0.0,1.10304765593
 10/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297403003,0.0,1.10297403003
 10/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297415087,0.0,1.10297415087
 10/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297395414,0.0,1.10297395414
 10/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297426479,0.0,1.10297426479
 10/09  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029740897,0.0,1.1029740897
 10/09  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307483671,0.0,1.10307483671
 10/09  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322742828,0.0,1.10322742828
 10/09  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302183563,0.0,1.10302183563
 10/09  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300978298,0.0,1.10300978298
 10/09  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297546063,0.0,1.10297546063
 10/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310707677,0.0,1.10310707677
 10/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297534036,0.0,1.10297534036
 10/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302316279,0.0,1.10302316279
 10/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302590554,0.0,1.10302590554
 10/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/10  06:00:00,123.397567263,3.55993749118,0.0,78.2210295608,5.36083202345,21.4433280938,1.10319381477,0.0,1.10319381477
 10/10  07:00:00,130.382078813,3.55993749118,0.0,63.2454155248,16.0824960704,32.6817896323,6.73264742826,5.6289973627,1.10365006557
 10/10  08:00:00,158.830637008,3.55993749118,0.0,36.6114588252,48.2474882111,70.4033123869,2.77528828256,0.586332998979,2.18895528358
 10/10  09:00:00,129.749052747,3.55993749118,0.0,15.8784459928,48.2474882111,62.0547409583,2.18937890253,0.0,2.18937890253
 10/10  10:00:00,120.649138639,3.55993749118,0.0,8.70512529129,48.2474882111,60.1281475517,2.18957270648,0.0,2.18957270648
 10/10  11:00:00,120.869582024,3.72353363737,0.307427989707,6.52795113307,48.2474882111,62.0547409583,3.27543397413,0.0,3.27543397413
 10/10  12:00:00,124.420958408,4.21518912145,4.19355298829,6.24589554184,48.2474882111,61.5103924513,3.27687532033,0.0,3.27687532033
 10/10  13:00:00,129.003258922,4.75317005636,8.19017984593,4.14374525078,48.2474882111,63.6602354638,3.27643364534,0.0,3.27643364534
 10/10  14:00:00,124.463240603,4.78692156419,9.34468822482,1.94755495663,48.2474882111,60.1281475517,2.18906967109,0.0,2.18906967109
 10/10  15:00:00,121.742366569,4.45292036251,8.84992295886,0.0554473905266,48.2474882111,60.1281475517,2.18876349999,0.0,2.18876349999
 10/10  16:00:00,123.77067123,4.13513885131,8.32762430949,0.033942102904,48.2474882111,63.0180376616,2.1898267748,0.0,2.1898267748
 10/10  17:00:00,112.003650269,3.91452890822,6.62158072737,1.13848831959,37.5258241642,62.7947880557,2.18807029084,0.0,2.18807029084
 10/10  18:00:00,72.0121032518,3.55993749118,1.88525507504,3.73613152028,26.8041601173,36.0181789539,1.10386193749,0.0,1.10386193749
 10/10  19:00:00,86.542769473,3.55993749118,0.0,7.91684402531,26.8041601173,33.4493877451,1.10348689441,0.0,1.10348689441
 10/10  20:00:00,78.4396671457,3.55993749118,0.0,15.8962377684,16.0824960704,28.0885557216,1.10359649586,0.0,1.10359649586
 10/10  21:00:00,81.3209375024,3.55993749118,0.0,20.0619037295,16.0824960704,26.8041601173,1.1031853396,0.0,1.1031853396
 10/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302593163,0.0,1.10302593163
 10/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302295594,0.0,1.10302295594
 10/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302631428,0.0,1.10302631428
 10/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317805831,0.0,1.10317805831
 10/11  06:00:00,97.4571739312,3.55993749118,0.0,52.2806362287,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/11  07:00:00,111.942824386,3.55993749118,0.0,44.8061610984,16.0824960704,32.6817896323,1.10376689188,0.0,1.10376689188
 10/11  08:00:00,148.18136257,3.63308031845,0.0,25.8890415596,48.2474882111,70.4033123869,2.18883880071,0.0,2.18883880071
 10/11  09:00:00,134.724818492,3.55993749118,0.0,20.8542117373,48.2474882111,62.0547409583,2.18899813519,0.0,2.18899813519
 10/11  10:00:00,127.359589621,3.55993749118,0.0,15.4155762733,48.2474882111,60.1281475517,2.18936868898,0.0,2.18936868898
 10/11  11:00:00,124.200729681,3.57537259159,3.13703195598,7.17765586972,48.2474882111,62.0547409583,3.27525997882,0.0,3.27525997882
 10/11  12:00:00,127.522706727,3.69271928265,8.55613069946,5.50753598838,48.2474882111,61.5103924513,3.27735487711,0.0,3.27735487711
 10/11  13:00:00,130.953807779,4.03636312146,12.4898657373,2.51141515156,48.2474882111,63.6602354638,3.27691792006,0.0,3.27691792006
 10/11  14:00:00,125.932833777,3.6894429815,12.8766867976,0.982628140863,48.2474882111,60.1281475517,2.18892258107,0.0,2.18892258107
 10/11  15:00:00,126.272709036,3.61468404931,12.7124091291,1.56154000094,48.2474882111,60.1281475517,2.18883157693,0.0,2.18883157693
 10/11  16:00:00,131.223259786,3.70234365973,13.1671200548,3.07983010458,48.2474882111,63.0180376616,2.18977232682,0.0,2.18977232682
 10/11  17:00:00,123.304154034,3.79113355505,13.5132513947,5.67071676989,37.5258241642,62.7947880557,2.18818611498,0.0,2.18818611498
 10/11  18:00:00,86.3474678616,3.55993749118,10.608346706,9.34840449923,26.8041601173,36.0181789539,1.10383220199,0.0,1.10383220199
 10/11  19:00:00,97.4273072248,3.55993749118,7.52366454297,11.2777172342,26.8041601173,33.4493877451,1.10351382057,0.0,1.10351382057
 10/11  20:00:00,82.568144058,3.55993749118,1.67426390761,18.3504507731,16.0824960704,28.0885557216,1.10361296235,0.0,1.10361296235
 10/11  21:00:00,84.3736040389,3.55993749118,0.0,23.114570266,16.0824960704,26.8041601173,1.10318473912,0.0,1.10318473912
 10/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030242287,0.0,1.1030242287
 10/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302694175,0.0,1.10302694175
 10/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302388242,0.0,1.10302388242
 10/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317812658,0.0,1.10317812658
 10/12  06:00:00,96.3148961457,3.55993749118,0.0,51.1383584432,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/12  07:00:00,112.879819416,3.55993749118,0.0,45.7431561285,16.0824960704,32.6817896323,1.10357936596,0.0,1.10357936596
 10/12  08:00:00,150.262856507,3.63681047518,0.0,27.9668053395,48.2474882111,70.4033123869,2.18848966671,0.0,2.18848966671
 10/12  09:00:00,126.156103288,3.55993749118,0.0,12.2854965332,48.2474882111,62.0547409583,2.18937728682,0.0,2.18937728682
 10/12  10:00:00,119.442540891,3.55993749118,0.0,7.49852754284,48.2474882111,60.1281475517,3.27430249495,0.0,3.27430249495
 10/12  11:00:00,123.990058065,3.59166796149,0.0,10.0877208396,48.2474882111,62.0547409583,2.19043954613,0.0,2.19043954613
 10/12  12:00:00,131.07334041,3.64759584568,0.0,17.6594238075,48.2474882111,61.5103924513,3.27643981267,0.0,3.27643981267
 10/12  13:00:00,129.485548042,3.6604272609,0.0,13.9089570119,48.2474882111,63.6602354638,3.27634061719,0.0,3.27634061719
 10/12  14:00:00,125.984137866,3.57441251407,0.0,14.0256494946,48.2474882111,60.1281475517,2.1891639829,0.0,2.1891639829
 10/12  15:00:00,125.198572059,3.57875548691,0.0,13.2357407149,48.2474882111,60.1281475517,2.18897903474,0.0,2.18897903474
 10/12  16:00:00,129.030647696,3.66550888319,0.0,14.0911728457,48.2474882111,63.0180376616,2.18986237124,0.0,2.18986237124
 10/12  17:00:00,122.972145401,3.75181403814,0.0,18.8912790488,37.5258241642,62.7947880557,2.18851526935,0.0,2.18851526935
 10/12  18:00:00,95.3946078517,3.55993749118,0.0,26.5365578619,26.8041601173,36.0181789539,1.10386739007,0.0,1.10386739007
 10/12  19:00:00,108.15284714,3.55993749118,0.0,29.5269216927,26.8041601173,33.4493877451,1.10358957875,0.0,1.10358957875
 10/12  20:00:00,97.9706052406,3.55993749118,0.0,35.4271758633,16.0824960704,28.0885557216,1.10365894506,0.0,1.10365894506
 10/12  21:00:00,98.2975427507,3.55993749118,0.0,37.0385089778,16.0824960704,26.8041601173,1.10335794849,0.0,1.10335794849
 10/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302638101,0.0,1.10302638101
 10/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302079901,0.0,1.10302079901
 10/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302650583,0.0,1.10302650583
 10/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309479761,0.0,1.10309479761
 10/13  06:00:00,131.759142794,3.55993749118,0.0,86.5826050919,5.36083202345,21.4433280938,1.10311754809,0.0,1.10311754809
 10/13  07:00:00,135.145619153,3.55993749118,0.0,68.0089558646,16.0824960704,32.6817896323,22.4025899696,21.2989144768,1.10367549278
 10/13  08:00:00,164.195008258,3.59019352221,0.0,41.9455740437,48.2474882111,70.4033123869,11.771449256,9.5824638021,2.18898545388
 10/13  09:00:00,145.468606171,3.55993749118,0.0,31.5979994167,48.2474882111,62.0547409583,5.93378913512,3.74438265394,2.18940648119
 10/13  10:00:00,139.370109218,3.55993749118,0.0,27.4260958701,48.2474882111,60.1281475517,2.29248751844,0.103023234337,2.1894642841
 10/13  11:00:00,136.679000343,3.55993749118,0.0,22.8083935886,48.2474882111,62.0547409583,2.1901435829,0.0,2.1901435829
 10/13  12:00:00,139.381954444,3.60112105829,0.0,26.0145126292,48.2474882111,61.5103924513,3.27719061998,0.0,3.27719061998
 10/13  13:00:00,134.816720695,3.62812605199,0.0,19.272430874,48.2474882111,63.6602354638,3.2770948261,0.0,3.2770948261
 10/13  14:00:00,131.776038206,3.55993749118,0.0,19.8320248581,48.2474882111,60.1281475517,2.18965500922,0.0,2.18965500922
 10/13  15:00:00,132.351908112,3.55993749118,0.0,20.4078947644,48.2474882111,60.1281475517,2.18897032311,0.0,2.18897032311
 10/13  16:00:00,134.996030929,3.63389043181,0.0,20.0881745301,48.2474882111,63.0180376616,3.27479733766,0.0,3.27479733766
 10/13  17:00:00,127.550542375,3.71686640015,0.0,23.5046236607,37.5258241642,62.7947880557,1.10401337442,0.0,1.10401337442
 10/13  18:00:00,98.5939420947,3.55993749118,0.0,29.7358921049,26.8041601173,36.0181789539,2.18780419918,0.0,2.18780419918
 10/13  19:00:00,109.772253724,3.55993749118,0.0,31.146328276,26.8041601173,33.4493877451,1.10354281328,0.0,1.10354281328
 10/13  20:00:00,101.014260807,3.55993749118,0.0,38.4708314298,16.0824960704,28.0885557216,1.10356076206,0.0,1.10356076206
 10/13  21:00:00,101.325185037,3.55993749118,0.0,40.0661512637,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307471763,0.0,1.10307471763
 10/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301914895,0.0,1.10301914895
 10/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302602096,0.0,1.10302602096
 10/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301921589,0.0,1.10301921589
 10/14  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  06:00:00,106.219229924,3.55993749118,0.0,61.0426922212,5.36083202345,21.4433280938,1.10316260942,0.0,1.10316260942
 10/14  07:00:00,107.839270565,3.55993749118,0.0,57.5251504447,5.36083202345,26.5809105114,1.10332229486,0.0,1.10332229486
 10/14  08:00:00,105.710718773,3.55993749118,0.0,44.0386363383,26.8041601173,31.2995447326,1.10346133199,0.0,1.10346133199
 10/14  09:00:00,88.0018153155,3.55993749118,0.0,24.0820405726,26.8041601173,33.5472370403,1.10388512319,0.0,1.10388512319
 10/14  10:00:00,78.2776667551,3.55993749118,0.0,15.3211887155,26.8041601173,32.583940337,1.10374880088,0.0,1.10374880088
 10/14  11:00:00,77.5349595188,3.5924513971,0.441707459054,11.8565678065,26.8041601173,34.8316326447,1.1038398682,0.0,1.1038398682
 10/14  12:00:00,78.4453855674,3.97839496729,3.37392105509,10.7332322933,26.8041601173,33.5472370403,2.1875805,0.0,2.1875805
 10/14  13:00:00,78.3129152378,4.24951311133,5.72365066758,10.5487054159,26.8041601173,30.9784458315,1.10364183967,0.0,1.10364183967
 10/14  14:00:00,57.214029268,4.23161958985,9.02871464645,14.5723036115,8.04124803518,21.3317032909,1.10350737208,0.0,1.10350737208
 10/14  15:00:00,53.411016354,4.11219274352,10.7672840048,10.4345437898,8.04124803518,20.0473076865,1.10345467595,0.0,1.10345467595
 10/14  16:00:00,51.6118593228,3.81373989503,10.0918350203,9.28818969057,8.04124803518,20.3684065876,1.1034526872,0.0,1.1034526872
 10/14  17:00:00,43.3585966161,3.56169825257,7.06600737592,12.0329454049,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/14  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318172146,0.0,1.10318172146
 10/14  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313210965,0.0,1.10313210965
 10/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319969937,0.0,1.10319969937
 10/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302723033,0.0,1.10302723033
 10/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297690876,0.0,1.10297690876
 10/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297657103,0.0,1.10297657103
 10/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305078735,0.0,1.10305078735
 10/15  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029757962,0.0,1.1029757962
 10/15  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030121486,0.0,1.1030121486
 10/15  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  12:00:00,20.1005950277,1.32924285154,0.0,0.0,2.68041601173,16.0824960704,1.10313747304,0.0,1.10313747304
 10/15  13:00:00,20.5582827505,1.7869305743,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  14:00:00,19.4941687114,0.722816535168,0.0,0.0,2.68041601173,16.0824960704,1.10313069369,0.0,1.10313069369
 10/15  15:00:00,21.1967705292,2.42541835298,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  16:00:00,20.1907463246,1.41939414841,0.0,0.0,2.68041601173,16.0824960704,1.10303054734,0.0,1.10303054734
 10/15  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303659553,0.0,1.10303659553
 10/15  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029756755,0.0,1.1029756755
 10/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297670519,0.0,1.10297670519
 10/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302154839,0.0,1.10302154839
 10/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030290295,0.0,1.1030290295
 10/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318534389,0.0,1.10318534389
 10/16  06:00:00,146.566022652,3.55993749118,0.0,101.389484949,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/16  07:00:00,145.879517398,3.55993749118,0.0,78.7428541101,16.0824960704,32.6817896323,20.9583764066,18.771175428,2.18720097866
 10/16  08:00:00,175.018714064,3.55993749118,0.0,50.3322025475,48.2474882111,70.4033123869,16.809006819,14.620209547,2.18879727202
 10/16  09:00:00,156.085096037,3.55993749118,0.0,42.214489282,48.2474882111,62.0547409583,10.1445797589,7.95534389137,2.18923586758
 10/16  10:00:00,146.948386137,3.55993749118,0.0,35.0043727894,48.2474882111,60.1281475517,4.71294021336,2.52331045495,2.18962975841
 10/16  11:00:00,143.28933301,3.55993749118,0.0,29.4187262556,48.2474882111,62.0547409583,2.36647703575,0.176457929872,2.19001910588
 10/16  12:00:00,144.813705775,3.55993749118,0.0,31.4874475278,48.2474882111,61.5103924513,3.27704273276,0.0,3.27704273276
 10/16  13:00:00,135.267715233,3.56656112907,0.0,19.7849903351,48.2474882111,63.6602354638,3.27699932433,0.0,3.27699932433
 10/16  14:00:00,125.957570311,3.55993749118,0.0,14.0135569628,48.2474882111,60.1281475517,2.18960702196,0.0,2.18960702196
 10/16  15:00:00,127.13240362,3.55993749118,0.0,15.1883902715,48.2474882111,60.1281475517,2.18893584643,0.0,2.18893584643
 10/16  16:00:00,131.432376002,3.60561440954,0.0,16.5527956258,48.2474882111,63.0180376616,3.27478686572,0.0,3.27478686572
