Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/16  17:00:00,129.238355377,3.69402099988,0.0,25.2152820628,37.5258241642,62.7947880557,1.10401405266,0.0,1.10401405266
 10/16  18:00:00,104.160732377,3.55993749118,0.0,35.3026823876,26.8041601173,36.0181789539,2.18781525367,0.0,2.18781525367
 10/16  19:00:00,117.31143178,3.55993749118,0.0,38.6855063322,26.8041601173,33.4493877451,2.75446995258,1.6509184825,1.10355147009
 10/16  20:00:00,109.251059107,3.55993749118,0.0,46.7076297299,16.0824960704,28.0885557216,5.09533847043,3.99176536271,1.10357310772
 10/16  21:00:00,112.269914703,3.55993749118,0.0,51.0108809306,16.0824960704,26.8041601173,6.79580412514,6.77580412514,0.02
 10/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308204629,0.0,1.10308204629
 10/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302400042,0.0,1.10302400042
 10/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302935411,0.0,1.10302935411
 10/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302528454,0.0,1.10302528454
 10/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/17  06:00:00,162.902233758,3.55993749118,0.0,117.725696056,5.36083202345,21.4433280938,1.19080412166,0.0876254215135,1.10317870015
 10/17  07:00:00,158.135643811,3.55993749118,0.0,90.9989805227,16.0824960704,32.6817896323,45.2112199028,44.1075759327,1.10364397011
 10/17  08:00:00,183.03627774,3.56153562643,0.0,58.3481680886,48.2474882111,70.4033123869,36.5531773177,34.3641875819,2.18898973581
 10/17  09:00:00,153.495118687,3.55993749118,0.0,39.624511932,48.2474882111,62.0547409583,19.647132975,17.4576714667,2.18946150834
 10/17  10:00:00,144.161467439,3.55993749118,0.0,32.2174540912,48.2474882111,60.1281475517,6.86884304125,4.67963931454,2.18920372671
 10/17  11:00:00,141.251316321,3.55993749118,0.0,27.3807095664,48.2474882111,62.0547409583,3.54655232718,0.271284496363,3.27526783082
 10/17  12:00:00,137.810590084,3.56736878849,0.0,24.4769005395,48.2474882111,61.5103924513,3.27730794914,0.0,3.27730794914
 10/17  13:00:00,128.385722198,3.60871190468,0.0,12.8608465244,48.2474882111,63.6602354638,3.27697174011,0.0,3.27697174011
 10/17  14:00:00,123.390016378,3.55993749118,0.0,11.4460030301,48.2474882111,60.1281475517,2.18908282293,0.0,2.18908282293
 10/17  15:00:00,123.990441465,3.55993749118,0.0,12.0464281167,48.2474882111,60.1281475517,2.18863866307,0.0,2.18863866307
 10/17  16:00:00,129.758329005,3.63297511481,0.0,14.8513879231,48.2474882111,63.0180376616,2.189896015,0.0,2.189896015
 10/17  17:00:00,125.819358432,3.71131035471,0.0,21.7789957636,37.5258241642,62.7947880557,2.18844499543,0.0,2.18844499543
 10/17  18:00:00,102.286875716,3.55993749118,0.0,30.961492393,26.8041601173,36.0181789539,1.1037466628,0.0,1.1037466628
 10/17  19:00:00,112.448103153,3.55993749118,0.0,33.8221777056,26.8041601173,33.4493877451,1.10349077248,0.0,1.10349077248
 10/17  20:00:00,103.964745886,3.55993749118,0.0,41.4213165087,16.0824960704,28.0885557216,1.10355877419,0.0,1.10355877419
 10/17  21:00:00,105.259221735,3.55993749118,0.0,44.0001879623,16.0824960704,26.8041601173,1.10319431182,0.0,1.10319431182
 10/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302962826,0.0,1.10302962826
 10/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302709323,0.0,1.10302709323
 10/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303019427,0.0,1.10303019427
 10/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319059766,0.0,1.10319059766
 10/18  06:00:00,128.743390143,3.55993749118,0.0,83.5668524401,5.36083202345,21.4433280938,1.1031125294,0.0,1.1031125294
 10/18  07:00:00,135.017742136,3.55993749118,0.0,67.8810788479,16.0824960704,32.6817896323,4.39819116564,3.2944446828,1.10374648284
 10/18  08:00:00,165.79045929,3.5739107149,0.0,41.0899745493,48.2474882111,70.4033123869,2.88662647768,0.697776178871,2.18885029881
 10/18  09:00:00,144.112455128,3.55993749118,0.0,30.2418483735,48.2474882111,62.0547409583,2.25873623936,0.0694309011453,2.18930533821
 10/18  10:00:00,124.837183873,3.55993749118,0.0,12.8931705245,48.2474882111,60.1281475517,2.18941711555,0.0,2.18941711555
 10/18  11:00:00,124.620107104,3.55993749118,0.0,10.749500349,48.2474882111,62.0547409583,2.1901151099,0.0,2.1901151099
 10/18  12:00:00,127.406652143,3.60964885027,0.0,14.0306825361,48.2474882111,61.5103924513,3.27723018498,0.0,3.27723018498
 10/18  13:00:00,127.052715882,3.64371920021,0.0,11.492832913,48.2474882111,63.6602354638,3.27727077311,0.0,3.27727077311
 10/18  14:00:00,124.157381546,3.5622999373,0.0,12.2110057522,48.2474882111,60.1281475517,2.47542000334,0.0,2.47542000334
 10/18  15:00:00,122.440477137,3.56659037194,0.0,10.4898109084,48.2474882111,60.1281475517,1.90330303204,0.0,1.90330303204
 10/18  16:00:00,127.404151545,3.64905613471,0.0,12.4811294436,48.2474882111,63.0180376616,3.27470002027,0.0,3.27470002027
 10/18  17:00:00,122.845903231,3.7299970486,0.0,18.7868538687,37.5258241642,62.7947880557,1.10409953258,0.0,1.10409953258
 10/18  18:00:00,100.391172284,3.55993749118,0.0,29.065788961,26.8041601173,36.0181789539,2.18781409069,0.0,2.18781409069
 10/18  19:00:00,111.407512968,3.55993749118,0.0,32.7815875207,26.8041601173,33.4493877451,1.10352100566,0.0,1.10352100566
 10/18  20:00:00,103.311550026,3.55993749118,0.0,40.7681206485,16.0824960704,28.0885557216,1.63996797674,0.536311588702,1.10365638803
 10/18  21:00:00,104.551437661,3.55993749118,0.0,43.2924038878,16.0824960704,26.8041601173,1.9584114966,0.855256394698,1.1031551019
 10/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302976181,0.0,1.10302976181
 10/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030261403,0.0,1.1030261403
 10/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303070937,0.0,1.10303070937
 10/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315980448,0.0,1.10315980448
 10/19  06:00:00,140.71515728,3.55993749118,0.0,95.5386195777,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/19  07:00:00,143.312193113,3.55993749118,0.0,76.1755298255,16.0824960704,32.6817896323,35.4591804741,34.3554377013,1.10374277276
 10/19  08:00:00,172.561491623,3.57708581498,0.0,47.8578317826,48.2474882111,70.4033123869,27.1567035135,24.9675907869,2.18911272653
 10/19  09:00:00,145.599398238,3.55993749118,0.0,31.7287914829,48.2474882111,62.0547409583,24.0840421184,21.8948066377,2.18923548071
 10/19  10:00:00,128.311625595,3.55993749118,0.0,16.3676122471,48.2474882111,60.1281475517,17.6467418615,15.4572637769,2.18947808456
 10/19  11:00:00,127.655268297,3.55993749118,0.0,13.7846615426,48.2474882111,62.0547409583,10.9902451971,7.71490813508,3.27533706201
 10/19  12:00:00,132.807486612,3.61057206468,0.0,19.4305937905,48.2474882111,61.5103924513,5.86671923028,2.59016287279,3.27655635748
 10/19  13:00:00,129.091487582,3.63873428351,0.0,13.5365895292,48.2474882111,63.6602354638,3.40197441196,0.125533202583,3.27644120938
 10/19  14:00:00,123.13948482,3.56310864966,0.0,11.1923003135,48.2474882111,60.1281475517,2.18930158754,0.0,2.18930158754
 10/19  15:00:00,120.170143993,3.5733825789,0.0,8.2126855577,48.2474882111,60.1281475517,2.18899017541,0.0,2.18899017541
 10/19  16:00:00,121.821860689,3.66080317294,0.0,6.88709154881,48.2474882111,63.0180376616,2.1899306487,0.0,2.1899306487
 10/19  17:00:00,112.293059159,3.75544636745,0.0,8.2085604779,37.5258241642,62.7947880557,2.18860504969,0.0,2.18860504969
 10/19  18:00:00,91.5545992824,3.55993749118,0.0,20.2292159593,26.8041601173,36.0181789539,1.10386661257,0.0,1.10386661257
 10/19  19:00:00,106.186741023,3.55993749118,0.0,27.5608155756,26.8041601173,33.4493877451,1.10364272726,0.0,1.10364272726
 10/19  20:00:00,98.5131337096,3.55993749118,0.0,35.9697043323,16.0824960704,28.0885557216,1.10355919085,0.0,1.10355919085
 10/19  21:00:00,100.422085354,3.55993749118,0.0,39.1630515815,16.0824960704,26.8041601173,1.10341242462,0.0,1.10341242462
 10/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303077497,0.0,1.10303077497
 10/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302706611,0.0,1.10302706611
 10/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303137037,0.0,1.10303137037
 10/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302919832,0.0,1.10302919832
 10/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/20  06:00:00,113.9109887,3.55993749118,0.0,68.7344509971,5.36083202345,21.4433280938,1.10313076472,0.0,1.10313076472
 10/20  07:00:00,123.971530053,3.55993749118,0.0,56.8348667656,16.0824960704,32.6817896323,1.10378707332,0.0,1.10378707332
 10/20  08:00:00,156.783525068,3.59765955054,0.0,32.0592914918,48.2474882111,70.4033123869,2.18930286035,0.0,2.18930286035
 10/20  09:00:00,127.620960847,3.55993749118,0.0,13.7503540921,48.2474882111,62.0547409583,2.18931583528,0.0,2.18931583528
 10/20  10:00:00,119.708590204,3.55993749118,0.0,7.76457685574,48.2474882111,60.1281475517,2.18974205988,0.0,2.18974205988
 10/20  11:00:00,121.565212701,3.70988036298,1.86687596624,5.67778710848,48.2474882111,62.0547409583,3.27524749419,0.0,3.27524749419
 10/20  12:00:00,126.91341644,4.00043086197,7.81998420636,5.32668061474,48.2474882111,61.5103924513,3.27695713749,0.0,3.27695713749
 10/20  13:00:00,131.997030544,4.30287140326,12.6542046036,3.12379076848,48.2474882111,63.6602354638,3.27665514293,0.0,3.27665514293
 10/20  14:00:00,126.234840774,3.7479996703,12.2877169212,1.81504832606,48.2474882111,60.1281475517,2.1890622446,0.0,2.1890622446
 10/20  15:00:00,129.3036918,4.18134500307,16.6683425886,0.0699283515401,48.2474882111,60.1281475517,2.18903907769,0.0,2.18903907769
 10/20  16:00:00,135.196872207,4.36327743689,19.5596288029,0.0,48.2474882111,63.0180376616,2.19015393314,0.0,2.19015393314
 10/20  17:00:00,119.995982877,4.04658125915,15.2480933684,0.372255935869,37.5258241642,62.7947880557,2.18819871088,0.0,2.18819871088
 10/20  18:00:00,82.698385047,3.55993749118,8.34021536079,3.0327863631,26.8041601173,36.0181789539,1.10387672757,0.0,1.10387672757
 10/20  19:00:00,90.7484544108,3.55993749118,5.77703322567,6.34549573745,26.8041601173,33.4493877451,1.10353738617,0.0,1.10353738617
 10/20  20:00:00,78.7172995291,3.55993749118,4.56055622334,11.6133139285,16.0824960704,28.0885557216,1.10364870709,0.0,1.10364870709
 10/20  21:00:00,79.0282779462,3.55993749118,2.42960800093,15.3396361724,16.0824960704,26.8041601173,1.10317438022,0.0,1.10317438022
 10/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302435295,0.0,1.10302435295
 10/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303128014,0.0,1.10303128014
 10/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302726116,0.0,1.10302726116
 10/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317666908,0.0,1.10317666908
 10/21  06:00:00,81.820090239,3.55993749118,0.0,36.6435525365,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/21  07:00:00,86.2675363676,3.55993749118,0.0,35.9534162475,5.36083202345,26.5809105114,1.10323973429,0.0,1.10323973429
 10/21  08:00:00,88.7779818371,3.55993749118,0.0,24.6385660685,26.8041601173,31.2995447326,1.10348555906,0.0,1.10348555906
 10/21  09:00:00,75.6133139269,3.55993749118,0.0,11.693539184,26.8041601173,33.5472370403,1.10380085433,0.0,1.10380085433
 10/21  10:00:00,72.8413770889,3.55993749118,1.71211372016,8.17278532914,26.8041601173,32.583940337,2.18760647894,0.0,2.18760647894
 10/21  11:00:00,77.0155553158,3.55993749118,5.58694702757,6.22443794096,26.8041601173,34.8316326447,1.10390073163,0.0,1.10390073163
 10/21  12:00:00,77.6332784442,3.80861554154,7.76287219567,5.7019534553,26.8041601173,33.5472370403,1.10384226916,0.0,1.10384226916
 10/21  13:00:00,76.2014119792,4.00323535673,8.11561047025,6.29152010929,26.8041601173,30.9784458315,2.18734502846,0.0,2.18734502846
 10/21  14:00:00,49.5965140532,3.62048428414,8.67658936087,7.91804898804,8.04124803518,21.3317032909,1.10348614483,0.0,1.10348614483
 10/21  15:00:00,50.8760492151,3.55993749118,8.19150597806,11.0276099301,8.04124803518,20.0473076865,0.02,0.0,0.02
 10/21  16:00:00,52.03057075,3.55993749118,6.08628564229,13.9662528996,8.04124803518,20.3684065876,1.10345122024,0.0,1.10345122024
 10/21  17:00:00,48.6538649193,3.55993749118,2.90724334056,21.4887385047,2.68041601173,18.0090894769,1.10316606748,0.0,1.10316606748
 10/21  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313250035,0.0,1.10313250035
 10/21  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312502591,0.0,1.10312502591
 10/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311041009,0.0,1.10311041009
 10/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303130131,0.0,1.10303130131
 10/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298073671,0.0,1.10298073671
 10/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298068049,0.0,1.10298068049
 10/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297921258,0.0,1.10297921258
 10/22  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  08:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302597889,0.0,1.10302597889
 10/22  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307063672,0.0,1.10307063672
 10/22  12:00:00,19.2876497013,0.51629752512,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  13:00:00,20.3237338114,1.55238163523,0.0,0.0,2.68041601173,16.0824960704,1.1032523401,0.0,1.1032523401
 10/22  14:00:00,21.147842615,2.37649043884,0.0,0.0,2.68041601173,16.0824960704,1.10314364541,0.0,1.10314364541
 10/22  15:00:00,20.92937384,2.1580216638,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  16:00:00,19.3646774949,0.593325318687,0.0,0.0,2.68041601173,16.0824960704,1.10302036052,0.0,1.10302036052
 10/22  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298138726,0.0,1.10298138726
 10/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312407815,0.0,1.10312407815
 10/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297899792,0.0,1.10297899792
 10/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303086912,0.0,1.10303086912
 10/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302585783,0.0,1.10302585783
 10/23  04:00:00,41.1712367859,0.413033213114,0.0,1.82201937314,2.68041601173,21.4433280938,0.158656260261,0.138656260261,0.02
 10/23  05:00:00,46.5841995839,0.826066426229,0.0,4.1415329463,5.36083202345,21.4433280938,1.15091357805,0.0477187081372,1.10319486992
 10/23  06:00:00,176.07413238,3.55993749118,0.0,130.897594678,5.36083202345,21.4433280938,0.0599581570768,0.0399581570768,0.02
 10/23  07:00:00,167.574297616,3.55993749118,0.0,100.437634328,16.0824960704,32.6817896323,49.1350461424,48.0313355649,1.10371057754
 10/23  08:00:00,191.293824637,3.55993749118,0.0,64.139979787,48.2474882111,70.4033123869,42.6204812382,40.4317498669,2.18873137133
 10/23  09:00:00,156.182923808,3.55993749118,0.0,42.3123170532,48.2474882111,62.0547409583,29.5726811431,26.2986723132,3.27400882998
 10/23  10:00:00,135.567058131,3.55993749118,0.0,23.6230447825,48.2474882111,60.1281475517,15.6903299466,13.5006443473,2.18968559929
 10/23  11:00:00,131.908196916,3.59872662688,0.0,17.9988010252,48.2474882111,62.0547409583,3.72899249583,1.53846228064,2.19053021519
 10/23  12:00:00,135.229116589,3.82957401703,0.0,21.6332218158,48.2474882111,61.5103924513,3.27704396318,0.0,3.27704396318
 10/23  13:00:00,130.148301042,4.24181603849,0.0,13.9903212348,48.2474882111,63.6602354638,3.27711159638,0.0,3.27711159638
 10/23  14:00:00,123.0223899,4.42272374129,0.0,10.215590302,48.2474882111,60.1281475517,2.1897139512,0.0,2.1897139512
 10/23  15:00:00,117.812013498,4.38086833175,0.0,5.04706930942,48.2474882111,60.1281475517,2.18907660622,0.0,2.18907660622
 10/23  16:00:00,119.558054383,4.15052857002,0.0,4.13355984652,48.2474882111,63.0180376616,3.27475026849,0.0,3.27475026849
 10/23  17:00:00,109.817301322,3.82201799949,0.0,5.66623100891,37.5258241642,62.7947880557,1.10412312468,0.0,1.10412312468
 10/23  18:00:00,86.4806917663,3.55993749118,0.0,12.6879751098,26.8041601173,36.0181789539,2.18788270293,0.0,2.18788270293
 10/23  19:00:00,99.0356831329,3.55993749118,0.0,20.4097576852,26.8041601173,33.4493877451,1.10355380356,0.0,1.10355380356
 10/23  20:00:00,93.5686940845,3.55993749118,0.0,31.0252647072,16.0824960704,28.0885557216,1.10357088371,0.0,1.10357088371
 10/23  21:00:00,97.0435977817,3.55993749118,0.0,35.7845640088,16.0824960704,26.8041601173,1.10318056927,0.0,1.10318056927
 10/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303054658,0.0,1.10303054658
 10/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302599758,0.0,1.10302599758
 10/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303319565,0.0,1.10303319565
 10/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319318741,0.0,1.10319318741
 10/24  06:00:00,116.983337942,3.55993749118,0.0,71.8068002397,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/24  07:00:00,127.040456586,3.55993749118,0.0,59.9037932981,16.0824960704,32.6817896323,1.24446953281,0.140836599299,1.10363293351
 10/24  08:00:00,161.065833224,3.59562619629,0.0,33.8762996694,48.2474882111,70.4033123869,2.20373846624,0.0148286147901,2.18890985145
 10/24  09:00:00,129.454691229,3.55993749118,0.0,15.5840844743,48.2474882111,62.0547409583,2.18929634892,0.0,2.18929634892
 10/24  10:00:00,120.719035425,3.5606615506,0.0,8.77429801792,48.2474882111,60.1281475517,3.27452080931,0.0,3.27452080931
 10/24  11:00:00,123.99163712,3.84583764216,3.7488837977,6.08624641648,48.2474882111,62.0547409583,2.19057979892,0.0,2.19057979892
 10/24  12:00:00,132.741750597,4.28650150856,13.138646875,5.55028145734,48.2474882111,61.5103924513,3.27715989386,0.0,3.27715989386
 10/24  13:00:00,139.82480911,4.84140359494,19.7846426972,3.28259904885,48.2474882111,63.6602354638,3.27692165944,0.0,3.27692165944
 10/24  14:00:00,142.155289237,4.75937184946,28.1572182057,0.854623325253,48.2474882111,60.1281475517,2.18959667301,0.0,2.18959667301
 10/24  15:00:00,141.470888254,4.19889043852,28.8879219591,0.0,48.2474882111,60.1281475517,2.18896479703,0.0,2.18896479703
 10/24  16:00:00,145.972710749,4.37346382542,30.3252809565,0.0,48.2474882111,63.0180376616,3.27524784975,0.0,3.27524784975
 10/24  17:00:00,132.102305724,4.03915865706,27.6978392737,0.036255479031,37.5258241642,62.7947880557,1.10407646667,0.0,1.10407646667
 10/24  18:00:00,94.4973089024,3.55993749118,18.1776804471,2.52691179886,26.8041601173,36.0181789539,2.18794053574,0.0,2.18794053574
 10/24  19:00:00,97.6147178398,3.55993749118,12.6741514156,6.31464097654,26.8041601173,33.4493877451,1.10351837361,0.0,1.10351837361
 10/24  20:00:00,83.0773804558,3.55993749118,10.3961036503,10.1378474282,16.0824960704,28.0885557216,1.10366217085,0.0,1.10366217085
 10/24  21:00:00,82.0207975903,3.55993749118,8.2064148077,12.5553490097,16.0824960704,26.8041601173,1.10316012886,0.0,1.10316012886
 10/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303359389,0.0,1.10303359389
 10/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303157287,0.0,1.10303157287
 10/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302675317,0.0,1.10302675317
 10/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317661293,0.0,1.10317661293
 10/25  06:00:00,87.7471185993,3.55993749118,0.0,42.5705808968,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/25  07:00:00,108.061716907,3.55993749118,0.0,40.9250536193,16.0824960704,32.6817896323,1.10378476625,0.0,1.10378476625
 10/25  08:00:00,151.226633451,3.66167034636,0.0,23.9710557457,48.2474882111,70.4033123869,2.18897390396,0.0,2.18897390396
 10/25  09:00:00,123.751994389,3.57052721458,0.0,9.87079791089,48.2474882111,62.0547409583,2.18923241206,0.0,2.18923241206
 10/25  10:00:00,118.124011941,3.57344121119,0.0,6.16649487266,48.2474882111,60.1281475517,3.27443027167,0.0,3.27443027167
 10/25  11:00:00,118.489324255,3.8274897906,0.0,4.35116520115,48.2474882111,62.0547409583,2.19053573419,0.0,2.19053573419
 10/25  12:00:00,118.262032122,4.04872195467,0.0,4.44698941121,48.2474882111,61.5103924513,3.27711630182,0.0,3.27711630182
 10/25  13:00:00,119.700864526,4.32347656347,0.653829175873,2.80739501814,48.2474882111,63.6602354638,3.27689472451,0.0,3.27689472451
 10/25  14:00:00,116.413637049,4.14330342982,2.77100945252,1.11524831008,48.2474882111,60.1281475517,2.18958458811,0.0,2.18958458811
 10/25  15:00:00,116.383716971,4.23504843054,3.76459268398,0.0,48.2474882111,60.1281475517,2.18895798748,0.0,2.18895798748
 10/25  16:00:00,118.688116401,3.85103096864,3.46275014715,0.100369318702,48.2474882111,63.0180376616,3.27496061332,0.0,3.27496061332
 10/25  17:00:00,108.103746325,3.8548067629,2.23854620367,1.68134104429,37.5258241642,62.7947880557,1.1040800145,0.0,1.1040800145
 10/25  18:00:00,80.9026898019,3.55993749118,0.107027334448,7.00294581105,26.8041601173,36.0181789539,2.1879500909,0.0,2.1879500909
 10/25  19:00:00,90.0601246842,3.55993749118,0.0,11.4341992366,26.8041601173,33.4493877451,1.103524189,0.0,1.103524189
 10/25  20:00:00,80.294590183,3.55993749118,0.0,17.7511608057,16.0824960704,28.0885557216,1.10366984827,0.0,1.10366984827
 10/25  21:00:00,84.1742645008,3.55993749118,0.0,22.9152307279,16.0824960704,26.8041601173,1.10316501738,0.0,1.10316501738
 10/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303439868,0.0,1.10303439868
 10/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303358165,0.0,1.10303358165
 10/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302978146,0.0,1.10302978146
 10/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.103183083,0.0,1.103183083
 10/26  06:00:00,106.377558352,3.55993749118,0.0,61.2010206494,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/26  07:00:00,120.0527375,3.55993749118,0.0,52.9160742122,16.0824960704,32.6817896323,9.16507503921,8.06127609674,1.10379894247
 10/26  08:00:00,160.77484141,3.64129928858,0.0,33.5396347632,48.2474882111,70.4033123869,5.50007095215,3.31119354799,2.18887740416
 10/26  09:00:00,141.262967451,3.55993749118,0.0,27.3923606966,48.2474882111,62.0547409583,2.52169468449,0.332413321475,2.18928136301
 10/26  10:00:00,130.915996008,3.55993749118,0.0,18.9719826596,48.2474882111,60.1281475517,3.2741714429,0.0,3.2741714429
 10/26  11:00:00,124.724769841,3.58023757573,0.0,10.8338630021,48.2474882111,62.0547409583,2.19060628474,0.0,2.19060628474
 10/26  12:00:00,124.333334811,3.65832764588,1.66297511326,9.24571129577,48.2474882111,61.5103924513,3.27682170937,0.0,3.27682170937
 10/26  13:00:00,126.761526438,3.68908648653,5.78082635884,5.37544982387,48.2474882111,63.6602354638,3.27703216541,0.0,3.27703216541
 10/26  14:00:00,125.260459978,3.7579087202,10.3689467387,2.74952866204,48.2474882111,60.1281475517,2.18967911553,0.0,2.18967911553
 10/26  15:00:00,126.991154495,3.83384522548,13.9732220888,0.80001132358,48.2474882111,60.1281475517,2.18905755735,0.0,2.18905755735
 10/26  16:00:00,132.507771635,3.90408272589,16.7485415369,0.581181405091,48.2474882111,63.0180376616,3.27476792431,0.0,3.27476792431
 10/26  17:00:00,121.920666378,3.86264876226,16.1119803389,1.61698496252,37.5258241642,62.7947880557,1.10413374107,0.0,1.10413374107
 10/26  18:00:00,89.2199864704,3.55993749118,10.3040248104,5.12324500361,26.8041601173,36.0181789539,2.18791513638,0.0,2.18791513638
 10/26  19:00:00,95.5242177328,3.55993749118,7.88089862911,9.01739365601,26.8041601173,33.4493877451,1.10357103011,0.0,1.10357103011
 10/26  20:00:00,82.4158505135,3.55993749118,6.52995823855,13.3424628976,16.0824960704,28.0885557216,1.10359292485,0.0,1.10359292485
 10/26  21:00:00,81.1308032697,3.55993749118,2.08047967133,17.7912898255,16.0824960704,26.8041601173,1.10319347184,0.0,1.10319347184
 10/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303494184,0.0,1.10303494184
 10/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303350437,0.0,1.10303350437
 10/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302947409,0.0,1.10302947409
 10/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317268568,0.0,1.10317268568
 10/27  06:00:00,98.8872395276,3.55993749118,0.0,53.7107018251,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/27  07:00:00,115.581435005,3.55993749118,0.0,48.4447717169,16.0824960704,32.6817896323,5.34238480387,4.23871042164,1.10367438223
 10/27  08:00:00,158.789696752,3.64366916371,0.0,31.5521202294,48.2474882111,70.4033123869,3.49692428108,1.30805308206,2.18887119902
 10/27  09:00:00,139.859171821,3.55993749118,0.0,25.9885650661,48.2474882111,62.0547409583,3.08652388954,0.0,3.08652388954
 10/27  10:00:00,128.145070422,3.55993749118,0.0,16.2010570739,48.2474882111,60.1281475517,2.37692488213,0.0,2.37692488213
 10/27  11:00:00,131.889066248,3.57676474511,0.0,18.001632239,48.2474882111,62.0547409583,2.19037709201,0.0,2.19037709201
 10/27  12:00:00,135.956043448,3.64092310688,0.0,22.5487995846,48.2474882111,61.5103924513,3.2772004982,0.0,3.2772004982
 10/27  13:00:00,136.728554394,3.65481669643,0.0,21.1575739286,48.2474882111,63.6602354638,3.27733534979,0.0,3.27733534979
 10/27  14:00:00,128.494099162,3.56967859254,0.0,16.5403447128,48.2474882111,60.1281475517,3.27417674573,0.0,3.27417674573
 10/27  15:00:00,118.254652195,3.58757577488,0.0,6.28300056371,48.2474882111,60.1281475517,1.1044862372,0.0,1.1044862372
 10/27  16:00:00,119.313057338,3.70962579333,0.0,4.32946557799,48.2474882111,63.0180376616,3.27474574611,0.0,3.27474574611
 10/27  17:00:00,110.10818187,3.8248104782,0.0,5.95431907805,37.5258241642,62.7947880557,2.18814267135,0.0,2.18814267135
 10/27  18:00:00,89.7970819074,3.55993749118,0.0,16.004365251,26.8041601173,36.0181789539,1.10390235128,0.0,1.10390235128
 10/27  19:00:00,104.239527067,3.55993749118,0.0,25.6136016198,26.8041601173,33.4493877451,1.1035508634,0.0,1.1035508634
 10/27  20:00:00,95.8913926201,3.55993749118,0.0,33.3479632428,16.0824960704,28.0885557216,1.15237594615,0.0486870660605,1.10368888009
 10/27  21:00:00,98.1747075078,3.55993749118,0.0,36.9156737349,16.0824960704,26.8041601173,2.95343238021,1.85026743098,1.10316494923
 10/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303371088,0.0,1.10303371088
 10/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303041053,0.0,1.10303041053
 10/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303629987,0.0,1.10303629987
 10/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318658876,0.0,1.10318658876
 10/28  06:00:00,141.063077419,3.55993749118,0.0,95.8865397162,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/28  07:00:00,129.614872069,3.55993749118,0.0,79.3007519494,5.36083202345,26.5809105114,34.6891785218,33.585832953,1.10334556872
 10/28  08:00:00,130.254757626,3.55993749118,0.0,63.6480085244,26.8041601173,31.2995447326,32.2173407179,31.1137744461,1.1035662718
 10/28  09:00:00,112.092800411,3.55993749118,0.0,48.1730256678,26.8041601173,33.5472370403,22.7344775068,21.6307114402,1.10376606667
 10/28  10:00:00,105.463013146,3.55993749118,0.0,42.5065351059,26.8041601173,32.583940337,6.64432852786,4.45675859818,2.18756992968
 10/28  11:00:00,94.3210696875,3.55993749118,0.0,29.1168993402,26.8041601173,34.8316326447,1.10389993829,0.0,1.10389993829
 10/28  12:00:00,96.7630419086,3.55993749118,0.0,32.8432671658,26.8041601173,33.5472370403,1.10384751594,0.0,1.10384751594
 10/28  13:00:00,96.639901333,3.55993749118,0.0,35.2889177989,26.8041601173,30.9784458315,2.18738220283,0.0,2.18738220283
 10/28  14:00:00,68.5443249623,3.55993749118,0.0,35.602996051,8.04124803518,21.3317032909,1.10351401784,0.0,1.10351401784
 10/28  15:00:00,66.6567780818,3.55993749118,0.0,34.9998447749,8.04124803518,20.0473076865,0.02,0.0,0.02
 10/28  16:00:00,75.2395750245,3.55993749118,0.0,43.2615428165,8.04124803518,20.3684065876,1.10348436013,0.0,1.10348436013
 10/28  17:00:00,71.5589998921,3.55993749118,0.0,47.3011168181,2.68041601173,18.0090894769,1.10328665372,0.0,1.10328665372
 10/28  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312623101,0.0,1.10312623101
 10/28  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312009639,0.0,1.10312009639
 10/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313951786,0.0,1.10313951786
 10/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303584579,0.0,1.10303584579
 10/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298339323,0.0,1.10298339323
 10/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298141131,0.0,1.10298141131
 10/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298512832,0.0,1.10298512832
 10/29  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  08:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298384463,0.0,1.10298384463
 10/29  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306022062,0.0,1.10306022062
 10/29  12:00:00,19.3171500393,0.429970047466,0.11582781561,0.0,2.68041601173,16.0824960704,1.10313223125,0.0,1.10313223125
 10/29  13:00:00,23.4734330886,2.18531548455,2.51676542784,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  14:00:00,26.0202209864,2.26424673851,4.98462207171,0.0,2.68041601173,16.0824960704,1.10314443489,0.0,1.10314443489
 10/29  15:00:00,27.1591752396,2.28696658662,6.10085647678,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298540319,0.0,1.10298540319
 10/29  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298424659,0.0,1.10298424659
 10/29  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305610911,0.0,1.10305610911
 10/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298362159,0.0,1.10298362159
 10/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303673153,0.0,1.10303673153
 10/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303511553,0.0,1.10303511553
 10/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319586674,0.0,1.10319586674
 10/30  06:00:00,152.082792797,3.55993749118,0.0,106.906255095,5.36083202345,21.4433280938,1.10312017088,0.0,1.10312017088
 10/30  07:00:00,148.50592425,3.55993749118,0.0,81.3692609626,16.0824960704,32.6817896323,5.1313906192,4.02760320694,1.10378741227
 10/30  08:00:00,176.369015748,3.55993749118,0.0,46.7478375648,48.2474882111,70.4033123869,2.58850425401,0.399468173343,2.18903608067
 10/30  09:00:00,136.779719859,3.55993749118,0.0,22.9091131046,48.2474882111,62.0547409583,2.18961102747,0.0,2.18961102747
 10/30  10:00:00,124.982533606,3.55993749118,0.0,13.038520258,48.2474882111,60.1281475517,2.18961845744,0.0,2.18961845744
 10/30  11:00:00,124.024337297,3.57594957443,0.290460911395,9.84725754722,48.2474882111,62.0547409583,3.275769945,0.0,3.275769945
 10/30  12:00:00,129.181395096,3.79541532712,2.64908578364,12.9705732287,48.2474882111,61.5103924513,3.27714679649,0.0,3.27714679649
 10/30  13:00:00,131.328028407,4.37191096693,6.70390252025,8.33605115037,48.2474882111,63.6602354638,3.27700430889,0.0,3.27700430889
 10/30  14:00:00,127.821446511,4.6293019684,9.12083159053,5.68723709568,48.2474882111,60.1281475517,2.18904529779,0.0,2.18904529779
 10/30  15:00:00,123.873784057,4.52340290546,8.96572295483,2.00058233948,48.2474882111,60.1281475517,2.18879775059,0.0,2.18879775059
 10/30  16:00:00,126.060640829,4.33569328898,8.65501663938,1.79596493395,48.2474882111,63.0180376616,2.18983583399,0.0,2.18983583399
 10/30  17:00:00,114.054718682,3.94056160683,6.67066482622,3.11443993479,37.5258241642,62.7947880557,2.18876587317,0.0,2.18876587317
 10/30  18:00:00,87.6629754998,3.55993749118,3.021645173,8.38128033703,26.8041601173,36.0181789539,1.10394260037,0.0,1.10394260037
 10/30  19:00:00,93.44846154,3.55993749118,0.346022971135,14.4765131212,26.8041601173,33.4493877451,1.10364772237,0.0,1.10364772237
 10/30  20:00:00,83.0636582898,3.55993749118,0.0,20.5202289125,16.0824960704,28.0885557216,1.10357599126,0.0,1.10357599126
 10/30  21:00:00,86.6159632807,3.55993749118,0.0,25.3569295078,16.0824960704,26.8041601173,1.10343762747,0.0,1.10343762747
 10/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030313921,0.0,1.1030313921
 10/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303755693,0.0,1.10303755693
 10/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303684672,0.0,1.10303684672
 10/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303406252,0.0,1.10303406252
 10/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/31  06:00:00,97.2602229535,3.55993749118,0.0,52.0836852509,5.36083202345,21.4433280938,1.10313774272,0.0,1.10313774272
 10/31  07:00:00,113.628903231,3.55993749118,0.0,46.4922399427,16.0824960704,32.6817896323,1.10374192491,0.0,1.10374192491
 10/31  08:00:00,156.131804495,3.61390586272,0.0,26.4566579403,48.2474882111,70.4033123869,2.18918434737,0.0,2.18918434737
 10/31  09:00:00,125.116627806,3.55993749118,0.0,11.2460210513,48.2474882111,62.0547409583,2.18957608862,0.0,2.18957608862
 10/31  10:00:00,120.479621082,3.58000224415,2.08610759305,6.42943538792,48.2474882111,60.1281475517,2.1897595365,0.0,2.1897595365
 10/31  11:00:00,128.298682632,3.93953382646,10.0770557033,3.97142383835,48.2474882111,62.0547409583,3.27540703234,0.0,3.27540703234
 10/31  12:00:00,134.99314197,4.36887771818,17.2217869813,3.6361565144,48.2474882111,61.5103924513,3.27653686941,0.0,3.27653686941
 10/31  13:00:00,145.910666465,5.03173268623,27.2368655019,1.72590450785,48.2474882111,63.6602354638,3.27673810144,0.0,3.27673810144
 10/31  14:00:00,147.353192529,5.16957204232,33.4775079673,0.322036662132,48.2474882111,60.1281475517,2.18951670238,0.0,2.18951670238
 10/31  15:00:00,147.831035636,5.03034089228,34.4166188873,0.0,48.2474882111,60.1281475517,2.18892320397,0.0,2.18892320397
 10/31  16:00:00,149.747235698,4.81292056567,33.660349166,0.0,48.2474882111,63.0180376616,3.27500946031,0.0,3.27500946031
 10/31  17:00:00,133.67724479,4.26382989591,29.0843625802,0.0,37.5258241642,62.7947880557,1.10410452931,0.0,1.10410452931
 10/31  18:00:00,96.1841026258,3.55993749118,18.2266498878,1.69740274819,26.8041601173,36.0181789539,2.18784855695,0.0,2.18784855695
 10/31  19:00:00,96.1398980776,3.55993749118,12.6773507505,4.83662187954,26.8041601173,33.4493877451,1.10356239445,0.0,1.10356239445
 10/31  20:00:00,81.7546115371,3.55993749118,10.4005625219,8.81061963789,16.0824960704,28.0885557216,1.10358926627,0.0,1.10358926627
 10/31  21:00:00,79.4343397929,3.55993749118,7.16756570826,11.0077403117,16.0824960704,26.8041601173,1.1031949433,0.0,1.1031949433
 10/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303797418,0.0,1.10303797418
 10/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303683373,0.0,1.10303683373
 11/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303391058,0.0,1.10303391058
 11/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318355871,0.0,1.10318355871
 11/01  06:00:00,107.377155355,3.55993749118,0.0,62.2006176529,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/01  07:00:00,119.09028418,3.55993749118,0.0,51.9536208923,16.0824960704,32.6817896323,20.6605237693,19.5568215914,1.10370217791
 11/01  08:00:00,163.049828132,3.64118556166,0.0,33.3474018783,48.2474882111,70.4033123869,13.9686419321,11.7798677844,2.18877414768
 11/01  09:00:00,137.776410642,3.55993749118,0.0,23.9058038869,48.2474882111,62.0547409583,11.6756898405,8.4014505979,3.27423924261
 11/01  10:00:00,126.766150983,3.55993749118,0.0,14.8221376348,48.2474882111,60.1281475517,2.6817117345,0.491990657854,2.18972107665
 11/01  11:00:00,123.122762642,3.58666905179,0.0,9.22542432694,48.2474882111,62.0547409583,2.19046090684,0.0,2.19046090684
 11/01  12:00:00,123.152117186,3.67617069717,0.0,9.70962573266,48.2474882111,61.5103924513,4.362837822,0.0,4.362837822
 11/01  13:00:00,122.69275656,3.68554745516,0.0,7.09104533567,48.2474882111,63.6602354638,3.27654819411,0.0,3.27654819411
 11/01  14:00:00,117.675041011,3.69225588335,0.0,5.59870927115,48.2474882111,60.1281475517,2.18924399517,0.0,2.18924399517
 11/01  15:00:00,114.971894163,3.87604272829,0.298816034048,2.41295954413,48.2474882111,60.1281475517,2.1890687653,0.0,2.1890687653
 11/01  16:00:00,117.527767474,3.8043312465,0.136857053243,2.31261320794,48.2474882111,63.0180376616,2.18993494447,0.0,2.18993494447
 11/01  17:00:00,110.74723655,3.81829185242,0.0,6.59989238388,37.5258241642,62.7947880557,2.1885068222,0.0,2.1885068222
 11/01  18:00:00,89.3174750189,3.55993749118,0.0,13.0574250291,26.8041601173,36.0181789539,1.10380680818,0.0,1.10380680818
 11/01  19:00:00,94.7563478873,3.55993749118,0.0,16.1304224396,26.8041601173,33.4493877451,1.10355758697,0.0,1.10355758697
 11/01  20:00:00,85.8797782854,3.55993749118,0.0,23.3363489081,16.0824960704,28.0885557216,1.10364873481,0.0,1.10364873481
 11/01  21:00:00,87.9137730793,3.55993749118,0.0,26.6547393064,16.0824960704,26.8041601173,1.10324395417,0.0,1.10324395417
 11/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303659713,0.0,1.10303659713
 11/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303352588,0.0,1.10303352588
 11/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303041574,0.0,1.10303041574
 11/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312515661,0.0,1.10312515661
 11/02  06:00:00,98.3665227956,3.55993749118,0.0,53.1899850931,5.36083202345,21.4433280938,1.10312981744,0.0,1.10312981744
 11/02  07:00:00,113.680028325,3.55993749118,0.0,46.5433650376,16.0824960704,32.6817896323,1.10380905425,0.0,1.10380905425
 11/02  08:00:00,158.267678313,3.62827776968,0.0,28.5781598513,48.2474882111,70.4033123869,2.1891726397,0.0,2.1891726397
 11/02  09:00:00,133.55304211,3.55993749118,0.0,19.6824353549,48.2474882111,62.0547409583,2.18939298986,0.0,2.18939298986
 11/02  10:00:00,119.931299839,3.55993749118,0.0,7.98728649069,48.2474882111,60.1281475517,2.18978435995,0.0,2.18978435995
 11/02  11:00:00,120.95922613,3.69643815734,1.57840422216,5.3737144873,48.2474882111,62.0547409583,3.27514450529,0.0,3.27514450529
 11/02  12:00:00,126.99735261,4.19693968473,7.86355687835,5.17053529031,48.2474882111,61.5103924513,3.27704421756,0.0,3.27704421756
 11/02  13:00:00,131.693471411,4.34742135621,12.1258464108,3.30403987539,48.2474882111,63.6602354638,3.27662433461,0.0,3.27662433461
 11/02  14:00:00,128.635097734,4.48308653806,14.4833671048,1.28456823475,48.2474882111,60.1281475517,2.18945476336,0.0,2.18945476336
 11/02  15:00:00,127.433478234,4.30566718288,14.6061417724,0.137593421839,48.2474882111,60.1281475517,2.18887296347,0.0,2.18887296347
 11/02  16:00:00,128.17206249,4.37590655483,12.2637875832,0.258402385165,48.2474882111,63.0180376616,3.2749679092,0.0,3.2749679092
 11/02  17:00:00,110.956481225,4.0209564351,4.76619918248,1.84027329361,37.5258241642,62.7947880557,1.10409517246,0.0,1.10409517246
 11/02  18:00:00,81.9853586051,3.55993749118,0.0664982990787,5.6588103163,26.8041601173,36.0181789539,2.18784714737,0.0,2.18784714737
 11/02  19:00:00,89.8789575339,3.55993749118,0.0,11.2530320862,26.8041601173,33.4493877451,1.10356102655,0.0,1.10356102655
 11/02  20:00:00,80.8919021717,3.55993749118,0.0,18.3484727944,16.0824960704,28.0885557216,1.10359020321,0.0,1.10359020321
 11/02  21:00:00,85.5047661319,3.55993749118,0.0,24.245732359,16.0824960704,26.8041601173,1.10319674983,0.0,1.10319674983
 11/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303937227,0.0,1.10303937227
 11/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030386069,0.0,1.1030386069
 11/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303627926,0.0,1.10303627926
 11/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318938005,0.0,1.10318938005
