Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/03  06:00:00,121.252686169,3.55993749118,0.0,76.0761484664,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/03  07:00:00,126.713950473,3.55993749118,0.0,59.5772871853,16.0824960704,32.6817896323,14.3586502176,13.2549340019,1.10371621564
 11/03  08:00:00,165.758920733,3.61536187105,0.0,36.0823181698,48.2474882111,70.4033123869,6.3396070346,4.15078165332,2.18882538128
 11/03  09:00:00,145.266917048,3.55993749118,0.0,31.3963102933,48.2474882111,62.0547409583,5.57762306956,2.30359564606,3.27402742351
 11/03  10:00:00,140.608975047,3.55993749118,0.0,28.6649616993,48.2474882111,60.1281475517,2.94873650507,0.758922030569,2.1898144745
 11/03  11:00:00,137.786541109,3.55993749118,0.0,23.9159343539,48.2474882111,62.0547409583,3.2754139029,0.0,3.2754139029
 11/03  12:00:00,138.67165994,3.61542045792,0.0,25.2899187256,48.2474882111,61.5103924513,3.27686922358,0.0,3.27686922358
 11/03  13:00:00,134.662896412,3.6370069166,0.0,19.109725726,48.2474882111,63.6602354638,3.27679752813,0.0,3.27679752813
 11/03  14:00:00,128.163898565,3.55993749118,0.0,16.2198852173,48.2474882111,60.1281475517,2.18908626146,0.0,2.18908626146
 11/03  15:00:00,119.933852983,3.57135932109,0.0,7.97841780475,48.2474882111,60.1281475517,2.18913524929,0.0,2.18913524929
 11/03  16:00:00,120.80221534,3.67322837665,0.0,5.85502099702,48.2474882111,63.0180376616,2.19013941848,0.0,2.19013941848
 11/03  17:00:00,112.687467922,3.76950655499,0.0,8.58890905317,37.5258241642,62.7947880557,2.18873630513,0.0,2.18873630513
 11/03  18:00:00,100.796475873,3.55993749118,0.0,22.0690925503,26.8041601173,36.0181789539,1.10390578575,0.0,1.10390578575
 11/03  19:00:00,105.591696292,3.55993749118,0.0,26.9657708444,26.8041601173,33.4493877451,1.10364314062,0.0,1.10364314062
 11/03  20:00:00,95.3775726699,3.55993749118,0.0,32.8341432926,16.0824960704,28.0885557216,1.10357604962,0.0,1.10357604962
 11/03  21:00:00,97.6194826631,3.55993749118,0.0,36.3604488902,16.0824960704,26.8041601173,1.10344229283,0.0,1.10344229283
 11/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303423462,0.0,1.10303423462
 11/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302973747,0.0,1.10302973747
 11/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304048254,0.0,1.10304048254
 11/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303903179,0.0,1.10303903179
 11/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  06:00:00,120.989830106,3.55993749118,0.0,75.8132924035,5.36083202345,21.4433280938,1.10314871927,0.0,1.10314871927
 11/04  07:00:00,115.351442648,3.55993749118,0.0,65.0373225277,5.36083202345,26.5809105114,7.59350561014,6.49018534274,1.1033202674
 11/04  08:00:00,121.658395423,3.55993749118,0.0,52.584312988,26.8041601173,31.2995447326,3.50986881132,2.40627325953,1.10359555179
 11/04  09:00:00,113.35391626,3.55993749118,0.0,49.4341415167,26.8041601173,33.5472370403,1.99621825436,0.89243610947,1.10378214489
 11/04  10:00:00,110.390553046,3.55993749118,0.0,47.4340750066,26.8041601173,32.583940337,1.7479472708,0.644207037757,1.10374023304
 11/04  11:00:00,110.822774085,3.55993749118,0.0,45.618603738,26.8041601173,34.8316326447,2.63218689087,0.444258189818,2.18792870105
 11/04  12:00:00,108.4695509,3.55993749118,0.0,44.5497761568,26.8041601173,33.5472370403,4.48652667119,3.38265528413,1.10387138706
 11/04  13:00:00,106.098191724,3.55993749118,0.0,44.7472081895,26.8041601173,30.9784458315,7.68386949606,6.58017248739,1.10369700867
 11/04  14:00:00,89.048528716,3.55993749118,0.0,56.1071998047,8.04124803518,21.3317032909,13.3635066152,12.2599015716,1.10360504361
 11/04  15:00:00,90.729893933,3.55993749118,0.0,59.072960626,8.04124803518,20.0473076865,16.1756219175,15.0721366086,1.10348530888
 11/04  16:00:00,94.4444181063,3.55993749118,0.0,62.4663858983,8.04124803518,20.3684065876,17.6929686302,16.5894762688,1.10349236142
 11/04  17:00:00,94.3992458577,3.55993749118,0.0,70.1413627837,2.68041601173,18.0090894769,19.3042213573,18.2010712001,1.10315015721
 11/04  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314889117,0.0,1.10314889117
 11/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320445285,0.0,1.10320445285
 11/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303332455,0.0,1.10303332455
 11/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304097903,0.0,1.10304097903
 11/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298741029,0.0,1.10298741029
 11/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  05:00:00,37.8339830035,0.619549819672,0.0,3.63908100768,2.68041601173,16.0824960704,1.17182204151,0.0687611931682,1.10306084834
 11/05  06:00:00,41.1133586333,1.03258303279,0.0,6.50542342431,2.68041601173,16.0824960704,0.067314965344,0.047314965344,0.02
 11/05  07:00:00,39.7644292243,0.826066426229,0.0,5.36301062185,2.68041601173,16.0824960704,1.1029881256,0.0,1.1029881256
 11/05  08:00:00,36.9697849437,1.03258303279,0.0,7.29651640138,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  09:00:00,25.3004435372,0.826066426229,0.0,5.7030249348,2.68041601173,16.0824960704,1.10304215476,0.0,1.10304215476
 11/05  10:00:00,24.3852530259,0.826066426229,0.0,4.78783442348,2.68041601173,16.0824960704,0.0696554132502,0.0496554132502,0.02
 11/05  11:00:00,20.6908498001,0.413033213114,0.0,1.50646441082,2.68041601173,16.0824960704,1.10313503637,0.0,1.10313503637
 11/05  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321673675,0.0,1.10321673675
 11/05  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309112991,0.0,1.10309112991
 11/05  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298603457,0.0,1.10298603457
 11/05  18:00:00,37.8990251301,1.03258303279,0.0,5.75842325442,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  19:00:00,39.304067235,0.826066426229,0.0,4.90264863261,2.68041601173,16.0824960704,1.10303936079,0.0,1.10303936079
 11/05  20:00:00,41.2858814484,1.03258303279,0.0,6.67794623942,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  21:00:00,39.8883252687,0.826066426229,0.0,5.48690666633,2.68041601173,16.0824960704,1.10315320372,0.0,1.10315320372
 11/05  22:00:00,41.9449626218,1.03258303279,0.0,7.3370274128,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  23:00:00,40.4751848699,0.826066426229,0.0,6.0737662675,2.68041601173,16.0824960704,1.10298873823,0.0,1.10298873823
 11/05  24:00:00,42.8453618118,1.03258303279,0.0,8.23742660282,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/06  01:00:00,46.1002539744,0.826066426229,0.0,6.33800334856,2.68041601173,21.4433280938,1.10303711847,0.0,1.10303711847
 11/06  02:00:00,48.3572206813,1.03258303279,0.0,8.38845344888,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  03:00:00,46.3862651029,0.826066426229,0.0,6.62401447698,2.68041601173,21.4433280938,1.10303439694,0.0,1.10303439694
 11/06  04:00:00,48.890176851,1.03258303279,0.0,8.9214096186,2.68041601173,21.4433280938,0.0383651562368,0.0183651562368,0.02
 11/06  05:00:00,47.1728617566,0.826066426229,0.0,7.41061113074,2.68041601173,21.4433280938,1.13825306765,0.035151949861,1.10310111779
 11/06  06:00:00,52.652495125,1.03258303279,0.0,10.0033118809,5.36083202345,21.4433280938,0.144339561399,0.124339561399,0.02
 11/06  07:00:00,220.455653853,3.55993749118,0.0,175.27911615,5.36083202345,21.4433280938,1.10318412999,0.0,1.10318412999
 11/06  08:00:00,193.195359868,3.55993749118,0.0,130.993363246,16.0824960704,32.6817896323,29.3621193,28.2583745601,1.10374473998
 11/06  09:00:00,207.484474406,3.55993749118,0.0,85.2652962231,48.2474882111,70.4033123869,27.561791376,25.3725472446,2.18924413144
 11/06  10:00:00,185.214614372,3.55993749118,0.0,71.344007617,48.2474882111,62.0547409583,25.7919789369,23.6023050615,2.18967387538
 11/06  11:00:00,172.763605331,3.55993749118,0.0,60.8195919826,48.2474882111,60.1281475517,23.1571357455,20.9675892111,2.18954653442
 11/06  12:00:00,165.800195682,3.55993749118,0.0,51.9295889272,48.2474882111,62.0547409583,20.7069026888,17.4311603634,3.27574232534
 11/06  13:00:00,167.471533977,3.55993749118,0.0,54.1452757291,48.2474882111,61.5103924513,17.1105559907,13.8335591558,3.27699683487
 11/06  14:00:00,157.000328991,3.55993749118,0.0,41.5242277313,48.2474882111,63.6602354638,13.6353052389,10.3579955981,3.27730964074
 11/06  15:00:00,149.701872055,3.55993749118,0.0,37.7578587065,48.2474882111,60.1281475517,10.1602259859,6.88613362953,3.2740923564
 11/06  16:00:00,148.486987416,3.55993749118,0.0,36.5429740679,48.2474882111,60.1281475517,7.22311316787,5.03435747005,2.18875569781
 11/06  17:00:00,152.22381633,3.55993749118,0.0,37.389912872,48.2474882111,63.0180376616,6.44862195377,4.2585478499,2.19007410387
 11/06  18:00:00,161.352668008,3.55993749118,0.0,45.1270115362,37.5258241642,62.7947880557,6.91040073705,4.72201506337,2.18838567368
 11/06  19:00:00,137.755824257,3.55993749118,0.0,56.5611076007,26.8041601173,36.0181789539,8.77415853754,7.67028899998,1.10386953756
 11/06  20:00:00,136.719959127,3.55993749118,0.0,58.0940336792,26.8041601173,33.4493877451,10.5591322813,9.45556545646,1.10356682485
 11/06  21:00:00,131.5694567,3.55993749118,0.0,69.0260273228,16.0824960704,28.0885557216,11.6078475346,10.5041422511,1.10370528357
 11/06  22:00:00,132.649792342,3.55993749118,0.0,71.3907585687,16.0824960704,26.8041601173,10.3381577226,9.23494470119,1.10321302144
 11/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303402855,0.0,1.10303402855
 11/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296439734,0.0,1.10296439734
 11/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304265987,0.0,1.10304265987
 11/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319708693,0.0,1.10319708693
 11/07  07:00:00,163.560158214,3.55993749118,0.0,118.383620511,5.36083202345,21.4433280938,1.10313779704,0.0,1.10313779704
 11/07  08:00:00,152.179529962,3.55993749118,0.0,89.9775333409,16.0824960704,32.6817896323,15.4588034306,14.3550399253,1.10376350526
 11/07  09:00:00,168.19509822,3.55993749118,0.0,45.9759200364,48.2474882111,70.4033123869,9.62968106282,7.44027481411,2.18940624871
 11/07  10:00:00,143.148732831,3.55993749118,0.0,29.2781260764,48.2474882111,62.0547409583,3.5396016838,1.35022613412,2.18937554969
 11/07  11:00:00,138.443281336,3.55993749118,0.0,26.4992679878,48.2474882111,60.1281475517,2.18961381353,0.0,2.18961381353
 11/07  12:00:00,135.132803815,3.55993749118,0.0,21.2621970608,48.2474882111,62.0547409583,3.27546437191,0.0,3.27546437191
 11/07  13:00:00,136.208865573,3.55993749118,0.0,22.8826073253,48.2474882111,61.5103924513,3.2772663555,0.0,3.2772663555
 11/07  14:00:00,130.429687483,3.58985520087,0.0,14.9236685128,48.2474882111,63.6602354638,3.27693122137,0.0,3.27693122137
 11/07  15:00:00,122.926556519,3.56004424634,0.0,10.9824364161,48.2474882111,60.1281475517,2.18968295673,0.0,2.18968295673
 11/07  16:00:00,119.589492335,3.56685473796,0.0,7.63856173991,48.2474882111,60.1281475517,2.18912996544,0.0,2.18912996544
 11/07  17:00:00,122.858200339,3.65879347553,0.0,7.92544089631,48.2474882111,63.0180376616,3.2750806752,0.0,3.2750806752
 11/07  18:00:00,134.082090608,3.71828320638,0.0,17.6980884211,37.5258241642,62.7947880557,2.1883325625,0.0,2.1883325625
 11/07  19:00:00,112.765937807,3.55993749118,0.0,31.5712211504,26.8041601173,36.0181789539,1.16567637054,0.0617334326801,1.10394293786
 11/07  20:00:00,115.1823378,3.55993749118,0.0,36.5564123525,26.8041601173,33.4493877451,1.60728857329,0.503694324373,1.10359424892
 11/07  21:00:00,107.623040234,3.55993749118,0.0,45.0796108564,16.0824960704,28.0885557216,3.15215582653,2.04853722188,1.10361860465
 11/07  22:00:00,110.454695872,3.55993749118,0.0,49.1956620987,16.0824960704,26.8041601173,3.5785020911,2.47529739281,1.10320469829
 11/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030414454,0.0,1.1030414454
 11/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030406683,0.0,1.1030406683
 11/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303895899,0.0,1.10303895899
 11/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320557039,0.0,1.10320557039
 11/08  07:00:00,155.108504217,3.55993749118,0.0,109.931966514,5.36083202345,21.4433280938,1.10313287036,0.0,1.10313287036
 11/08  08:00:00,147.050057194,3.55993749118,0.0,84.8480605728,16.0824960704,32.6817896323,29.3395979485,28.2357638159,1.1038341326
 11/08  09:00:00,171.028758374,3.56323394364,0.0,48.8062837378,48.2474882111,70.4033123869,21.7623303069,19.573110919,2.189219388
 11/08  10:00:00,149.620421845,3.55993749118,0.0,35.7498150903,48.2474882111,62.0547409583,14.6372804991,12.4477414226,2.18953907646
 11/08  11:00:00,133.988410722,3.55993749118,0.0,22.0443973735,48.2474882111,60.1281475517,5.15900235028,2.9690243942,2.18997795608
 11/08  12:00:00,132.297228595,3.61587924864,0.0,18.370680083,48.2474882111,62.0547409583,3.27550492172,0.0,3.27550492172
 11/08  13:00:00,134.310191316,4.01483095902,0.0,20.5290396005,48.2474882111,61.5103924513,3.27753453813,0.0,3.27753453813
 11/08  14:00:00,129.918566259,4.13056690461,0.0,13.8718355851,48.2474882111,63.6602354638,3.27673231957,0.0,3.27673231957
 11/08  15:00:00,121.142640298,3.85793055917,0.0,8.90063388209,48.2474882111,60.1281475517,2.18955976228,0.0,2.18955976228
 11/08  16:00:00,118.808682844,3.67203845654,0.0,6.752568531,48.2474882111,60.1281475517,2.18901333741,0.0,2.18901333741
 11/08  17:00:00,123.806762944,3.67219622363,0.0,8.86060075314,48.2474882111,63.0180376616,3.27492063541,0.0,3.27492063541
 11/08  18:00:00,133.937341393,3.73541371789,0.0,17.5362086941,37.5258241642,62.7947880557,2.1882377322,0.0,2.1882377322
 11/08  19:00:00,107.860341779,3.55993749118,0.0,26.6656251221,26.8041601173,36.0181789539,1.10389980941,0.0,1.10389980941
 11/08  20:00:00,109.831378693,3.55993749118,0.0,31.2054532449,26.8041601173,33.4493877451,1.56396705537,0.460408365448,1.10355868992
 11/08  21:00:00,104.07493021,3.55993749118,0.0,41.5315008323,16.0824960704,28.0885557216,6.64827394769,5.54455773067,1.10371621702
 11/08  22:00:00,107.269212174,3.55993749118,0.0,46.0101784009,16.0824960704,26.8041601173,10.3883949762,9.28520997278,1.10318500338
 11/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303308169,0.0,1.10303308169
 11/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304430771,0.0,1.10304430771
 11/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304375485,0.0,1.10304375485
 11/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318847302,0.0,1.10318847302
 11/09  07:00:00,145.449764568,3.55993749118,0.0,100.273226866,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/09  08:00:00,141.360040684,3.55993749118,0.0,79.1580440626,16.0824960704,32.6817896323,36.9287633218,34.741459418,2.18730390382
 11/09  09:00:00,168.577040591,3.57570929118,0.0,46.3420906074,48.2474882111,70.4033123869,34.4857473408,32.2965887785,2.18915856227
 11/09  10:00:00,141.284387895,3.55993749118,0.0,27.4137811407,48.2474882111,62.0547409583,33.1637642196,30.9742759583,2.1894882613
 11/09  11:00:00,140.488079831,3.55993749118,0.0,28.5440664828,48.2474882111,60.1281475517,29.3465760226,27.1568510901,2.18972493254
 11/09  12:00:00,141.15145353,3.55993749118,0.0,27.2808467752,48.2474882111,62.0547409583,29.04887551,25.7734363946,3.27543911547
 11/09  13:00:00,150.354898175,3.57827500423,0.0,37.0103024147,48.2474882111,61.5103924513,27.6531551916,24.375647093,3.27750809866
 11/09  14:00:00,146.823027836,3.60235075574,0.0,31.3045133113,48.2474882111,63.6602354638,25.5638249151,22.2871040103,3.27672090474
 11/09  15:00:00,142.235750141,3.55993749118,0.0,30.2917367934,48.2474882111,60.1281475517,25.183637488,22.9940793066,2.18955818139
 11/09  16:00:00,142.660630071,3.55993749118,0.0,30.7166167225,48.2474882111,60.1281475517,24.8787939087,22.6897760076,2.18901790103
 11/09  17:00:00,148.367649933,3.61214006176,0.0,33.4815439041,48.2474882111,63.0180376616,24.3056687714,21.0307232429,3.27494552845
 11/09  18:00:00,155.310650129,3.69413122404,0.0,38.9507999244,37.5258241642,62.7947880557,21.968756078,19.7805000053,2.18825607275
 11/09  19:00:00,129.337271198,3.55993749118,0.0,48.1425545416,26.8041601173,36.0181789539,26.1051688923,25.0012570931,1.1039117992
 11/09  20:00:00,129.3126167,3.55993749118,0.0,50.6866912527,26.8041601173,33.4493877451,28.4148380756,27.3112683207,1.10356975487
 11/09  21:00:00,120.695738877,3.55993749118,0.0,58.1523094994,16.0824960704,28.0885557216,30.8917561064,29.7882188345,1.10353727186
 11/09  22:00:00,123.056279225,3.55993749118,0.0,61.7972454518,16.0824960704,26.8041601173,33.4002320616,32.2970388702,1.10319319135
 11/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303770235,0.0,1.10303770235
 11/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303653835,0.0,1.10303653835
 11/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303471958,0.0,1.10303471958
 11/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  06:00:00,45.9386077661,0.619549819672,0.0,3.70245773507,5.36083202345,21.4433280938,1.3548673434,0.25166870713,1.10319863627
 11/10  07:00:00,171.863028521,3.55993749118,0.0,126.686490819,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/10  08:00:00,158.421768128,3.55993749118,0.0,96.2197715069,16.0824960704,32.6817896323,48.8345300153,46.6472838372,2.18724617804
 11/10  09:00:00,184.738523111,3.55993749118,0.0,62.5193449273,48.2474882111,70.4033123869,44.6135266071,42.4243075549,2.18921905223
 11/10  10:00:00,166.014343133,3.55993749118,0.0,52.1437363779,48.2474882111,62.0547409583,42.9546651977,40.7651096506,2.18955554705
 11/10  11:00:00,158.333228705,3.55993749118,0.0,46.3892153574,48.2474882111,60.1281475517,40.8846626396,38.6948577832,2.18980485648
 11/10  12:00:00,151.400857769,3.55993749118,0.0,37.530251014,48.2474882111,62.0547409583,38.5703496479,35.294778409,3.27557123894
 11/10  13:00:00,147.34437536,3.55993749118,0.0,34.0181171123,48.2474882111,61.5103924513,32.0166928871,28.7387779894,3.27791489774
 11/10  14:00:00,140.448557333,3.62222649833,0.0,24.9101670657,48.2474882111,63.6602354638,24.0593795444,20.7820438027,3.27733574172
 11/10  15:00:00,130.289578121,3.65143201119,0.0,18.2540702533,48.2474882111,60.1281475517,18.1938612094,16.0041852119,2.18967599752
 11/10  16:00:00,126.065133902,3.60300552224,0.0,14.0780525234,48.2474882111,60.1281475517,17.3062753142,15.117133466,2.1891418482
 11/10  17:00:00,130.405688174,3.67264256557,0.0,15.4590796419,48.2474882111,63.0180376616,20.4423702618,17.1670012826,3.27536897916
 11/10  18:00:00,150.484807825,3.71839900143,0.0,31.6333565091,37.5258241642,62.7947880557,27.5513769905,25.3631353984,2.18824159204
 11/10  19:00:00,127.134666525,3.55993749118,0.0,45.9399498681,26.8041601173,36.0181789539,39.0034478319,37.8996416441,1.10380618783
 11/10  20:00:00,129.0964166,3.55993749118,0.0,50.4704911519,26.8041601173,33.4493877451,44.0379444007,42.9344288008,1.10351559986
 11/10  21:00:00,122.024782716,3.55993749118,0.0,59.4813533388,16.0824960704,28.0885557216,48.416679263,47.3130215964,1.10365766662
 11/10  22:00:00,125.600722274,3.55993749118,0.0,64.341688501,16.0824960704,26.8041601173,52.2454188775,51.142229655,1.10318922249
 11/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030395555,0.0,1.1030395555
 11/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029900201,0.0,1.1029900201
 11/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  04:00:00,37.5758284321,0.619549819672,0.0,3.38092643624,2.68041601173,16.0824960704,1.42771930201,0.324728757773,1.10299054424
 11/11  05:00:00,40.8601820626,1.03258303279,0.0,6.25224685366,2.68041601173,16.0824960704,0.311449857917,0.291449857917,0.02
 11/11  06:00:00,39.545128554,0.826066426229,0.0,5.14370995157,2.68041601173,16.0824960704,1.20574915428,0.102596575527,1.10315257875
 11/11  07:00:00,41.2989199872,1.03258303279,0.0,6.69098477817,2.68041601173,16.0824960704,0.171857475413,0.151857475413,0.02
 11/11  08:00:00,37.3735071182,0.826066426229,0.0,5.43942184914,2.68041601173,16.0824960704,1.1683465048,0.0652994293092,1.10304707549
 11/11  09:00:00,25.4025961946,1.03258303279,0.0,5.59866098561,2.68041601173,16.0824960704,0.090021414503,0.070021414503,0.02
 11/11  10:00:00,19.5355938092,0.206516606557,0.0,0.557725026488,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030311418,0.0,1.1030311418
 11/11  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309001296,0.0,1.10309001296
 11/11  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10325299767,0.0,1.10325299767
 11/11  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299043968,0.0,1.10299043968
 11/11  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298889575,0.0,1.10298889575
 11/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299055412,0.0,1.10299055412
 11/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031302445,0.0,1.1031302445
 11/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299088178,0.0,1.10299088178
 11/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  03:00:00,35.9384574111,0.413033213114,0.0,1.95007202181,2.68041601173,16.0824960704,1.10298942011,0.0,1.10298942011
 11/12  04:00:00,38.7766455802,0.826066426229,0.0,4.37522697778,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  05:00:00,41.4359465904,1.03258303279,0.0,6.82801138141,2.68041601173,16.0824960704,1.1030354676,0.0,1.1030354676
 11/12  06:00:00,40.5489730678,0.826066426229,0.0,6.14755446536,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  07:00:00,43.4752273129,1.03258303279,0.0,8.8672921039,2.68041601173,16.0824960704,1.11792928809,0.0148789605769,1.10305032752
 11/12  08:00:00,39.545436198,0.826066426229,0.0,7.61135092891,2.68041601173,16.0824960704,0.0885709223668,0.0685709223668,0.02
 11/12  09:00:00,25.6511271851,1.03258303279,0.0,5.84719197609,2.68041601173,16.0824960704,1.30345003285,0.200419488507,1.10303054435
 11/12  10:00:00,22.7050156625,0.826066426229,0.0,3.1075970601,2.68041601173,16.0824960704,0.0624162758457,0.0424162758457,0.02
 11/12  11:00:00,22.9372450425,1.03258303279,0.0,3.1333098335,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  12:00:00,19.4785876513,0.206516606557,0.0,0.500718868526,2.68041601173,16.0824960704,1.10311021166,0.0,1.10311021166
 11/12  13:00:00,19.9317711021,1.16041892592,0.0,0.0,2.68041601173,16.0824960704,1.1031531378,0.0,1.1031531378
 11/12  14:00:00,20.4293729611,1.65802078486,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  15:00:00,20.1467561258,1.37540394965,0.0,0.0,2.68041601173,16.0824960704,1.10315726647,0.0,1.10315726647
 11/12  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302716854,0.0,1.10302716854
 11/12  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298880438,0.0,1.10298880438
 11/12  20:00:00,37.1707680682,0.826066426229,0.0,2.76934946581,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  21:00:00,39.0004544452,1.03258303279,0.0,4.39251923626,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  22:00:00,38.5337822403,0.826066426229,0.0,4.13236363784,2.68041601173,16.0824960704,1.10312413914,0.0,1.10312413914
 11/12  23:00:00,39.7966607759,1.03258303279,0.0,5.18872556693,2.68041601173,16.0824960704,1.10299037626,0.0,1.10299037626
 11/12  24:00:00,39.2533428986,0.826066426229,0.0,4.85192429618,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/13  01:00:00,46.3845654798,1.03258303279,0.0,6.41579824737,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/13  02:00:00,45.6984775082,0.826066426229,0.0,5.93622688229,2.68041601173,21.4433280938,1.10310541861,0.0,1.10310541861
 11/13  03:00:00,47.140928612,1.03258303279,0.0,7.17216137959,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/13  04:00:00,45.9107586945,0.826066426229,0.0,6.14850806862,2.68041601173,21.4433280938,1.10310264168,0.0,1.10310264168
 11/13  05:00:00,47.6978777008,1.03258303279,0.0,7.72911046834,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/13  06:00:00,49.1875642753,0.826066426229,0.0,6.74489763772,5.36083202345,21.4433280938,1.10321357027,0.0,1.10321357027
 11/13  07:00:00,207.037884296,3.55993749118,0.0,161.861346594,5.36083202345,21.4433280938,1.10316311796,0.0,1.10316311796
 11/13  08:00:00,186.277789126,3.55993749118,0.0,121.608459172,16.0824960704,32.6817896323,21.4658247809,20.3619897605,1.10383502041
 11/13  09:00:00,195.285550959,3.55993749118,0.0,73.0663727757,48.2474882111,70.4033123869,18.3865417708,16.1973917558,2.189150015
 11/13  10:00:00,170.352611179,3.55993749118,0.0,56.482004424,48.2474882111,62.0547409583,18.2079948051,16.0183485783,2.18964622683
 11/13  11:00:00,163.103282203,3.55993749118,0.0,51.1592688545,48.2474882111,60.1281475517,21.5386487649,19.3490714505,2.18957731433
 11/13  12:00:00,154.62922344,3.55993749118,0.0,40.7586166849,48.2474882111,62.0547409583,23.8482844243,20.5723988875,3.27588553673
 11/13  13:00:00,155.372118718,3.60604744094,0.0,41.9997505203,48.2474882111,61.5103924513,21.3515672346,18.073969011,3.27759822352
 11/13  14:00:00,146.858836491,3.78150782341,0.0,31.161164899,48.2474882111,63.6602354638,15.24198399,10.87916083,4.36282316002
 11/13  15:00:00,135.27697587,3.79282264792,0.0,23.1000773654,48.2474882111,60.1281475517,8.93412533406,6.74488943585,2.18923589821
 11/13  16:00:00,129.37717796,3.63844044285,0.0,17.3546616604,48.2474882111,60.1281475517,13.7131692497,11.5240199661,2.18914928365
 11/13  17:00:00,133.895348319,3.60420548952,0.0,19.0171768624,48.2474882111,63.0180376616,22.5282832646,20.337918518,2.19036474664
 11/13  18:00:00,155.652917899,3.65754292527,0.0,36.8623226602,37.5258241642,62.7947880557,26.8331262121,24.6443781314,2.18874808067
 11/13  19:00:00,133.237215152,3.55993749118,0.0,52.0424984952,26.8041601173,36.0181789539,33.055452212,31.9515148281,1.10393738392
 11/13  20:00:00,135.219800414,3.55993749118,0.0,56.593874966,26.8041601173,33.4493877451,37.8534688564,36.7497865557,1.1036823007
 11/13  21:00:00,130.554426707,3.55993749118,0.0,68.0109973296,16.0824960704,28.0885557216,44.6696653926,42.4824009828,2.18726440974
 11/13  22:00:00,134.640751812,3.55993749118,0.0,73.3817180395,16.0824960704,26.8041601173,47.2008804601,47.1808804601,0.02
 11/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308287435,0.0,1.10308287435
 11/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303842943,0.0,1.10303842943
 11/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303777653,0.0,1.10303777653
 11/14  04:00:00,46.7703634111,1.03258303279,0.0,6.80159617865,2.68041601173,21.4433280938,0.585658501808,0.565658501808,0.02
 11/14  05:00:00,46.3517479015,0.826066426229,0.0,6.58949727564,2.68041601173,21.4433280938,1.52914323166,0.426038816709,1.10310441495
 11/14  06:00:00,52.175484703,1.03258303279,0.0,9.52630145887,5.36083202345,21.4433280938,1.25593321216,1.23593321216,0.02
 11/14  07:00:00,192.099698469,3.55993749118,0.0,146.923160766,5.36083202345,21.4433280938,1.13374694316,0.030522532467,1.1032244107
 11/14  08:00:00,174.395164366,3.55993749118,0.0,109.725834411,16.0824960704,32.6817896323,57.9529799379,56.8492259182,1.10375401964
 11/14  09:00:00,193.915092585,3.55993749118,0.0,71.6959144019,48.2474882111,70.4033123869,51.9444833742,49.7552798853,2.18920348887
 11/14  10:00:00,175.785584467,3.55993749118,0.0,61.9149777123,48.2474882111,62.0547409583,46.4138097568,44.2241133746,2.18969638217
 11/14  11:00:00,167.063561399,3.55993749118,0.0,55.1195480508,48.2474882111,60.1281475517,44.1132225246,40.8384479888,3.27477453583
 11/14  12:00:00,162.63661501,3.55993749118,0.0,48.7660082552,48.2474882111,62.0547409583,42.3226973899,39.0471397182,3.27555767167
 11/14  13:00:00,163.787043631,3.55993749118,0.0,50.4607853831,48.2474882111,61.5103924513,39.8805293359,36.6032820826,3.27724725329
 11/14  14:00:00,157.563767298,3.55993749118,0.0,42.0876660374,48.2474882111,63.6602354638,37.9206550139,34.6432790548,3.2773759591
 11/14  15:00:00,152.282286297,3.55993749118,0.0,40.3382729488,48.2474882111,60.1281475517,34.7327158876,32.5433699119,2.18934597573
 11/14  16:00:00,152.742608515,3.55993749118,0.0,40.7985951666,48.2474882111,60.1281475517,36.2960109754,34.1068078296,2.18920314582
 11/14  17:00:00,157.838217044,3.55993749118,0.0,43.0043135857,48.2474882111,63.0180376616,40.5825069425,37.3070530292,3.27545391329
 11/14  18:00:00,169.071624208,3.63027053747,0.0,50.308301357,37.5258241642,62.7947880557,38.1502569817,37.0461767764,1.10408020529
 11/14  19:00:00,140.937229574,3.55993749118,0.0,59.7425129171,26.8041601173,36.0181789539,42.554571562,40.3665213097,2.1880502523
 11/14  20:00:00,140.612013748,3.55993749118,0.0,61.9860883005,26.8041601173,33.4493877451,42.2530783922,41.1494895451,1.10358884715
 11/14  21:00:00,134.442468563,3.55993749118,0.0,71.8990391855,16.0824960704,28.0885557216,43.5314388364,42.4278031285,1.10363570786
 11/14  22:00:00,136.340291032,3.55993749118,0.0,75.0812572591,16.0824960704,26.8041601173,44.1311841504,43.0279983612,1.10318578918
 11/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304623303,0.0,1.10304623303
 11/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304668625,0.0,1.10304668625
 11/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  04:00:00,46.4052854262,1.03258303279,0.0,6.43651819375,2.68041601173,21.4433280938,1.5450312989,0.441928166869,1.10310313203
 11/15  05:00:00,45.385163434,0.826066426229,0.0,5.62291280813,2.68041601173,21.4433280938,0.174959784267,0.154959784267,0.02
 11/15  06:00:00,50.8613411122,1.03258303279,0.0,8.212157868,5.36083202345,21.4433280938,1.50808107983,0.404803404273,1.10327767556
 11/15  07:00:00,188.435894847,3.55993749118,0.0,143.259357144,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/15  08:00:00,173.992065717,3.55993749118,0.0,109.322735762,16.0824960704,32.6817896323,56.1269306289,53.9394912936,2.1874393353
 11/15  09:00:00,193.075847359,3.55993749118,0.0,70.8566691759,48.2474882111,70.4033123869,52.0527854503,49.8636500115,2.18913543886
 11/15  10:00:00,172.131631679,3.55993749118,0.0,58.2610249241,48.2474882111,62.0547409583,48.6898166245,46.5002995212,2.1895171033
 11/15  11:00:00,162.430532905,3.55993749118,0.0,50.4865195571,48.2474882111,60.1281475517,46.6770892217,44.4872857638,2.18980345791
 11/15  12:00:00,157.36893614,3.55993749118,0.0,43.4983293855,48.2474882111,62.0547409583,46.9659063508,43.6902463276,3.27566002313
 11/15  13:00:00,162.821406152,3.55993749118,0.0,49.4951479046,48.2474882111,61.5103924513,46.2671263448,42.9897486518,3.277377693
 11/15  14:00:00,151.142348756,3.55993749118,0.0,35.6662474957,48.2474882111,63.6602354638,45.5611353919,42.2839537636,3.27718162825
 11/15  15:00:00,138.549782432,3.55993749118,0.0,26.6057690843,48.2474882111,60.1281475517,41.7931220141,39.6032245149,2.1898974992
 11/15  16:00:00,133.245225867,3.55993749118,0.0,21.3012125192,48.2474882111,60.1281475517,44.1430408934,40.8695322224,3.27350867095
 11/15  17:00:00,141.191636824,3.61990477918,0.0,26.2977660778,48.2474882111,63.0180376616,43.5604752564,41.370253415,2.19022184138
 11/15  18:00:00,163.226292583,3.67701178758,0.0,44.416228481,37.5258241642,62.7947880557,41.324078008,39.1357407538,2.18833725423
 11/15  19:00:00,138.728451246,3.55993749118,0.0,57.5337345898,26.8041601173,36.0181789539,48.4581833892,47.3542160001,1.1039673891
 11/15  20:00:00,140.635236273,3.55993749118,0.0,62.0093108258,26.8041601173,33.4493877451,55.8707376388,54.7671739293,1.10356370954
 11/15  21:00:00,134.619174329,3.55993749118,0.0,72.075744952,16.0824960704,28.0885557216,59.5489379208,58.4452612553,1.10367666547
 11/15  22:00:00,138.367777503,3.55993749118,0.0,77.1087437301,16.0824960704,26.8041601173,60.3353996109,59.2320038444,1.1033957665
 11/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308039898,0.0,1.10308039898
 11/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303869386,0.0,1.10303869386
 11/16  02:00:00,47.4256514069,1.03258303279,0.0,7.45688417449,2.68041601173,21.4433280938,0.844492518961,0.824492518961,0.02
 11/16  03:00:00,47.1037434114,0.826066426229,0.0,7.3414927855,2.68041601173,21.4433280938,2.05037181274,0.947332387211,1.10303942553
 11/16  04:00:00,51.2134228567,1.03258303279,0.0,11.2446556242,2.68041601173,21.4433280938,2.40818556944,2.38818556944,0.02
 11/16  05:00:00,49.7135807301,0.826066426229,0.0,9.95133010424,2.68041601173,21.4433280938,3.44244590658,2.33940653857,1.10303936801
 11/16  06:00:00,56.6332590962,1.03258303279,0.0,13.984075852,5.36083202345,21.4433280938,3.67315278247,3.65315278247,0.02
 11/16  07:00:00,210.338799697,3.55993749118,0.0,165.162261995,5.36083202345,21.4433280938,1.2820932584,0.178887253024,1.10320600538
 11/16  08:00:00,190.832176539,3.55993749118,0.0,126.162846584,16.0824960704,32.6817896323,87.1431921694,86.0393902416,1.10380192774
 11/16  09:00:00,196.014689553,3.55993749118,0.0,73.7955113701,48.2474882111,70.4033123869,83.6898064096,81.5006700889,2.18913632073
 11/16  10:00:00,161.32048045,3.55993749118,0.0,47.4498736958,48.2474882111,62.0547409583,77.6897796727,75.4999407413,2.18983893145
 11/16  11:00:00,152.179916572,3.55993749118,0.0,40.2359032244,48.2474882111,60.1281475517,71.9575863593,68.6829406353,3.27464572394
 11/16  12:00:00,154.070236909,3.65239247684,0.0,40.1071751692,48.2474882111,62.0547409583,61.6747194257,59.4840729518,2.19064647382
 11/16  13:00:00,155.650544411,3.810872721,0.0,42.0733509335,48.2474882111,61.5103924513,53.4688861681,49.1056041758,4.36328199228
 11/16  14:00:00,149.209931614,4.02721302708,0.0,33.2665548179,48.2474882111,63.6602354638,44.2274854368,40.9503045751,3.27718086165
 11/16  15:00:00,138.208535392,3.84522972546,0.0,25.9792298097,48.2474882111,60.1281475517,45.7959525872,43.6067198351,2.18923275214
 11/16  16:00:00,133.177171116,3.63952204503,0.0,21.1535732142,48.2474882111,60.1281475517,51.5646772908,49.3755762776,2.18910101324
 11/16  17:00:00,139.524937085,3.66652087907,0.0,24.584450239,48.2474882111,63.0180376616,62.0990581475,58.8233290302,3.27572911733
 11/16  18:00:00,163.70617518,3.70816579232,0.0,44.8649570734,37.5258241642,62.7947880557,71.6883025066,70.5840482717,1.10425423485
 11/16  19:00:00,142.769598139,3.55993749118,0.0,61.5748814827,26.8041601173,36.0181789539,83.2920616477,81.1040512181,2.1880104296
 11/16  20:00:00,144.515523435,3.55993749118,0.0,65.8895979877,26.8041601173,33.4493877451,84.3945697121,83.2910021024,1.1035676097
 11/16  21:00:00,137.752846899,3.55993749118,0.0,75.2094175216,16.0824960704,28.0885557216,89.2290169983,88.1254014652,1.10361553317
 11/16  22:00:00,143.354125756,3.55993749118,0.0,82.0950919826,16.0824960704,26.8041601173,95.8688723362,94.7656527755,1.10321956069
 11/16  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/16  24:00:00,41.9226881208,0.413033213114,0.0,2.57347070802,2.68041601173,21.4433280938,1.99517057752,0.892060677478,1.10310990004
 11/17  01:00:00,46.1199039919,0.826066426229,0.0,6.357653366,2.68041601173,21.4433280938,1.75043515433,1.73043515433,0.02
 11/17  02:00:00,50.1817712711,1.03258303279,0.0,10.2130040387,2.68041601173,21.4433280938,4.71605621851,3.61294374989,1.10311246862
 11/17  03:00:00,48.9925006417,0.826066426229,0.0,9.23025001579,2.68041601173,21.4433280938,3.2930552761,3.2730552761,0.02
 11/17  04:00:00,53.0468695076,1.03258303279,0.0,13.0781022752,2.68041601173,21.4433280938,6.12901827529,5.02590501692,1.10311325837
 11/17  05:00:00,50.5484175963,0.826066426229,0.0,10.7861669705,2.68041601173,21.4433280938,4.03700126395,4.01700126395,0.02
 11/17  06:00:00,60.8299787325,1.57344492856,0.0,17.6399335926,5.36083202345,21.4433280938,6.81518951061,5.71190651868,1.10328299194
 11/17  07:00:00,214.792893153,3.55993749118,0.0,169.616355451,5.36083202345,21.4433280938,0.481013841796,0.461013841796,0.02
 11/17  08:00:00,192.046609625,3.55993749118,0.0,127.37727967,16.0824960704,32.6817896323,92.9934374418,90.8060096235,2.18742781832
 11/17  09:00:00,208.64233502,3.55993749118,0.0,86.4231568364,48.2474882111,70.4033123869,87.0558050365,84.8666594164,2.18914562012
 11/17  10:00:00,174.187521106,3.55993749118,0.0,60.3169143515,48.2474882111,62.0547409583,83.9700969642,81.78055248,2.18954448418
 11/17  11:00:00,160.131292783,3.55993749118,0.0,48.1872794346,48.2474882111,60.1281475517,82.9167205481,80.7268715499,2.18984899823
 11/17  12:00:00,156.911323135,3.55993749118,0.0,43.0407163808,48.2474882111,62.0547409583,82.8755224698,79.599760378,3.27576209181
 11/17  13:00:00,158.466246007,3.55993749118,0.0,45.1399877592,48.2474882111,61.5103924513,81.646318795,78.3687965614,3.27752223365
 11/17  14:00:00,151.411249462,3.59930637256,0.0,35.8957793207,48.2474882111,63.6602354638,74.7180897309,71.4405138421,3.27757588872
 11/17  15:00:00,141.404895821,3.59805016295,0.0,29.4227698013,48.2474882111,60.1281475517,73.2356003739,69.9613402892,3.27426008475
 11/17  16:00:00,136.124060789,3.56650498528,0.0,24.1734799468,48.2474882111,60.1281475517,74.2464952371,72.0575436601,2.18895157697
 11/17  17:00:00,142.847772017,3.6490015916,0.0,27.9248044587,48.2474882111,63.0180376616,79.2361735657,77.0455594586,2.19061410705
 11/17  18:00:00,169.070476382,3.69345643342,0.0,50.2439676344,37.5258241642,62.7947880557,86.3530081778,84.1645033399,2.18850483787
 11/17  19:00:00,144.155005036,3.55993749118,0.0,62.9602883797,26.8041601173,36.0181789539,90.0981829398,88.9943020416,1.10388089819
 11/17  20:00:00,143.725816471,3.55993749118,0.0,65.0998910235,26.8041601173,33.4493877451,87.0169299098,85.9132900062,1.10363990356
 11/17  21:00:00,137.465562143,3.55993749118,0.0,74.9221327659,16.0824960704,28.0885557216,86.592126892,85.4885422615,1.10358463052
 11/17  22:00:00,141.563884896,3.55993749118,0.0,80.3048511231,16.0824960704,26.8041601173,84.5916116985,83.4881450745,1.10346662398
 11/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298032544,0.0,1.10298032544
 11/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/18  01:00:00,40.3563595538,0.826066426229,0.0,5.95494095133,2.68041601173,16.0824960704,3.08891722025,1.98586945165,1.1030477686
 11/18  02:00:00,43.8095727937,1.03258303279,0.0,9.20163758474,2.68041601173,16.0824960704,2.59638456251,2.57638456251,0.02
 11/18  03:00:00,43.2084386348,0.826066426229,0.0,8.80702003236,2.68041601173,16.0824960704,4.11079882194,3.00775049133,1.10304833062
 11/18  04:00:00,45.982642227,1.03258303279,0.0,11.374707018,2.68041601173,16.0824960704,3.62524308223,3.60524308223,0.02
 11/18  05:00:00,44.9710782247,0.826066426229,0.0,10.5696596223,2.68041601173,16.0824960704,4.79040959327,3.68736090545,1.10304868783
 11/18  06:00:00,48.105803118,1.03258303279,0.0,13.497867909,2.68041601173,16.0824960704,4.57324345648,4.55324345648,0.02
 11/18  07:00:00,211.138659839,3.55993749118,0.0,165.962122136,5.36083202345,21.4433280938,1.42070520999,0.317504183235,1.10320102676
 11/18  08:00:00,183.077528664,3.55993749118,0.0,132.763408544,5.36083202345,26.5809105114,87.2748821644,86.1715499084,1.10333225601
 11/18  09:00:00,171.117870709,3.55993749118,0.0,109.445788274,26.8041601173,31.2995447326,84.5092262955,83.4056149833,1.10361131213
 11/18  10:00:00,156.111134408,3.55993749118,0.0,92.1913596656,26.8041601173,33.5472370403,81.7021786743,80.5982183193,1.10396035497
 11/18  11:00:00,139.48374291,3.55993749118,0.0,76.5272648707,26.8041601173,32.583940337,85.9278343298,84.824052305,1.10378202482
 11/18  12:00:00,143.924877875,3.55993749118,0.0,78.7207075274,26.8041601173,34.8316326447,89.3855646983,87.1976158812,2.18794881714
 11/18  13:00:00,134.198613746,3.55993749118,0.0,70.278839003,26.8041601173,33.5472370403,80.4890663668,79.3852600956,1.10380627113
 11/18  14:00:00,122.637893473,3.55993749118,0.0,61.2869099388,26.8041601173,30.9784458315,75.3618954163,74.2580738794,1.10382153693
 11/18  15:00:00,98.7619825701,3.55993749118,0.0,65.8206536587,8.04124803518,21.3317032909,73.8437641783,71.6564053675,2.18735881082
 11/18  16:00:00,95.2045180925,3.55993749118,0.0,63.5475847856,8.04124803518,20.0473076865,69.0467927159,69.0267927159,0.02
 11/18  17:00:00,109.814434613,3.55993749118,0.0,75.3690690711,8.04124803518,20.3684065876,79.4559023243,78.3523569291,1.10354539522
 11/18  18:00:00,135.999572959,3.55993749118,0.0,96.937689885,2.68041601173,18.0090894769,80.6911688918,79.5878158073,1.10335308459
 11/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320072265,0.0,1.10320072265
 11/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  21:00:00,41.0581174459,1.03258303279,0.0,6.45018223696,2.68041601173,16.0824960704,1.61321072769,0.510057420943,1.10315330674
 11/18  22:00:00,41.4761095897,0.826066426229,0.0,7.07469098728,2.68041601173,16.0824960704,2.07138948688,0.968137027999,1.10325245888
 11/18  23:00:00,46.1516998666,1.03258303279,0.0,11.5437646576,2.68041601173,16.0824960704,3.07240955765,3.05240955765,0.02
 11/18  24:00:00,52.1965151761,1.92419618097,0.0,16.696966819,2.68041601173,16.0824960704,4.46324606678,3.36020164234,1.10304442443
 11/19  01:00:00,63.9195524235,2.76009556593,0.0,27.5841046814,2.68041601173,16.0824960704,5.74063079301,5.72063079301,0.02
 11/19  02:00:00,63.5368658764,2.57981067083,0.0,27.3817030294,2.68041601173,16.0824960704,5.88440118612,4.78134871208,1.10305247404
 11/19  03:00:00,68.090280808,2.76009556593,0.0,31.7548330659,2.68041601173,16.0824960704,6.9180161661,6.8980161661,0.02
 11/19  04:00:00,63.2605529901,2.57981067083,0.0,27.1053901431,2.68041601173,16.0824960704,5.16054267746,5.14054267746,0.02
 11/19  05:00:00,65.7590155692,2.76009556593,0.0,29.4235678271,2.68041601173,16.0824960704,7.5972461374,6.49418968569,1.10305645171
 11/19  06:00:00,62.6878833181,2.57981067083,0.0,26.5327204711,2.68041601173,16.0824960704,5.89147868838,4.78826043288,1.1032182555
 11/19  07:00:00,67.7233452221,2.76009556593,0.0,31.38789748,2.68041601173,16.0824960704,6.2856427062,6.2656427062,0.02
 11/19  08:00:00,65.9783371263,2.57981067083,0.0,29.8231742793,2.68041601173,16.0824960704,4.70692518283,4.68692518283,0.02
 11/19  09:00:00,52.6690284387,2.76009556593,0.0,31.1375806966,2.68041601173,16.0824960704,7.19137030698,6.08831485383,1.10305545315
 11/19  10:00:00,48.1962109538,2.57981067083,0.0,26.8450481068,2.68041601173,16.0824960704,4.47699367243,4.45699367243,0.02
 11/19  11:00:00,46.4436928952,2.21923367016,0.0,25.4531070489,2.68041601173,16.0824960704,6.80116850882,5.6981273042,1.10304120462
 11/19  12:00:00,39.7756643733,1.85866147647,0.0,19.1456507206,2.68041601173,16.0824960704,4.01741679185,3.99741679185,0.02
 11/19  13:00:00,36.9106772976,1.85865907298,0.0,16.2806660484,2.68041601173,16.0824960704,5.76287692436,4.65971036771,1.10316655665
 11/19  14:00:00,33.6875386379,1.5488829614,0.0,13.3673035003,2.68041601173,16.0824960704,4.15327114325,3.04993652704,1.10333461622
 11/19  15:00:00,40.8371631815,2.06517808303,0.0,20.0006329223,2.68041601173,16.0824960704,3.66974270861,3.64974270861,0.02
 11/19  16:00:00,37.7684717155,1.65214246642,0.0,17.3449770729,2.68041601173,16.0824960704,3.36802044736,2.26497521622,1.10304523114
 11/19  17:00:00,47.744949822,2.06517808303,0.0,24.4410862295,2.68041601173,16.0824960704,3.02451356071,3.00451356071,0.02
 11/19  18:00:00,62.0633842486,2.55357895938,0.0,25.934453113,2.68041601173,16.0824960704,3.28495015003,2.18189518729,1.10305496274
 11/19  19:00:00,68.3365397836,2.78632727739,0.0,31.9748603301,2.68041601173,16.0824960704,3.27522295179,3.25522295179,0.02
