Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/19  20:00:00,65.0159982324,2.55357895938,0.0,28.8870670968,2.68041601173,16.0824960704,2.51327834267,2.49327834267,0.02
 11/19  21:00:00,71.3528439795,2.78632727739,0.0,34.9911645259,2.68041601173,16.0824960704,4.87127824372,3.76823726017,1.10304098356
 11/19  22:00:00,68.1824904742,2.55357895938,0.0,32.0535593386,2.68041601173,16.0824960704,2.99435087553,2.97435087553,0.02
 11/19  23:00:00,74.8474288278,2.78632727739,0.0,38.4857493742,2.68041601173,16.0824960704,5.53730587372,4.43418484957,1.10312102414
 11/19  24:00:00,71.5414548846,2.55357895938,0.0,35.4125237491,2.68041601173,16.0824960704,3.50866312347,3.48866312347,0.02
 11/20  01:00:00,82.3149357229,2.78632727739,0.0,40.5924242458,2.68041601173,21.4433280938,6.22860022688,5.12548827052,1.10311195635
 11/20  02:00:00,78.5340541221,2.55357895938,0.0,37.0442909631,2.68041601173,21.4433280938,4.06407288918,4.04407288918,0.02
 11/20  03:00:00,85.4271746229,2.78632727739,0.0,43.7046631458,2.68041601173,21.4433280938,6.86276142595,5.75965782042,1.10310360553
 11/20  04:00:00,79.5650884347,2.55357895938,0.0,38.0753252757,2.68041601173,21.4433280938,4.22491965643,4.20491965643,0.02
 11/20  05:00:00,84.6638950259,2.78632727739,0.0,42.9413835489,2.68041601173,21.4433280938,6.4885968464,5.38548985382,1.10310699258
 11/20  06:00:00,81.0028993194,2.55357895938,0.0,36.8327201486,5.36083202345,21.4433280938,4.93215766415,3.82887244208,1.10328522207
 11/20  07:00:00,287.109668344,3.55993749118,0.0,241.933130641,5.36083202345,21.4433280938,0.91197001306,0.89197001306,0.02
 11/20  08:00:00,249.672271478,3.55993749118,0.0,182.53560819,16.0824960704,32.6817896323,57.3590868249,56.255220853,1.10386597194
 11/20  09:00:00,246.436150643,3.55993749118,0.0,124.21697246,48.2474882111,70.4033123869,52.613161567,50.4241260606,2.1890355064
 11/20  10:00:00,218.649184542,3.55993749118,0.0,104.778577787,48.2474882111,62.0547409583,50.5919776197,47.3176413015,3.27433631813
 11/20  11:00:00,204.086569567,3.55993749118,0.0,92.142556219,48.2474882111,60.1281475517,48.2465873577,46.056704444,2.18988291361
 11/20  12:00:00,193.773459597,3.55993749118,0.0,79.902852842,48.2474882111,62.0547409583,45.0744699119,41.7981555197,3.27631439225
 11/20  13:00:00,184.864651442,3.55993749118,0.0,71.5383931941,48.2474882111,61.5103924513,39.9463989028,36.6687254305,3.27767347234
 11/20  14:00:00,165.102971748,3.56313851006,0.0,49.6236694694,48.2474882111,63.6602354638,34.0668931013,30.7893060021,3.27758709928
 11/20  15:00:00,150.852780454,3.58249267264,0.0,38.8862119242,48.2474882111,60.1281475517,30.3833164609,28.1934670513,2.18984940961
 11/20  16:00:00,145.755960978,3.55993749118,0.0,33.8119476304,48.2474882111,60.1281475517,31.0676478011,28.8782533683,2.18939443281
 11/20  17:00:00,159.848343951,3.55993749118,0.0,42.5471071597,48.2474882111,63.0180376616,34.7194189309,31.4442114476,3.27520748327
 11/20  18:00:00,177.564283969,3.55993749118,0.0,58.8712941635,37.5258241642,62.7947880557,36.207933165,34.0195297687,2.18840339633
 11/20  19:00:00,153.185576984,3.55993749118,0.0,71.9908603273,26.8041601173,36.0181789539,36.3225038486,35.2186672782,1.10383657037
 11/20  20:00:00,154.107259351,3.55993749118,0.0,75.481333903,26.8041601173,33.4493877451,38.3096566953,37.2060518855,1.10360480983
 11/20  21:00:00,149.628329073,3.55993749118,0.0,87.0848996955,16.0824960704,28.0885557216,38.9277081722,37.8239803147,1.10372785748
 11/20  22:00:00,150.9677917,3.55993749118,0.0,89.7087579267,16.0824960704,26.8041601173,39.766342545,38.6628995621,1.1034429829
 11/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305420026,0.0,1.10305420026
 11/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304086557,0.0,1.10304086557
 11/21  02:00:00,41.844509356,0.413033213114,0.0,2.49529194321,2.68041601173,21.4433280938,0.148986638171,0.128986638171,0.02
 11/21  03:00:00,45.2506868183,0.826066426229,0.0,5.48843619245,2.68041601173,21.4433280938,1.16392633619,0.0608822301035,1.10304410609
 11/21  04:00:00,48.5275466969,1.03258303279,0.0,8.55877946447,2.68041601173,21.4433280938,0.33337088128,0.31337088128,0.02
 11/21  05:00:00,47.4209271751,0.826066426229,0.0,7.65867654918,2.68041601173,21.4433280938,1.40195660622,0.298910993882,1.10304561234
 11/21  06:00:00,53.6247191397,1.03258303279,0.0,10.9755358955,5.36083202345,21.4433280938,1.23948525935,1.21948525935,0.02
 11/21  07:00:00,212.559409257,3.55993749118,0.0,167.382871555,5.36083202345,21.4433280938,1.13349785295,0.0302848271889,1.10321302576
 11/21  08:00:00,195.526487276,3.55993749118,0.0,128.389823988,16.0824960704,32.6817896323,72.0832050786,70.9794715716,1.10373350693
 11/21  09:00:00,200.502649985,3.55993749118,0.0,78.2834718018,48.2474882111,70.4033123869,69.3802364238,67.191015348,2.18922107574
 11/21  10:00:00,165.405678624,3.55993749118,0.0,51.5350718695,48.2474882111,62.0547409583,65.118393673,61.8437410516,3.27465262137
 11/21  11:00:00,152.122383201,3.55993749118,0.0,40.1783698528,48.2474882111,60.1281475517,61.9258926487,59.7357489829,2.19014366574
 11/21  12:00:00,153.766207377,3.55993749118,0.0,39.8956006226,48.2474882111,62.0547409583,64.7480047816,61.4718681375,3.27613664409
 11/21  13:00:00,159.771367795,3.55993749118,0.0,46.4451095476,48.2474882111,61.5103924513,64.5608789844,61.2828220908,3.27805689358
 11/21  14:00:00,159.600548164,3.55993749118,0.0,44.124446904,48.2474882111,63.6602354638,59.7621860701,56.4850668132,3.27711925685
 11/21  15:00:00,154.972643487,3.55993749118,0.0,43.0286301387,48.2474882111,60.1281475517,55.8430043638,53.6533813805,2.18962298323
 11/21  16:00:00,154.955268515,3.55993749118,0.0,43.0112551672,48.2474882111,60.1281475517,55.3460306554,53.1568715548,2.18915910056
 11/21  17:00:00,163.010027932,3.55993749118,0.0,45.7087911407,48.2474882111,63.0180376616,56.0243482891,52.7489647925,3.27538349668
 11/21  18:00:00,171.982401832,3.5983578035,0.0,53.2509917145,37.5258241642,62.7947880557,56.1764247886,53.987989593,2.18843519558
 11/21  19:00:00,145.207590008,3.55993749118,0.0,64.012873352,26.8041601173,36.0181789539,58.7593009205,57.6553798795,1.10392104098
 11/21  20:00:00,144.874911994,3.55993749118,0.0,66.2489865461,26.8041601173,33.4493877451,59.5201241827,58.4164981063,1.10362607633
 11/21  21:00:00,139.658277109,3.55993749118,0.0,77.1148477319,16.0824960704,28.0885557216,60.8029504562,59.6993026612,1.10364779507
 11/21  22:00:00,142.640612495,3.55993749118,0.0,81.3815787225,16.0824960704,26.8041601173,62.8468650859,61.7436059155,1.10325917037
 11/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305232707,0.0,1.10305232707
 11/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  01:00:00,40.4652287444,0.206516606557,0.0,1.32252793821,2.68041601173,21.4433280938,1.58142195813,0.478309661808,1.10311229632
 11/22  02:00:00,46.8382039303,1.03258303279,0.0,6.86943669788,2.68041601173,21.4433280938,0.676179134845,0.656179134845,0.02
 11/22  03:00:00,46.6147450773,0.826066426229,0.0,6.85249445144,2.68041601173,21.4433280938,2.40216498331,1.29905783591,1.1031071474
 11/22  04:00:00,49.4794417123,1.03258303279,0.0,9.51067447986,2.68041601173,21.4433280938,1.76738765512,1.74738765512,0.02
 11/22  05:00:00,48.8171822841,0.826066426229,0.0,9.05493165823,2.68041601173,21.4433280938,3.37449548807,2.27138254037,1.1031129477
 11/22  06:00:00,54.4624745004,1.03258303279,0.0,11.8132912562,5.36083202345,21.4433280938,2.8495132233,2.8295132233,0.02
 11/22  07:00:00,207.73620138,3.55993749118,0.0,162.559663677,5.36083202345,21.4433280938,1.25117490464,0.147964621171,1.10321028347
 11/22  08:00:00,191.10008547,3.55993749118,0.0,123.963422182,16.0824960704,32.6817896323,80.7466904626,79.6428670267,1.10382343587
 11/22  09:00:00,205.869024859,3.55993749118,0.0,83.6498466759,48.2474882111,70.4033123869,77.7797325509,75.5903778696,2.18935468131
 11/22  10:00:00,183.801838591,3.55993749118,0.0,69.9312318368,48.2474882111,62.0547409583,76.1748473675,73.9851777302,2.18966963737
 11/22  11:00:00,167.181975998,3.55993749118,0.0,55.2379626499,48.2474882111,60.1281475517,74.781447642,71.5066560714,3.27479157061
 11/22  12:00:00,156.848849294,3.55993749118,0.0,42.9782425395,48.2474882111,62.0547409583,67.7701340249,64.4937493789,3.27638464602
 11/22  13:00:00,156.381556982,3.57431112188,0.0,43.0409251032,48.2474882111,61.5103924513,58.0546657451,54.7767935001,3.27787224501
 11/22  14:00:00,149.154839171,3.56865947913,0.0,33.6700159229,48.2474882111,63.6602354638,50.6434499179,47.3660261102,3.27742380773
 11/22  15:00:00,142.407014927,3.55993749118,0.0,30.4630015791,48.2474882111,60.1281475517,48.1550367333,45.9656275998,2.18940913357
 11/22  16:00:00,140.764250672,3.55993749118,0.0,28.8202373237,48.2474882111,60.1281475517,43.8385190519,41.6494535261,2.18906552586
 11/22  17:00:00,149.838231886,3.57916310103,0.0,32.5177694848,48.2474882111,63.0180376616,40.5343844184,37.2591244894,3.27525992894
 11/22  18:00:00,162.899647937,3.65473636702,0.0,44.1118592557,37.5258241642,62.7947880557,35.0934960041,32.9051289484,2.18836705573
 11/22  19:00:00,134.936324291,3.55993749118,0.0,53.7416076341,26.8041601173,36.0181789539,35.7867557106,34.6828668064,1.10388890419
 11/22  20:00:00,134.355092508,3.55993749118,0.0,55.7291670601,26.8041601173,33.4493877451,33.5332784451,32.4296789958,1.10359944925
 11/22  21:00:00,128.448913621,3.55993749118,0.0,65.905484244,16.0824960704,28.0885557216,32.6317780447,31.5281575783,1.10362046643
 11/22  22:00:00,131.818397971,3.55993749118,0.0,70.5593641985,16.0824960704,26.8041601173,31.8624927865,30.7592493785,1.10324340799
 11/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304488354,0.0,1.10304488354
 11/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299706726,0.0,1.10299706726
 11/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  04:00:00,37.7157589974,0.619549819672,0.0,3.52085700151,2.68041601173,16.0824960704,1.25874079845,0.155744953628,1.10299584482
 11/23  05:00:00,40.8559964837,1.03258303279,0.0,6.24806127467,2.68041601173,16.0824960704,0.0753437206241,0.0553437206241,0.02
 11/23  06:00:00,39.7795741703,0.826066426229,0.0,5.37815556791,2.68041601173,16.0824960704,1.12570307124,0.0224810484456,1.10322202279
 11/23  07:00:00,42.1114524585,1.03258303279,0.0,7.50351724951,2.68041601173,16.0824960704,0.10425712238,0.0842571223796,0.02
 11/23  08:00:00,40.4691445378,0.826066426229,0.0,6.06772593542,2.68041601173,16.0824960704,1.16172098323,0.058670329117,1.10305065411
 11/23  09:00:00,26.3186816884,1.03258303279,0.0,6.51474647942,2.68041601173,16.0824960704,0.0848173886665,0.0648173886665,0.02
 11/23  10:00:00,22.8631720463,0.826066426229,0.0,3.26575344391,2.68041601173,16.0824960704,1.10299834119,0.0,1.10299834119
 11/23  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311435221,0.0,1.10311435221
 11/23  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10327772612,0.0,1.10327772612
 11/23  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309902952,0.0,1.10309902952
 11/23  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  17:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299557095,0.0,1.10299557095
 11/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299666349,0.0,1.10299666349
 11/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  22:00:00,35.9853322698,0.413033213114,0.0,1.99694688053,2.68041601173,16.0824960704,1.10314830314,0.0,1.10314830314
 11/23  23:00:00,37.3041281887,0.619549819672,0.0,3.10922619288,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  24:00:00,38.7515943755,0.826066426229,0.0,4.35017577307,2.68041601173,16.0824960704,1.10299706063,0.0,1.10299706063
 11/24  01:00:00,42.9347430355,0.619549819672,0.0,3.37900901614,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  02:00:00,43.201533903,0.619549819672,0.0,3.6457998837,2.68041601173,21.4433280938,1.10310552278,0.0,1.10310552278
 11/24  03:00:00,46.4486178902,1.03258303279,0.0,6.47985065782,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  04:00:00,45.2191185738,0.826066426229,0.0,5.45686794792,2.68041601173,21.4433280938,1.10310477208,0.0,1.10310477208
 11/24  05:00:00,47.6269677929,1.03258303279,0.0,7.65820056051,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  06:00:00,48.7705105511,0.826066426229,0.0,6.32784391347,5.36083202345,21.4433280938,1.10327004552,0.0,1.10327004552
 11/24  07:00:00,203.041585185,3.55993749118,0.0,157.865047482,5.36083202345,21.4433280938,1.10315778621,0.0,1.10315778621
 11/24  08:00:00,185.453465493,3.55993749118,0.0,118.316802205,16.0824960704,32.6817896323,20.9683519804,19.8645877933,1.10376418709
 11/24  09:00:00,200.975452523,3.55993749118,0.0,76.2889410066,48.2474882111,70.4033123869,19.722469691,17.5328915489,2.18957814209
 11/24  10:00:00,171.969147997,3.55993749118,0.0,58.0985412425,48.2474882111,62.0547409583,17.5117772072,15.3220962131,2.1896809941
 11/24  11:00:00,157.495114825,3.55993749118,0.0,45.5511014766,48.2474882111,60.1281475517,13.3313852709,10.0569123427,3.27447292817
 11/24  12:00:00,155.411245902,3.55993749118,0.0,41.540639147,48.2474882111,62.0547409583,6.30350511602,4.11255792995,2.19094718607
 11/24  13:00:00,161.511962442,3.55993749118,0.0,48.1857041942,48.2474882111,61.5103924513,7.29142435116,2.92767126545,4.36375308571
 11/24  14:00:00,154.565142289,3.55993749118,0.0,39.0890410291,48.2474882111,63.6602354638,5.30040218108,2.02307742031,3.27732476077
 11/24  15:00:00,148.299311178,3.55993749118,0.0,36.3552978297,48.2474882111,60.1281475517,4.14381709133,1.95445471116,2.18936238017
 11/24  16:00:00,145.384136703,3.55993749118,0.0,33.4401233546,48.2474882111,60.1281475517,4.62208374039,2.43279367448,2.18929006591
 11/24  17:00:00,153.143028462,3.55993749118,0.0,35.8417916709,48.2474882111,63.0180376616,7.68524705283,4.40947359765,3.27577345519
 11/24  18:00:00,162.372070344,3.57766405405,0.0,43.6613539761,37.5258241642,62.7947880557,9.05592372023,7.95173063332,1.10419308692
 11/24  19:00:00,135.85688133,3.55993749118,0.0,54.662164674,26.8041601173,36.0181789539,12.9755270172,10.7873500124,2.18817700476
 11/24  20:00:00,134.863205376,3.55993749118,0.0,56.2372799284,26.8041601173,33.4493877451,12.519183723,11.4155841785,1.10359954451
 11/24  21:00:00,129.9303141,3.55993749118,0.0,67.3868847223,16.0824960704,28.0885557216,15.3276030347,14.2239568008,1.10364623386
 11/24  22:00:00,132.84868607,3.55993749118,0.0,71.5896522973,16.0824960704,26.8041601173,18.4408973895,17.3376660091,1.10323138041
 11/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304621474,0.0,1.10304621474
 11/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304925448,0.0,1.10304925448
 11/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305147707,0.0,1.10305147707
 11/25  05:00:00,41.2036810983,1.03258303279,0.0,6.59574588932,2.68041601173,16.0824960704,0.117921088312,0.0979210883119,0.02
 11/25  06:00:00,40.3857269584,0.826066426229,0.0,5.98430835599,2.68041601173,16.0824960704,1.13018818843,0.0269329799886,1.10325520844
 11/25  07:00:00,189.930684202,3.55993749118,0.0,144.754146499,5.36083202345,21.4433280938,1.14164852111,0.0384853276691,1.10316319344
 11/25  08:00:00,167.346631735,3.55993749118,0.0,117.032511615,5.36083202345,26.5809105114,52.3160347565,52.2960347565,0.02
 11/25  09:00:00,152.522735749,3.55993749118,0.0,88.3833199803,26.8041601173,31.2995447326,51.0240165997,48.836960463,2.18705613674
 11/25  10:00:00,122.344788605,3.55993749118,0.0,58.4250138621,26.8041601173,33.5472370403,43.3493298375,42.2453876888,1.1039421487
 11/25  11:00:00,110.908946647,3.55993749118,0.0,47.9524686078,26.8041601173,32.583940337,32.5847844488,31.4809258766,1.1038585722
 11/25  12:00:00,111.965990857,3.60718103055,0.0,46.7145769706,26.8041601173,34.8316326447,21.0806981829,18.8926192005,2.18807898235
 11/25  13:00:00,107.408772157,3.7904170223,0.0,43.2585178827,26.8041601173,33.5472370403,8.49985947379,7.39603748751,1.10382198628
 11/25  14:00:00,100.74992824,3.88654345448,0.0,39.0723387422,26.8041601173,30.9784458315,3.22395191699,2.12011179935,1.10384011764
 11/25  15:00:00,77.1377775818,3.69675489572,0.0,44.0596312659,8.04124803518,21.3317032909,3.66909115759,2.56543149412,1.10365966347
 11/25  16:00:00,73.3032482258,3.56512948057,0.0,41.6411229295,8.04124803518,20.0473076865,7.9204167057,6.81691398678,1.10350271892
 11/25  17:00:00,82.0199867059,3.55993749118,0.0,47.5746211645,8.04124803518,20.3684065876,16.6752215104,15.5716082776,1.10361323279
 11/25  18:00:00,110.150480851,3.55993749118,0.0,71.0885977773,2.68041601173,18.0090894769,28.2866415259,27.1834481939,1.10319333202
 11/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317338997,0.0,1.10317338997
 11/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314808766,0.0,1.10314808766
 11/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10326033438,0.0,1.10326033438
 11/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  24:00:00,37.1437076419,0.619549819672,0.0,2.94880564603,2.68041601173,16.0824960704,1.24637987736,0.14332322897,1.10305664839
 11/26  01:00:00,39.0515190454,0.826066426229,0.0,4.65010044296,2.68041601173,16.0824960704,0.147572223767,0.127572223767,0.02
 11/26  02:00:00,41.7296532601,1.03258303279,0.0,7.12171805116,2.68041601173,16.0824960704,0.171179494262,0.151179494262,0.02
 11/26  03:00:00,41.3898309558,0.826066426229,0.0,6.98841235339,2.68041601173,16.0824960704,1.71898562743,0.615933193947,1.10305243349
 11/26  04:00:00,43.6608511281,1.03258303279,0.0,9.0529159191,2.68041601173,16.0824960704,0.621921302893,0.601921302893,0.02
 11/26  05:00:00,42.5884846117,0.826066426229,0.0,8.18706600923,2.68041601173,16.0824960704,2.17752963216,1.0744796115,1.10305002066
 11/26  06:00:00,44.9893244541,1.03258303279,0.0,10.3813892451,2.68041601173,16.0824960704,1.245330135,1.225330135,0.02
 11/26  07:00:00,43.7884024297,0.826066426229,0.0,9.38698382728,2.68041601173,16.0824960704,2.71783695375,1.61472415143,1.10311280232
 11/26  08:00:00,46.4336704474,1.03258303279,0.0,11.8257352385,2.68041601173,16.0824960704,1.89045954476,1.87045954476,0.02
 11/26  09:00:00,31.9506253552,0.826066426229,0.0,9.88587341947,2.68041601173,16.0824960704,3.36761371521,2.26455284099,1.10306087422
 11/26  10:00:00,30.3111629776,1.03258303279,0.0,10.5072277686,2.68041601173,16.0824960704,2.41693700702,2.39693700702,0.02
 11/26  11:00:00,27.4898149816,0.826066426229,0.0,7.89239637922,2.68041601173,16.0824960704,2.96375085187,1.86075169448,1.10299915739
 11/26  12:00:00,26.2814849298,1.03258303279,0.0,6.47754972077,2.68041601173,16.0824960704,1.29613120241,1.27613120241,0.02
 11/26  13:00:00,24.1199344047,0.826066426229,0.0,4.52251580229,2.68041601173,16.0824960704,1.49913496593,0.396026232756,1.10310873318
 11/26  14:00:00,25.0681749918,1.03258303279,0.0,5.26423978279,2.68041601173,16.0824960704,1.19741743814,0.0941564797115,1.10326095843
 11/26  15:00:00,24.1355360813,0.826066426229,0.0,4.53811747887,2.68041601173,16.0824960704,0.0914145438434,0.0714145438434,0.02
 11/26  16:00:00,26.2837287049,1.03258303279,0.0,6.47979349593,2.68041601173,16.0824960704,1.10299677285,0.0,1.10299677285
 11/26  17:00:00,28.5312086883,0.826066426229,0.0,6.46645675258,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  18:00:00,43.6637938435,1.03258303279,0.0,9.05585863456,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  19:00:00,42.776849107,0.826066426229,0.0,8.37543050453,2.68041601173,16.0824960704,1.2081311693,0.105081642316,1.10304952698
 11/26  20:00:00,45.4845794883,1.03258303279,0.0,10.8766442793,2.68041601173,16.0824960704,0.132813434616,0.112813434616,0.02
 11/26  21:00:00,45.4521973564,0.908674030248,0.0,10.96817115,2.68041601173,16.0824960704,1.70098399243,0.597926515357,1.10305747707
 11/26  22:00:00,54.9185422545,2.06517808303,0.0,19.2780119953,2.68041601173,16.0824960704,1.17324069056,1.15324069056,0.02
 11/26  23:00:00,53.1960317531,1.65214246642,0.0,17.9685371104,2.68041601173,16.0824960704,2.7273052078,1.62419406534,1.10311114246
 11/26  24:00:00,59.3637736299,2.06517808303,0.0,23.7232433706,2.68041601173,16.0824960704,2.08879822439,2.06879822439,0.02
 11/27  01:00:00,64.6386073367,2.19300436219,0.0,23.5094187748,2.68041601173,21.4433280938,3.62219885103,2.51908736323,1.10311148779
 11/27  02:00:00,72.8620154628,2.78632727739,0.0,31.1395039858,2.68041601173,21.4433280938,3.27784114693,3.25784114693,0.02
 11/27  03:00:00,72.4893803583,2.55357895938,0.0,30.9996171992,2.68041601173,21.4433280938,4.63236095819,3.52924797114,1.10311298705
 11/27  04:00:00,80.0971377139,2.78632727739,0.0,38.3746262369,2.68041601173,21.4433280938,4.61959273505,4.59959273505,0.02
 11/27  05:00:00,80.5587902896,2.55357895938,0.0,39.0690271306,2.68041601173,21.4433280938,5.93724304734,4.83413148849,1.10311155885
 11/27  06:00:00,90.9076401768,2.78632727739,0.0,46.5047126881,5.36083202345,21.4433280938,7.24914149855,6.14585785858,1.10328363997
 11/27  07:00:00,281.972269066,3.55993749118,0.0,236.795731363,5.36083202345,21.4433280938,0.625776428175,0.605776428175,0.02
 11/27  08:00:00,249.593833167,3.55993749118,0.0,182.45716988,16.0824960704,32.6817896323,101.820234559,100.716517262,1.1037172968
 11/27  09:00:00,255.065810415,3.55993749118,0.0,130.379298899,48.2474882111,70.4033123869,104.446362485,102.257139322,2.18922316298
 11/27  10:00:00,213.764078287,3.55993749118,0.0,99.8934715328,48.2474882111,62.0547409583,106.154075969,102.879350382,3.27472558715
 11/27  11:00:00,188.238666289,3.55993749118,0.0,76.2946529413,48.2474882111,60.1281475517,102.284969051,100.09508596,2.18988309092
 11/27  12:00:00,182.161138411,3.55993749118,0.0,68.2905316564,48.2474882111,62.0547409583,99.3433958197,96.0678428966,3.27555292314
 11/27  13:00:00,183.925591955,3.57221530074,0.0,70.5870558973,48.2474882111,61.5103924513,93.4961149812,90.2188635911,3.27725139014
 11/27  14:00:00,172.79447038,3.61972606031,0.0,57.2585805505,48.2474882111,63.6602354638,88.6353916894,84.2717852328,4.36360645668
 11/27  15:00:00,160.467000835,3.5878807701,0.0,48.4950442078,48.2474882111,60.1281475517,83.4471257256,81.2576438782,2.18948184736
 11/27  16:00:00,154.229331793,3.55993749118,0.0,42.2853184448,48.2474882111,60.1281475517,82.2283298657,80.0391253402,2.18920452553
 11/27  17:00:00,167.60624695,3.55993749118,0.0,50.3050101588,48.2474882111,63.0180376616,84.9868246955,82.7961421638,2.19068253168
 11/27  18:00:00,189.321424832,3.55997044749,0.0,70.6284020702,37.5258241642,62.7947880557,90.8566648025,88.6675797498,2.18908505269
 11/27  19:00:00,166.332691961,3.55993749118,0.0,85.1379753048,26.8041601173,36.0181789539,96.1333379436,93.945286482,2.18805146154
 11/27  20:00:00,167.452084156,3.55993749118,0.0,88.8261587083,26.8041601173,33.4493877451,98.7052401723,97.6016411471,1.10359902514
 11/27  21:00:00,164.762183964,3.55993749118,0.0,102.218754587,16.0824960704,28.0885557216,102.533186986,101.42952224,1.10366474507
 11/27  22:00:00,167.634821736,3.55993749118,0.0,106.375787963,16.0824960704,26.8041601173,102.786480935,101.683271097,1.1032098375
 11/27  23:00:00,43.1930675853,0.206516606557,0.0,1.36995076733,5.36083202345,21.4433280938,0.529880301724,0.509880301724,0.02
 11/27  24:00:00,49.3284055963,1.03258303279,0.0,9.35963836386,2.68041601173,21.4433280938,3.52206696805,2.41915901102,1.10290795703
 11/28  01:00:00,51.4774457033,0.991281634267,0.0,11.5499798694,2.68041601173,21.4433280938,3.94623404961,3.92623404961,0.02
 11/28  02:00:00,64.5749750181,2.56998251908,0.0,23.0688082994,2.68041601173,21.4433280938,6.7181327368,5.61501064,1.1031220968
 11/28  03:00:00,65.5629898617,2.55357895938,0.0,24.0732267026,2.68041601173,21.4433280938,5.48744956827,5.46744956827,0.02
 11/28  04:00:00,68.5087043305,2.78632727739,0.0,26.7861928535,2.68041601173,21.4433280938,7.36362041684,6.2604985647,1.10312185215
 11/28  05:00:00,66.4591833805,2.55357895938,0.0,24.9694202215,2.68041601173,21.4433280938,5.38238646454,5.36238646454,0.02
 11/28  06:00:00,71.5000583412,2.78632727739,0.0,27.0971308525,5.36083202345,21.4433280938,6.91888483668,5.81560351582,1.10328132086
 11/28  07:00:00,238.342109169,3.55993749118,0.0,193.165571467,5.36083202345,21.4433280938,1.7134276578,0.610279792934,1.10314786487
 11/28  08:00:00,209.657128301,3.55993749118,0.0,142.520465013,16.0824960704,32.6817896323,68.401725489,67.2979746717,1.10375081728
 11/28  09:00:00,221.616673312,3.55993749118,0.0,96.9301617956,48.2474882111,70.4033123869,62.4754845562,60.2858963291,2.18958822706
 11/28  10:00:00,190.491028005,3.55993749118,0.0,76.6204212501,48.2474882111,62.0547409583,54.7129940955,52.5232686787,2.1897254168
 11/28  11:00:00,165.739608905,3.55993749118,0.0,53.7955955566,48.2474882111,60.1281475517,41.9089553548,38.634177346,3.27477800878
 11/28  12:00:00,155.711272411,3.56024365111,0.0,41.8403594966,48.2474882111,62.0547409583,27.9169578844,25.7258591182,2.19109876626
 11/28  13:00:00,156.697582482,3.58316466407,0.0,43.3480970612,48.2474882111,61.5103924513,19.7436601629,15.3800198293,4.36364033366
 11/28  14:00:00,147.383457949,3.69831976275,0.0,31.7689744177,48.2474882111,63.6602354638,9.39907381324,6.1213739012,3.27769991204
 11/28  15:00:00,136.804346527,3.68439322893,0.0,24.7358774417,48.2474882111,60.1281475517,6.04304341542,3.85342475979,2.18961865563
 11/28  16:00:00,131.747883948,3.58527879214,0.0,19.7785292995,48.2474882111,60.1281475517,8.88601632112,6.69700735703,2.1890089641
 11/28  17:00:00,143.864920181,3.57502034298,0.0,24.0812672046,48.2474882111,63.0180376616,13.8671726605,10.591374408,3.27579825247
 11/28  18:00:00,157.640628373,3.63431439407,0.0,38.873261665,37.5258241642,62.7947880557,19.1838386504,16.9954209175,2.18841773295
 11/28  19:00:00,134.371063792,3.55993749118,0.0,53.1763471357,26.8041601173,36.0181789539,29.7104320169,28.6065099041,1.10392211287
 11/28  20:00:00,135.835357602,3.55993749118,0.0,57.2094321543,26.8041601173,33.4493877451,33.9562672891,32.8526328375,1.10363445163
 11/28  21:00:00,130.644322289,3.55993749118,0.0,68.1008929115,16.0824960704,28.0885557216,35.3345134337,34.2308477034,1.10366573034
 11/28  22:00:00,134.345167527,3.55993749118,0.0,73.0861337542,16.0824960704,26.8041601173,39.1394799332,38.0362046581,1.10327527513
 11/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306013097,0.0,1.10306013097
 11/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304871622,0.0,1.10304871622
 11/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305247935,0.0,1.10305247935
 11/29  04:00:00,40.3522653756,0.206516606557,0.0,1.20956456937,2.68041601173,21.4433280938,0.230319090309,0.210319090309,0.02
 11/29  05:00:00,44.5442932997,0.826066426229,0.0,4.78204267379,2.68041601173,21.4433280938,1.25703089247,0.15413667112,1.10289422135
 11/29  06:00:00,47.4893571926,0.826066426229,0.0,5.04669055496,5.36083202345,21.4433280938,0.0791566241109,0.0591566241109,0.02
 11/29  07:00:00,181.608641823,3.55993749118,0.0,136.432104121,5.36083202345,21.4433280938,1.13393006414,0.0307284852409,1.1032015789
 11/29  08:00:00,169.845613392,3.55993749118,0.0,102.708950104,16.0824960704,32.6817896323,30.6225864671,29.5188522104,1.10373425676
 11/29  09:00:00,191.331618769,3.55993749118,0.0,66.6451072524,48.2474882111,70.4033123869,27.5640264515,25.3747281138,2.18929833774
 11/29  10:00:00,171.935051352,3.55993749118,0.0,58.0644445972,48.2474882111,62.0547409583,26.9317199206,23.6569928487,3.27472707193
 11/29  11:00:00,161.313899886,3.55993749118,0.0,49.3698865375,48.2474882111,60.1281475517,26.4567512988,24.2668929475,2.18985835134
 11/29  12:00:00,151.283007583,3.55993749118,0.0,37.4124008283,48.2474882111,62.0547409583,27.6681521004,24.391698027,3.27645407345
 11/29  13:00:00,149.77663759,3.55993749118,0.0,36.4503793426,48.2474882111,61.5103924513,28.2330943934,24.9551160156,3.27797837782
 11/29  14:00:00,144.158863918,3.58011598413,0.0,28.6625841645,48.2474882111,63.6602354638,26.0858798463,22.8083381152,3.27754173111
 11/29  15:00:00,135.743950415,3.57507771164,0.0,23.7847968469,48.2474882111,60.1281475517,25.7142866818,22.4397305116,3.27455617015
 11/29  16:00:00,133.693098648,3.55993749118,0.0,21.7490852996,48.2474882111,60.1281475517,28.7165144832,26.5272498255,2.18926465769
 11/29  17:00:00,148.388311982,3.61495302018,0.0,28.5647263283,48.2474882111,63.0180376616,30.8314958147,28.6408689027,2.19062691195
 11/29  18:00:00,160.727072172,3.67627641746,0.0,41.9177434408,37.5258241642,62.7947880557,34.3990403092,32.2101683026,2.18887200655
 11/29  19:00:00,134.453107399,3.55993749118,0.0,53.2583907428,26.8041601173,36.0181789539,41.3256178885,39.1376809925,2.18793689601
 11/29  20:00:00,134.867705675,3.55993749118,0.0,56.2417802272,26.8041601173,33.4493877451,41.1901387703,40.0864997403,1.10363903
 11/29  21:00:00,128.125136607,3.55993749118,0.0,65.5817072299,16.0824960704,28.0885557216,42.6980208383,41.5942966339,1.10372420443
 11/29  22:00:00,131.860540041,3.55993749118,0.0,70.6015062685,16.0824960704,26.8041601173,45.1895276114,44.086317661,1.10320995032
 11/29  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305824593,0.0,1.10305824593
 11/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304711779,0.0,1.10304711779
 11/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305150654,0.0,1.10305150654
 11/30  05:00:00,40.3972635553,0.206516606557,0.0,1.2545627491,2.68041601173,21.4433280938,0.257480733481,0.237480733481,0.02
 11/30  06:00:00,48.8195996458,1.03258303279,0.0,6.17041640165,5.36083202345,21.4433280938,1.18402559704,0.0807349943589,1.10329060268
 11/30  07:00:00,178.473897074,3.55993749118,0.0,133.297359371,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/30  08:00:00,169.693562952,3.55993749118,0.0,102.556899664,16.0824960704,32.6817896323,54.045928244,51.8583668416,2.18756140243
 11/30  09:00:00,190.33891834,3.55993749118,0.0,65.6524068233,48.2474882111,70.4033123869,55.6520776596,53.4626309409,2.18944671869
 11/30  10:00:00,166.89118422,3.55993749118,0.0,53.0205774653,48.2474882111,62.0547409583,46.4040359558,44.2144308061,2.18960514971
 11/30  11:00:00,146.07767919,3.55993749118,0.0,34.1336658415,48.2474882111,60.1281475517,33.2117033428,31.0214743549,2.19022898795
 11/30  12:00:00,143.997346589,3.57555884186,0.0,30.1111184834,48.2474882111,62.0547409583,26.2090236255,22.9327241284,3.27629949715
 11/30  13:00:00,145.872359175,3.6434481847,0.0,32.4625902334,48.2474882111,61.5103924513,20.3484452155,15.9849067234,4.36353849215
 11/30  14:00:00,140.186639964,3.65812442818,0.0,24.6123517673,48.2474882111,63.6602354638,14.8880401438,11.6103679669,3.27767217685
 11/30  15:00:00,134.034745135,3.55993749118,0.0,22.0907317868,48.2474882111,60.1281475517,13.1402350092,10.9505706899,2.18966431932
 11/30  16:00:00,131.760220154,3.55993749118,0.0,19.8162068063,48.2474882111,60.1281475517,13.0592308027,10.8702216464,2.18900915633
 11/30  17:00:00,143.646359623,3.6287582174,0.0,23.8089687719,48.2474882111,63.0180376616,16.1949873367,12.9196652366,3.27532210004
 11/30  18:00:00,152.995128789,3.69473253941,0.0,34.1673439353,37.5258241642,62.7947880557,16.7740606125,14.5856124592,2.18844815329
 11/30  19:00:00,125.927724594,3.55993749118,0.0,44.7330079371,26.8041601173,36.0181789539,20.852196981,19.7482551475,1.10394183345
 11/30  20:00:00,125.142032624,3.55993749118,0.0,46.5161071761,26.8041601173,33.4493877451,18.402084632,17.298431059,1.103653573
 11/30  21:00:00,115.503483174,3.55993749118,0.0,52.9600537966,16.0824960704,28.0885557216,14.3680683955,13.2643795742,1.10368882133
 11/30  22:00:00,118.816700792,3.55993749118,0.0,57.5576670192,16.0824960704,26.8041601173,16.5891206774,15.4857019778,1.10341869954
 11/30  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305347648,0.0,1.10305347648
 11/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305694534,0.0,1.10305694534
 12/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305956753,0.0,1.10305956753
 12/01  04:00:00,40.4192481262,0.206516606557,0.0,1.27654731998,2.68041601173,21.4433280938,0.259620335019,0.239620335019,0.02
 12/01  05:00:00,46.7748064758,1.03258303279,0.0,6.80603924338,2.68041601173,21.4433280938,1.27003202255,0.166914754767,1.10311726778
 12/01  06:00:00,49.1112366967,0.826066426229,0.0,6.66857005911,5.36083202345,21.4433280938,0.550292284291,0.530292284291,0.02
 12/01  07:00:00,184.20186645,3.55993749118,0.0,139.025328747,5.36083202345,21.4433280938,1.14352575427,0.0403226136772,1.10320314059
 12/01  08:00:00,174.403012394,3.55993749118,0.0,107.266349106,16.0824960704,32.6817896323,68.5698993908,67.4661238067,1.10377558407
 12/01  09:00:00,190.142559153,3.55993749118,0.0,65.4560476362,48.2474882111,70.4033123869,64.4187289186,62.2293172395,2.18941167913
 12/01  10:00:00,152.081328165,3.55993749118,0.0,38.2107214101,48.2474882111,62.0547409583,62.3033350935,59.0282033557,3.27513173774
 12/01  11:00:00,143.126510642,3.57074735165,0.0,31.1716874334,48.2474882111,60.1281475517,53.8758932279,51.6858668025,2.1900264254
 12/01  12:00:00,145.580432987,3.77298273622,0.0,31.4967809875,48.2474882111,62.0547409583,42.1240541697,38.8479187982,3.27613537143
 12/01  13:00:00,147.653638642,4.0556978795,0.0,33.831620006,48.2474882111,61.5103924513,29.2984130944,26.0206151445,3.27779794995
 12/01  14:00:00,141.640533076,4.17380466451,0.0,25.5505646427,48.2474882111,63.6602354638,21.2752872362,16.9117803034,4.36350693277
 12/01  15:00:00,133.565585622,3.6457582948,0.0,21.5357514699,48.2474882111,60.1281475517,29.0585419113,26.8690678266,2.18947408479
 12/01  16:00:00,131.792078999,3.57256551543,0.0,19.8354376269,48.2474882111,60.1281475517,33.0221109944,30.8329011693,2.18920982511
 12/01  17:00:00,143.955686694,3.65035090161,0.0,24.0967031587,48.2474882111,63.0180376616,39.68732136,37.4968250888,2.19049627119
 12/01  18:00:00,155.968251219,3.70427594041,0.0,37.1309229643,37.5258241642,62.7947880557,48.3044631458,46.1153104611,2.18915268466
 12/01  19:00:00,130.002600246,3.55993749118,0.0,48.8078835898,26.8041601173,36.0181789539,54.5714261168,52.3833027311,2.18812338562
 12/01  20:00:00,130.22036442,3.55993749118,0.0,51.5944389729,26.8041601173,33.4493877451,52.0501467459,50.9465089949,1.10363775099
 12/01  21:00:00,121.928523157,3.55993749118,0.0,59.3850937794,16.0824960704,28.0885557216,52.8000785749,51.6963665964,1.10371197854
 12/01  22:00:00,124.636736331,3.55993749118,0.0,63.377702558,16.0824960704,26.8041601173,53.8727784077,52.7695402345,1.10323817327
 12/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306048709,0.0,1.10306048709
 12/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305140923,0.0,1.10305140923
 12/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305588977,0.0,1.10305588977
 12/02  05:00:00,37.470060262,0.619549819672,0.0,3.27515826617,2.68041601173,16.0824960704,0.405443278398,0.385443278398,0.02
 12/02  06:00:00,37.7090971116,0.619549819672,0.0,3.51419511576,2.68041601173,16.0824960704,1.35802269994,0.254729685105,1.10329301484
 12/02  07:00:00,173.136229125,3.55993749118,0.0,127.959691422,5.36083202345,21.4433280938,1.24818588953,0.145004525368,1.10318136416
 12/02  08:00:00,152.468587515,3.55993749118,0.0,102.154467395,5.36083202345,26.5809105114,29.9344455446,29.9144455446,0.02
 12/02  09:00:00,143.232657769,3.55993749118,0.0,76.6259086669,26.8041601173,31.2995447326,32.567879359,31.4643939529,1.10348540608
 12/02  10:00:00,112.155482642,3.55993749118,0.0,48.2357078995,26.8041601173,33.5472370403,38.5171396775,36.3293353649,2.18780431256
 12/02  11:00:00,104.187832701,3.55993749118,0.0,41.2313546614,26.8041601173,32.583940337,37.0466666625,35.9427994402,1.1038672223
 12/02  12:00:00,106.746180904,3.56269565264,0.0,41.5392523949,26.8041601173,34.8316326447,32.8383052221,30.6501647486,2.18814047352
 12/02  13:00:00,103.503137905,3.62828765932,0.0,39.5150129937,26.8041601173,33.5472370403,23.8936460987,22.7897806545,1.10386544413
 12/02  14:00:00,98.5059847742,3.72378926743,0.0,36.9911494639,26.8041601173,30.9784458315,16.8067341607,15.7028393902,1.10389477051
 12/02  15:00:00,79.8085082207,3.55993749118,0.0,46.8671793094,8.04124803518,21.3317032909,20.9075992397,19.8038724565,1.10372678318
 12/02  16:00:00,88.7047742549,3.55993749118,0.0,57.0478409479,8.04124803518,20.0473076865,23.5299828226,22.4264148215,1.10356800105
 12/02  17:00:00,103.144423274,3.55993749118,0.0,66.2317243989,8.04124803518,20.3684065876,24.9362999709,23.8327789034,1.10352106748
 12/02  18:00:00,114.876041281,3.55993749118,0.0,75.8141582072,2.68041601173,18.0090894769,25.621468507,24.5181231924,1.10334531454
 12/02  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314736321,0.0,1.10314736321
 12/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316162022,0.0,1.10316162022
 12/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10327451228,0.0,1.10327451228
 12/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305811111,0.0,1.10305811111
 12/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300240389,0.0,1.10300240389
 12/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300258047,0.0,1.10300258047
 12/03  05:00:00,37.6787100264,0.619549819672,0.0,3.48380803058,2.68041601173,16.0824960704,0.0643295470827,0.0443295470827,0.02
 12/03  06:00:00,39.5903599702,0.826066426229,0.0,5.18894136775,2.68041601173,16.0824960704,1.1032293458,0.0,1.1032293458
 12/03  07:00:00,41.8399780332,1.03258303279,0.0,7.23204282426,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  08:00:00,41.1174182683,0.826066426229,0.0,6.71599966586,2.68041601173,16.0824960704,1.10305378328,0.0,1.10305378328
 12/03  09:00:00,32.999636868,1.03258303279,0.0,8.2610349924,2.68041601173,16.0824960704,0.0366977808087,0.0166977808087,0.02
 12/03  10:00:00,26.3179092576,0.826066426229,0.0,6.72049065519,2.68041601173,16.0824960704,0.0659771528321,0.0459771528321,0.02
 12/03  11:00:00,27.0611767055,1.03258303279,0.0,7.25724149656,2.68041601173,16.0824960704,1.12681882118,0.0238161071312,1.10300271405
 12/03  12:00:00,24.7965700051,0.826066426229,0.0,5.19915140271,2.68041601173,16.0824960704,0.0346830666076,0.0146830666076,0.02
 12/03  13:00:00,25.4608068669,1.03258303279,0.0,5.65687165794,2.68041601173,16.0824960704,1.10311652351,0.0,1.10311652351
 12/03  14:00:00,22.8264840093,0.619549819672,0.0,3.43558201341,2.68041601173,16.0824960704,1.16167616632,0.0584246520314,1.10325151429
 12/03  15:00:00,24.3927059537,0.826066426229,0.0,4.79528735126,2.68041601173,16.0824960704,0.0731742679746,0.0531742679746,0.02
 12/03  16:00:00,26.8565707226,1.03258303279,0.0,7.05263551362,2.68041601173,16.0824960704,1.10306394295,0.0,1.10306394295
 12/03  17:00:00,31.864767095,0.826066426229,0.0,7.33268182592,2.68041601173,16.0824960704,0.0633081804275,0.0433081804275,0.02
 12/03  18:00:00,45.0271657054,1.03258303279,0.0,10.4192304964,2.68041601173,16.0824960704,1.19922942712,0.0961747805127,1.10305464661
 12/03  19:00:00,44.038490314,0.826066426229,0.0,9.63707171162,2.68041601173,16.0824960704,0.345377222153,0.325377222153,0.02
 12/03  20:00:00,46.0318855059,1.03258303279,0.0,11.4239502969,2.68041601173,16.0824960704,1.30232959419,0.199325380426,1.10300421377
 12/03  21:00:00,44.5672841001,0.826066426229,0.0,10.1658654976,2.68041601173,16.0824960704,0.579355469099,0.559355469099,0.02
 12/03  22:00:00,50.7705808824,1.48692485489,0.0,15.7083038514,2.68041601173,16.0824960704,1.96975222352,0.866528573311,1.1032236502
 12/03  23:00:00,52.9311330075,1.65214246642,0.0,17.7036383648,2.68041601173,16.0824960704,1.74276933175,1.72276933175,0.02
 12/03  24:00:00,64.1733024736,2.78632727739,0.0,27.8116230201,2.68041601173,16.0824960704,3.65358702715,2.55053433577,1.10305269138
 12/04  01:00:00,67.3168585119,2.55357895938,0.0,25.8270953529,2.68041601173,21.4433280938,2.8900910246,2.8700910246,0.02
 12/04  02:00:00,72.4123215134,2.78632727739,0.0,30.6898100364,2.68041601173,21.4433280938,4.58851545684,3.48540168877,1.10311376806
 12/04  03:00:00,71.2222100277,2.55357895938,0.0,29.7324468687,2.68041601173,21.4433280938,3.6242915197,3.6042915197,0.02
 12/04  04:00:00,77.1290405797,2.78632727739,0.0,35.4065291027,2.68041601173,21.4433280938,5.57639736183,4.47328573721,1.10311162462
 12/04  05:00:00,74.1806753978,2.55357895938,0.0,32.6909122388,2.68041601173,21.4433280938,4.19911406334,4.17911406334,0.02
 12/04  06:00:00,81.0400868868,2.78632727739,0.0,36.637159398,5.36083202345,21.4433280938,5.90630737003,4.80300713799,1.10330023204
 12/04  07:00:00,270.15281041,3.55993749118,0.0,224.976272707,5.36083202345,21.4433280938,0.398622443795,0.378622443795,0.02
 12/04  08:00:00,236.986759202,3.55993749118,0.0,169.850095914,16.0824960704,32.6817896323,72.2966683856,70.1093267976,2.18734158796
 12/04  09:00:00,239.383812342,3.55993749118,0.0,112.229967492,48.2474882111,70.4033123869,75.4900007263,73.3003787819,2.18962194438
 12/04  10:00:00,187.48826179,3.55993749118,0.0,73.6176550357,48.2474882111,62.0547409583,73.9052204411,71.7153987605,2.18982168068
 12/04  11:00:00,168.172443044,3.55993749118,0.0,56.2284296959,48.2474882111,60.1281475517,58.0268686371,54.7516658036,3.27520283351
 12/04  12:00:00,165.900088999,3.62859044013,0.0,51.9608292955,48.2474882111,62.0547409583,42.8913414371,40.7004822095,2.19085922762
 12/04  13:00:00,167.464073561,3.75179400293,0.0,53.945958802,48.2474882111,61.5103924513,37.0580799176,32.6943809953,4.36369892234
 12/04  14:00:00,156.903176693,3.91265754397,0.0,41.0743553796,48.2474882111,63.6602354638,29.9945232575,26.7167163032,3.27780695432
 12/04  15:00:00,145.143646786,3.82996482846,0.0,32.9296061009,48.2474882111,60.1281475517,28.9990010244,26.8091689152,2.18983210923
 12/04  16:00:00,138.321538156,3.63548839245,0.0,26.3019739069,48.2474882111,60.1281475517,35.2119281747,33.0224742869,2.18945388773
 12/04  17:00:00,149.757893148,3.55993749118,0.0,29.9893230239,48.2474882111,63.0180376616,44.607011247,41.3312966241,3.27571462292
 12/04  18:00:00,168.995895311,3.56100809572,0.0,50.301834901,37.5258241642,62.7947880557,54.0651358475,51.8763224513,2.18881339618
 12/04  19:00:00,147.873794518,3.55993749118,0.0,66.6790778615,26.8041601173,36.0181789539,60.3545260884,59.2505203716,1.10400571683
 12/04  20:00:00,149.693581475,3.55993749118,0.0,71.0676560274,26.8041601173,33.4493877451,66.3933091149,64.2059904983,2.18731861667
 12/04  21:00:00,147.260346537,3.55993749118,0.0,84.7169171601,16.0824960704,28.0885557216,70.6073815787,69.5035988517,1.10378272703
 12/04  22:00:00,150.553401355,3.55993749118,0.0,89.2943675823,16.0824960704,26.8041601173,71.5150477932,71.4950477932,0.02
 12/04  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315878802,0.0,1.10315878802
 12/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  01:00:00,46.6967865575,1.03258303279,0.0,6.72801932504,2.68041601173,21.4433280938,2.00808710383,0.904969589888,1.10311751394
 12/05  02:00:00,46.1830379031,0.826066426229,0.0,6.42078727727,2.68041601173,21.4433280938,0.958620836606,0.938620836606,0.02
 12/05  03:00:00,49.4996572484,1.03258303279,0.0,9.53089001595,2.68041601173,21.4433280938,3.0378810112,1.93475551928,1.10312549193
 12/05  04:00:00,48.0813143588,0.826066426229,0.0,8.31906373293,2.68041601173,21.4433280938,2.97700010225,1.87388121912,1.10311888313
 12/05  05:00:00,51.5992987395,1.03258303279,0.0,11.630531507,2.68041601173,21.4433280938,2.9859196061,2.9659196061,0.02
 12/05  06:00:00,51.632470008,0.826066426229,0.0,9.18980337036,5.36083202345,21.4433280938,3.21649570278,2.11326408886,1.10323161392
 12/05  07:00:00,211.87537527,3.55993749118,0.0,166.698837567,5.36083202345,21.4433280938,0.415710115269,0.395710115269,0.02
 12/05  08:00:00,192.34859278,3.55993749118,0.0,125.211929492,16.0824960704,32.6817896323,58.5259074666,56.3382617665,2.18764570004
 12/05  09:00:00,207.659355891,3.55993749118,0.0,80.5055110409,48.2474882111,70.4033123869,46.4777577166,44.288371654,2.18938606258
 12/05  10:00:00,170.999993704,3.55993749118,0.0,57.1293869494,48.2474882111,62.0547409583,32.7789399851,30.5890001433,2.18993984176
 12/05  11:00:00,150.17932462,3.55993749118,0.0,38.2353112719,48.2474882111,60.1281475517,27.0057521506,24.8154846803,2.19026747029
 12/05  12:00:00,148.839163218,3.58509223999,0.0,34.9434017143,48.2474882111,62.0547409583,25.8487924012,22.5722989826,3.27649341862
 12/05  13:00:00,149.702987772,3.66111259441,0.0,36.2755544207,48.2474882111,61.5103924513,20.1677992085,15.803938626,4.36386058248
 12/05  14:00:00,143.376270904,3.61908447597,0.0,27.8410226587,48.2474882111,63.6602354638,14.9507893698,11.6727650583,3.27802431159
 12/05  15:00:00,140.687290866,3.55993749118,0.0,28.7432775179,48.2474882111,60.1281475517,13.8518041593,11.6620218766,2.1897822827
 12/05  16:00:00,142.951340219,3.55993749118,0.0,31.0073268707,48.2474882111,60.1281475517,15.0354362857,12.8461520008,2.18928428486
 12/05  17:00:00,153.437500697,3.55993749118,0.0,33.6689305724,48.2474882111,63.0180376616,18.3965325283,15.1210887752,3.27544375313
 12/05  18:00:00,161.25065978,3.62766986551,0.0,42.4899376004,37.5258241642,62.7947880557,20.4276278595,18.2390651023,2.1885627572
