Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/05  19:00:00,134.075917622,3.55993749118,0.0,52.8812009661,26.8041601173,36.0181789539,26.5366547344,25.4327161334,1.10393860103
 12/05  20:00:00,133.488682515,3.55993749118,0.0,54.8627570676,26.8041601173,33.4493877451,25.4622385912,24.3585317106,1.1037068806
 12/05  21:00:00,128.38453872,3.55993749118,0.0,65.8411093428,16.0824960704,28.0885557216,33.1997840665,31.0123791869,2.18740487958
 12/05  22:00:00,130.884408944,3.55993749118,0.0,69.6253751711,16.0824960704,26.8041601173,32.6751271925,32.6551271925,0.02
 12/05  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312134538,0.0,1.10312134538
 12/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305939974,0.0,1.10305939974
 12/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306328196,0.0,1.10306328196
 12/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305290142,0.0,1.10305290142
 12/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10324662837,0.0,1.10324662837
 12/06  07:00:00,166.340734169,3.55993749118,0.0,121.164196467,5.36083202345,21.4433280938,0.049778266448,0.029778266448,0.02
 12/06  08:00:00,159.032985643,3.55993749118,0.0,91.8963223546,16.0824960704,32.6817896323,9.77829413999,8.67449892572,1.10379521427
 12/06  09:00:00,181.46628266,3.55993749118,0.0,54.3124378096,48.2474882111,70.4033123869,7.40711935981,4.13374588324,3.27337347658
 12/06  10:00:00,150.5410023,3.55993749118,0.0,36.6703955454,48.2474882111,62.0547409583,3.43497449288,1.24513268403,2.18984180885
 12/06  11:00:00,139.992937208,3.55993749118,0.0,28.0489238602,48.2474882111,60.1281475517,2.36585526334,0.175889209002,2.18996605433
 12/06  12:00:00,138.967473367,3.55993749118,0.0,25.0968666123,48.2474882111,62.0547409583,3.27637199406,0.0,3.27637199406
 12/06  13:00:00,141.996766577,3.55993749118,0.0,28.6705083295,48.2474882111,61.5103924513,4.36373366027,0.0,4.36373366027
 12/06  14:00:00,135.131632835,3.57022676938,0.0,19.645242297,48.2474882111,63.6602354638,3.27794680295,0.0,3.27794680295
 12/06  15:00:00,126.526980679,3.64159268272,0.0,14.5013121394,48.2474882111,60.1281475517,2.18956987367,0.0,2.18956987367
 12/06  16:00:00,122.82303692,3.62615508304,0.0,10.8128059799,48.2474882111,60.1281475517,2.18924534941,0.0,2.18924534941
 12/06  17:00:00,136.402472818,3.63948463213,0.0,16.5543555522,48.2474882111,63.0180376616,3.2757073143,0.0,3.2757073143
 12/06  18:00:00,145.85670925,3.68985989577,0.0,27.0337970401,37.5258241642,62.7947880557,2.18854566699,0.0,2.18854566699
 12/06  19:00:00,119.163528877,3.55993749118,0.0,37.9688122205,26.8041601173,36.0181789539,2.65307928144,1.54914903402,1.10393024742
 12/06  20:00:00,119.376372949,3.55993749118,0.0,40.7504475014,26.8041601173,33.4493877451,4.42324708382,3.31954692351,1.10370016031
 12/06  21:00:00,111.023840268,3.55993749118,0.0,48.4804108908,16.0824960704,28.0885557216,8.64501980416,6.45762371071,2.18739609346
 12/06  22:00:00,114.140670026,3.55993749118,0.0,52.8816362529,16.0824960704,26.8041601173,6.80110383186,6.78110383186,0.02
 12/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310373535,0.0,1.10310373535
 12/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305911361,0.0,1.10305911361
 12/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306356945,0.0,1.10306356945
 12/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305290696,0.0,1.10305290696
 12/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10324739445,0.0,1.10324739445
 12/07  07:00:00,154.723026626,3.55993749118,0.0,109.546488924,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/07  08:00:00,153.907758528,3.55993749118,0.0,86.7710952403,16.0824960704,32.6817896323,38.86948103,37.7656836554,1.10379737457
 12/07  09:00:00,181.417199627,3.55993749118,0.0,54.2633547767,48.2474882111,70.4033123869,39.1580254645,35.8846276274,3.27339783714
 12/07  10:00:00,145.676127576,3.55993749118,0.0,31.8055208218,48.2474882111,62.0547409583,38.0847399317,35.8948706774,2.1898692543
 12/07  11:00:00,140.456730934,3.55993749118,0.0,28.512717586,48.2474882111,60.1281475517,35.4094127541,33.2194114809,2.1900012732
 12/07  12:00:00,139.350989057,3.55993749118,0.0,25.4803823022,48.2474882111,62.0547409583,28.5471483883,25.2707778686,3.27637051973
 12/07  13:00:00,141.545745006,3.59070031683,0.0,28.1887239325,48.2474882111,61.5103924513,21.4199887219,17.0559806959,4.36400802596
 12/07  14:00:00,136.578452904,3.79388793061,0.0,20.8684012048,48.2474882111,63.6602354638,9.58860239209,6.31053648483,3.27806590726
 12/07  15:00:00,128.876544567,3.70298802397,0.0,16.7894806859,48.2474882111,60.1281475517,6.42785911449,4.23828317379,2.1895759407
 12/07  16:00:00,125.869981393,3.62118683945,0.0,13.8647186968,48.2474882111,60.1281475517,7.67537238639,5.48603971753,2.18933266886
 12/07  17:00:00,137.388462478,3.66638763723,0.0,17.5134422075,48.2474882111,63.0180376616,12.1793368347,8.90350935609,3.27582747859
 12/07  18:00:00,148.776100815,3.71189427439,0.0,29.9311542264,37.5258241642,62.7947880557,17.9019381301,15.7132932016,2.18864492853
 12/07  19:00:00,122.68611072,3.55993749118,0.0,41.4913940639,26.8041601173,36.0181789539,28.0184212697,26.9144419128,1.1039793569
 12/07  20:00:00,125.058160597,3.55993749118,0.0,46.4322351493,26.8041601173,33.4493877451,34.4712118136,33.3674647032,1.10374711038
 12/07  21:00:00,117.875944662,3.55993749118,0.0,55.3325152848,16.0824960704,28.0885557216,37.8512618084,35.663770082,2.18749172637
 12/07  22:00:00,120.635306435,3.55993749118,0.0,59.3762726623,16.0824960704,26.8041601173,37.2053545735,37.1853545735,0.02
 12/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313864896,0.0,1.10313864896
 12/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305554352,0.0,1.10305554352
 12/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306178412,0.0,1.10306178412
 12/08  04:00:00,40.3790471442,0.206516606557,0.0,1.23634633801,2.68041601173,21.4433280938,0.500144880563,0.480144880563,0.02
 12/08  05:00:00,46.2799669124,1.03258303279,0.0,6.31119967999,2.68041601173,21.4433280938,1.49217291296,0.389106031724,1.10306688124
 12/08  06:00:00,48.8574720333,0.826066426229,0.0,6.41480539567,5.36083202345,21.4433280938,1.85365879728,0.750351682273,1.10330711501
 12/08  07:00:00,181.334221925,3.55993749118,0.0,136.157684222,5.36083202345,21.4433280938,0.0830964982811,0.0630964982811,0.02
 12/08  08:00:00,172.751925902,3.55993749118,0.0,105.615262614,16.0824960704,32.6817896323,75.9997681469,73.8121044309,2.187663716
 12/08  09:00:00,199.677222715,3.55993749118,0.0,72.5233778653,48.2474882111,70.4033123869,78.4362702757,76.246830987,2.18943928874
 12/08  10:00:00,169.765004209,3.55993749118,0.0,55.8943974545,48.2474882111,62.0547409583,76.033690832,73.8436722143,2.19001861775
 12/08  11:00:00,161.207638117,3.55993749118,0.0,49.2636247687,48.2474882111,60.1281475517,67.8826951296,64.6076832443,3.2750118853
 12/08  12:00:00,162.357407273,3.55993749118,0.0,48.486800518,48.2474882111,62.0547409583,58.5762795271,56.3850353102,2.19124421693
 12/08  13:00:00,164.796172764,3.55993749118,0.0,51.4699145162,48.2474882111,61.5103924513,56.6065164263,52.2428649041,4.3636515222
 12/08  14:00:00,159.228469251,3.55993749118,0.0,43.7523679906,48.2474882111,63.6602354638,55.2730811708,51.9952058353,3.27787533547
 12/08  15:00:00,154.196774225,3.55993749118,0.0,42.2527608772,48.2474882111,60.1281475517,54.538370197,52.3484742132,2.18989598375
 12/08  16:00:00,154.331535358,3.55993749118,0.0,42.3875220104,48.2474882111,60.1281475517,55.1221405969,51.8480688892,3.27407170765
 12/08  17:00:00,163.958457839,3.56302279276,0.0,44.1868024126,48.2474882111,63.0180376616,53.5362958275,51.3455998751,2.19069595245
 12/08  18:00:00,169.679406308,3.64554409756,0.0,50.9008098964,37.5258241642,62.7947880557,51.9816982167,49.7926939804,2.18900423622
 12/08  19:00:00,141.518956313,3.55993749118,0.0,60.3242396562,26.8041601173,36.0181789539,54.6661995509,53.5621786568,1.10402089414
 12/08  20:00:00,141.015754437,3.55993749118,0.0,62.3898289896,26.8041601173,33.4493877451,56.6242177818,54.4367430199,2.18747476187
 12/08  21:00:00,133.490766956,3.55993749118,0.0,70.9473375788,16.0824960704,28.0885557216,56.9778767983,55.8741511461,1.10372565212
 12/08  22:00:00,136.726230549,3.55993749118,0.0,75.467196776,16.0824960704,26.8041601173,57.7075259136,56.6043113937,1.10321451996
 12/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306484044,0.0,1.10306484044
 12/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  02:00:00,36.6201112162,0.413033213114,0.0,2.63172582693,2.68041601173,16.0824960704,1.5276287836,0.424510071892,1.10311871171
 12/09  03:00:00,39.8678643143,0.826066426229,0.0,5.46644571183,2.68041601173,16.0824960704,0.276241910509,0.256241910509,0.02
 12/09  04:00:00,42.5969020452,1.03258303279,0.0,7.9889668362,2.68041601173,16.0824960704,1.80242411715,0.69941976174,1.10300435541
 12/09  05:00:00,41.4053152079,0.826066426229,0.0,7.00389660552,2.68041601173,16.0824960704,0.597999763483,0.577999763483,0.02
 12/09  06:00:00,44.5800452352,1.03258303279,0.0,9.97211002619,2.68041601173,16.0824960704,2.51080091576,1.40750836697,1.10329254879
 12/09  07:00:00,194.357381532,3.55993749118,0.0,149.180843829,5.36083202345,21.4433280938,0.053767469695,0.033767469695,0.02
 12/09  08:00:00,169.918406958,3.55993749118,0.0,119.604286838,5.36083202345,26.5809105114,61.6277584635,60.5244586868,1.10329977662
 12/09  09:00:00,165.57723376,3.55993749118,0.0,98.9704846585,26.8041601173,31.2995447326,57.2607322852,56.1570945299,1.10363775539
 12/09  10:00:00,151.74423952,3.55993749118,0.0,87.8244647769,26.8041601173,33.5472370403,56.1003326793,53.9126779422,2.18765473712
 12/09  11:00:00,143.690461681,3.55993749118,0.0,80.7339836417,26.8041601173,32.583940337,53.0983867782,51.9945098979,1.10387688033
 12/09  12:00:00,138.958156669,3.55993749118,0.0,73.7539863213,26.8041601173,34.8316326447,51.0067690423,48.818691887,2.18807715537
 12/09  13:00:00,133.680380442,3.55993749118,0.0,69.7606056995,26.8041601173,33.5472370403,48.2317062166,47.1278569594,1.10384925722
 12/09  14:00:00,128.90269611,3.55993749118,0.0,67.5517125762,26.8041601173,30.9784458315,46.0591068758,44.9552164552,1.10389042059
 12/09  15:00:00,114.781989799,3.55993749118,0.0,81.8406608874,8.04124803518,21.3317032909,45.9340914586,44.8303646848,1.10372677375
 12/09  16:00:00,117.848578736,3.55993749118,0.0,86.1916454294,8.04124803518,20.0473076865,46.0684557628,44.9648797386,1.10357602418
 12/09  17:00:00,126.75149903,3.55993749118,0.0,89.8388001551,8.04124803518,20.3684065876,45.9472464312,44.8437065274,1.10353990375
 12/09  18:00:00,136.166969988,3.55993749118,0.0,97.1050869138,2.68041601173,18.0090894769,48.090248501,46.9868813031,1.10336719796
 12/09  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322228495,0.0,1.10322228495
 12/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318338125,0.0,1.10318338125
 12/09  22:00:00,38.123411734,0.619549819672,0.0,3.92850973817,2.68041601173,16.0824960704,1.28532780405,0.182018165469,1.10330963858
 12/09  23:00:00,42.1078287178,1.03258303279,0.0,7.49989350884,2.68041601173,16.0824960704,0.289944563214,0.269944563214,0.02
 12/09  24:00:00,41.1231016835,0.826066426229,0.0,6.72168308103,2.68041601173,16.0824960704,1.31795041291,0.214828657648,1.10312175526
 12/10  01:00:00,44.2672429184,1.03258303279,0.0,9.65930770939,2.68041601173,16.0824960704,0.754330064681,0.734330064681,0.02
 12/10  02:00:00,42.6383219965,0.826066426229,0.0,8.2369033941,2.68041601173,16.0824960704,1.80953968247,0.706531444804,1.10300823766
 12/10  03:00:00,45.99468039,1.03258303279,0.0,11.386745181,2.68041601173,16.0824960704,1.71867350733,1.69867350733,0.02
 12/10  04:00:00,43.652343156,0.826066426229,0.0,9.25092455356,2.68041601173,16.0824960704,2.43571028725,1.33270299576,1.10300729149
 12/10  05:00:00,47.3125241688,1.03258303279,0.0,12.7045889598,2.68041601173,16.0824960704,2.267151465,2.247151465,0.02
 12/10  06:00:00,44.5266718893,0.826066426229,0.0,10.1252532869,2.68041601173,16.0824960704,2.84033074607,1.73714020996,1.10319053611
 12/10  07:00:00,48.234939341,1.03258303279,0.0,13.627004132,2.68041601173,16.0824960704,2.59894472336,2.57894472336,0.02
 12/10  08:00:00,50.4146244505,1.61083866441,0.0,15.2284336099,2.68041601173,16.0824960704,3.09414531399,1.99108928844,1.10305602554
 12/10  09:00:00,48.0550181013,2.06517808303,0.0,19.8164878421,2.68041601173,16.0824960704,2.96651093533,2.94651093533,0.02
 12/10  10:00:00,31.8530445361,1.28040824833,0.0,11.8012841116,2.68041601173,16.0824960704,3.30152166266,2.19845377601,1.10306788665
 12/10  11:00:00,31.6954273742,1.03258303279,0.0,11.8914921652,2.68041601173,16.0824960704,2.80626091822,2.78626091822,0.02
 12/10  12:00:00,27.9005012912,0.826066426229,0.0,8.30308268874,2.68041601173,16.0824960704,2.93953773959,1.83636005287,1.10317768673
 12/10  13:00:00,30.0386765703,1.03258303279,0.0,10.2347413613,2.68041601173,16.0824960704,2.21223152076,2.19223152076,0.02
 12/10  14:00:00,27.4312137257,0.826066426229,0.0,7.83379512326,2.68041601173,16.0824960704,2.36895426474,1.26560090397,1.10335336077
 12/10  15:00:00,29.9504428036,1.03258303279,0.0,10.1465075946,2.68041601173,16.0824960704,1.36999316251,1.34999316251,0.02
 12/10  16:00:00,27.9699884783,0.826066426229,0.0,8.37256987586,2.68041601173,16.0824960704,1.63024885441,0.527186238779,1.10306261563
 12/10  17:00:00,36.4095038079,1.03258303279,0.0,11.6709019323,2.68041601173,16.0824960704,0.683012443243,0.663012443243,0.02
 12/10  18:00:00,44.2997802571,0.826066426229,0.0,9.89836165466,2.68041601173,16.0824960704,1.33126631769,0.22820107981,1.10306523788
 12/10  19:00:00,51.7548153431,1.65214006293,0.0,16.527323104,2.68041601173,16.0824960704,0.591809134215,0.571809134215,0.02
 12/10  20:00:00,50.9397461848,1.65214246642,0.0,15.7122515421,2.68041601173,16.0824960704,1.39046841428,0.287405788185,1.10306262609
 12/10  21:00:00,56.9605537312,2.06517808303,0.0,21.320023472,2.68041601173,16.0824960704,0.908017036254,0.888017036254,0.02
 12/10  22:00:00,53.6591461753,1.65214246642,0.0,18.4316515327,2.68041601173,16.0824960704,1.88725559469,0.78400811433,1.10324748036
 12/10  23:00:00,59.5674633939,2.06517808303,0.0,23.9269331347,2.68041601173,16.0824960704,1.53515757666,1.51515757666,0.02
 12/10  24:00:00,54.7263525508,1.65214246642,0.0,19.4988579082,2.68041601173,16.0824960704,2.1118342407,1.00876605207,1.10306818863
 12/11  01:00:00,64.8174605131,2.06517808303,0.0,23.8160982304,2.68041601173,21.4433280938,1.66613499705,1.64613499705,0.02
 12/11  02:00:00,60.6958388994,1.65214246642,0.0,20.1075122334,2.68041601173,21.4433280938,2.45294075884,1.34981768198,1.10312307685
 12/11  03:00:00,67.3794651937,2.06517808303,0.0,26.378102911,2.68041601173,21.4433280938,2.34745879518,2.32745879518,0.02
 12/11  04:00:00,65.4797330899,2.19300436219,0.0,24.3505445281,2.68041601173,21.4433280938,2.83456461709,1.73144201023,1.10312260685
 12/11  05:00:00,67.5976193057,2.06517808303,0.0,26.596257023,2.68041601173,21.4433280938,2.29400285824,2.27400285824,0.02
 12/11  06:00:00,63.744467693,1.65214246642,0.0,20.4757250152,5.36083202345,21.4433280938,2.41632476628,1.31303872845,1.10328603783
 12/11  07:00:00,263.825743273,3.55993749118,0.0,218.649205571,5.36083202345,21.4433280938,1.39554415914,0.292361511384,1.10318264776
 12/11  08:00:00,231.833926993,3.55993749118,0.0,164.697263705,16.0824960704,32.6817896323,39.4443076853,38.3403787373,1.10392894802
 12/11  09:00:00,241.768252629,3.55993749118,0.0,112.147074445,48.2474882111,70.4033123869,36.2982314129,34.1086187349,2.18961267806
 12/11  10:00:00,205.300055032,3.55993749118,0.0,91.4294482769,48.2474882111,62.0547409583,28.1328888025,25.9428693049,2.19001949763
 12/11  11:00:00,187.060886056,3.55993749118,0.0,75.1168727078,48.2474882111,60.1281475517,20.5036134364,17.2285903984,3.27502303805
 12/11  12:00:00,176.204682069,3.55993749118,0.0,62.3340753141,48.2474882111,62.0547409583,15.4460382009,12.1693464427,3.27669175816
 12/11  13:00:00,177.670450857,3.55993749118,0.0,64.3441926097,48.2474882111,61.5103924513,13.0954836437,9.81749785355,3.2779857902
 12/11  14:00:00,165.933942075,3.55993749118,0.0,50.4578408146,48.2474882111,63.6602354638,13.118027278,8.75448928658,4.36353799139
 12/11  15:00:00,152.745502267,3.55993749118,0.0,40.8014889193,48.2474882111,60.1281475517,9.91337253284,7.72391181441,2.18946071844
 12/11  16:00:00,151.414943227,3.55993749118,0.0,39.4709298788,48.2474882111,60.1281475517,12.0857040765,9.89641761615,2.18928646034
 12/11  17:00:00,163.405621697,3.55993749118,0.0,43.6370515721,48.2474882111,63.0180376616,19.4368477274,16.16075133,3.27609639734
 12/11  18:00:00,173.946392851,3.55993749118,0.0,55.2534030463,37.5258241642,62.7947880557,23.7237069911,21.5352064939,2.18850049724
 12/11  19:00:00,149.48222014,3.55993749118,0.0,68.287503484,26.8041601173,36.0181789539,31.2035395385,30.0996303524,1.10390918608
 12/11  20:00:00,151.431877546,3.55993749118,0.0,72.8059520979,26.8041601173,33.4493877451,39.3561966934,38.2525595892,1.10363710416
 12/11  21:00:00,148.481813467,3.55993749118,0.0,85.93838409,16.0824960704,28.0885557216,45.7549303275,44.6512446639,1.10368566359
 12/11  22:00:00,151.052551584,3.55993749118,0.0,89.793517811,16.0824960704,26.8041601173,50.2311224887,49.1276971189,1.10342536977
 12/11  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031076096,0.0,1.1031076096
 12/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  01:00:00,40.6478339088,0.206516606557,0.0,1.50513310264,2.68041601173,21.4433280938,1.35146632602,0.248399624802,1.10306670122
 12/12  02:00:00,47.7231528791,1.03258303279,0.0,7.75438564669,2.68041601173,21.4433280938,0.267999066887,0.247999066887,0.02
 12/12  03:00:00,47.7356343898,0.826066426229,0.0,7.97338376397,2.68041601173,21.4433280938,2.2294298981,1.12637218811,1.10305770999
 12/12  04:00:00,51.0017456375,1.03258303279,0.0,11.032978405,2.68041601173,21.4433280938,1.80439412655,1.78439412655,0.02
 12/12  05:00:00,50.2285342586,0.826066426229,0.0,10.4662836327,2.68041601173,21.4433280938,3.54391405396,2.44084884372,1.10306521024
 12/12  06:00:00,59.9433679553,1.61083626092,0.0,16.715931483,5.36083202345,21.4433280938,3.26193911041,3.24193911041,0.02
 12/12  07:00:00,225.38339403,3.55993749118,0.0,180.206856327,5.36083202345,21.4433280938,1.29412871365,0.190872389201,1.10325632445
 12/12  08:00:00,203.42116659,3.55993749118,0.0,136.284503302,16.0824960704,32.6817896323,82.0049071598,80.9010424991,1.1038646607
 12/12  09:00:00,224.095094642,3.55993749118,0.0,94.473916459,48.2474882111,70.4033123869,80.5419424373,78.3525271915,2.18941524578
 12/12  10:00:00,191.599280925,3.55993749118,0.0,77.7286741702,48.2474882111,62.0547409583,77.9472585969,74.6722879639,3.27497063309
 12/12  11:00:00,176.571762123,3.55993749118,0.0,64.6277487748,48.2474882111,60.1281475517,70.7795280941,68.5895201673,2.19000792682
 12/12  12:00:00,171.277759973,3.55993749118,0.0,57.4071532181,48.2474882111,62.0547409583,64.1054840693,60.8292324292,3.27625164009
 12/12  13:00:00,173.760154747,3.55993749118,0.0,60.4338964994,48.2474882111,61.5103924513,59.5430255574,55.1787459621,4.36427959529
 12/12  14:00:00,160.681502233,3.55993749118,0.0,45.2054009726,48.2474882111,63.6602354638,54.8831786571,51.605097126,3.27808153104
 12/12  15:00:00,153.542282151,3.55993749118,0.0,41.5982688033,48.2474882111,60.1281475517,50.3266454489,48.1370300585,2.18961539047
 12/12  16:00:00,150.629659471,3.55993749118,0.0,38.6856461229,48.2474882111,60.1281475517,46.8919303473,44.7025270528,2.18940329451
 12/12  17:00:00,161.623906984,3.55993749118,0.0,41.8553368591,48.2474882111,63.0180376616,50.8492660089,47.5735239533,3.27574205559
 12/12  18:00:00,174.20374169,3.57757224439,0.0,55.4931171311,37.5258241642,62.7947880557,56.2453702929,54.0564322604,2.18893803248
 12/12  19:00:00,149.251988941,3.55993749118,0.0,68.0572722842,26.8041601173,36.0181789539,60.6557340505,59.5516745747,1.10405947576
 12/12  20:00:00,149.234864807,3.55993749118,0.0,70.6089393598,26.8041601173,33.4493877451,63.5060329237,61.3185930482,2.18743987559
 12/12  21:00:00,145.604038253,3.55993749118,0.0,83.0606088759,16.0824960704,28.0885557216,66.7866219637,65.6829062171,1.10371574658
 12/12  22:00:00,148.193731812,3.55993749118,0.0,86.9346980392,16.0824960704,26.8041601173,66.5922924975,65.4890825308,1.10320996669
 12/12  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306597562,0.0,1.10306597562
 12/13  01:00:00,43.5269401819,0.619549819672,0.0,3.97120616262,2.68041601173,21.4433280938,0.586737414104,0.566737414104,0.02
 12/13  02:00:00,45.9302031261,0.826066426229,0.0,6.16795250019,2.68041601173,21.4433280938,2.08472977859,0.981601084847,1.10312869374
 12/13  03:00:00,48.3755017884,1.03258303279,0.0,8.40673455599,2.68041601173,21.4433280938,1.13654698877,1.11654698877,0.02
 12/13  04:00:00,47.6548391611,0.826066426229,0.0,7.89258853519,2.68041601173,21.4433280938,2.68445125219,1.58132155862,1.10312969357
 12/13  05:00:00,49.9338840688,1.03258303279,0.0,9.96511683641,2.68041601173,21.4433280938,1.76048188346,1.74048188346,0.02
 12/13  06:00:00,51.5361337711,0.826066426229,0.0,9.0934671335,5.36083202345,21.4433280938,3.00473335404,1.9014831421,1.10325021194
 12/13  07:00:00,207.017017104,3.55993749118,0.0,161.840479401,5.36083202345,21.4433280938,0.162783277269,0.142783277269,0.02
 12/13  08:00:00,191.763460034,3.55993749118,0.0,124.626796746,16.0824960704,32.6817896323,72.7773368887,70.5901093735,2.18722751519
 12/13  09:00:00,214.096507686,3.55993749118,0.0,84.475329503,48.2474882111,70.4033123869,73.6185101454,71.4290310426,2.18947910286
 12/13  10:00:00,170.559742164,3.55993749118,0.0,56.6891354093,48.2474882111,62.0547409583,73.1099387492,70.9198812503,2.19005749889
 12/13  11:00:00,156.143569017,3.55993749118,0.0,44.199555669,48.2474882111,60.1281475517,71.5331226039,68.2581847586,3.27493784529
 12/13  12:00:00,155.442270372,3.55993749118,0.0,41.5716636178,48.2474882111,62.0547409583,67.844974912,64.5686745792,3.27630033273
 12/13  13:00:00,158.942544737,3.55993749118,0.0,45.6162864888,48.2474882111,61.5103924513,67.2992369552,64.0210861856,3.2781507696
 12/13  14:00:00,154.392132264,3.56002348694,0.0,38.9159450084,48.2474882111,63.6602354638,69.1970802415,65.9191518686,3.27792837291
 12/13  15:00:00,151.603149544,3.55993749118,0.0,39.6591361959,48.2474882111,60.1281475517,69.8943701077,66.6192772219,3.2750928858
 12/13  16:00:00,155.165867332,3.55993749118,0.0,43.2218539835,48.2474882111,60.1281475517,70.228007563,68.0389017072,2.18910585576
 12/13  17:00:00,167.26769378,3.55993749118,0.0,47.4991236552,48.2474882111,63.0180376616,73.6280190358,70.3521663061,3.27585272976
 12/13  18:00:00,177.595150592,3.62556447887,0.0,58.8365337995,37.5258241642,62.7947880557,73.1909235037,72.0866818232,1.10424168055
 12/13  19:00:00,151.498014643,3.55993749118,0.0,70.3032979869,26.8041601173,36.0181789539,78.8535256615,76.665173634,2.1883520275
 12/13  20:00:00,153.404978901,3.55993749118,0.0,74.7790534532,26.8041601173,33.4493877451,83.176557678,82.0729771636,1.10358051437
 12/13  21:00:00,150.214092955,3.55993749118,0.0,87.6706635774,16.0824960704,28.0885557216,90.8997158863,89.7959317656,1.10378412062
 12/13  22:00:00,154.359764492,3.55993749118,0.0,93.1007307194,16.0824960704,26.8041601173,93.8755976301,92.7723335904,1.10326403966
 12/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311244018,0.0,1.10311244018
 12/13  24:00:00,46.4107261622,0.826066426229,0.0,6.64847553631,2.68041601173,21.4433280938,1.71323011423,1.69323011423,0.02
 12/14  01:00:00,51.2753060123,1.03258303279,0.0,11.3065387799,2.68041601173,21.4433280938,4.47432739677,3.37125700096,1.10307039581
 12/14  02:00:00,53.7009501603,1.18664102341,0.0,13.5781249373,2.68041601173,21.4433280938,4.34097181148,4.32097181148,0.02
 12/14  03:00:00,64.0707053943,2.33198545529,0.0,22.8025357393,2.68041601173,21.4433280938,6.85799383863,5.75493037995,1.10306345868
 12/14  04:00:00,70.2827262176,2.76009796943,0.0,28.5864440485,2.68041601173,21.4433280938,5.90209167489,5.88209167489,0.02
 12/14  05:00:00,73.1675888101,2.57980826734,0.0,31.6515963431,2.68041601173,21.4433280938,8.76403016614,7.66095975555,1.10307041059
 12/14  06:00:00,81.2833201664,2.76009796943,0.0,36.9066219856,5.36083202345,21.4433280938,7.39423807652,7.37423807652,0.02
 12/14  07:00:00,243.879399313,3.55993749118,0.0,198.702861611,5.36083202345,21.4433280938,2.5130450059,1.40980765215,1.10323735375
 12/14  08:00:00,217.104862223,3.55993749118,0.0,149.968198935,16.0824960704,32.6817896323,119.540046492,118.436226245,1.10382024637
 12/14  09:00:00,234.98144439,3.55993749118,0.0,105.360266207,48.2474882111,70.4033123869,116.097957541,113.908477478,2.18948006301
 12/14  10:00:00,189.290906076,3.55993749118,0.0,75.420299321,48.2474882111,62.0547409583,111.351815323,108.076938769,3.27487655425
 12/14  11:00:00,174.064626554,3.55993749118,0.0,62.1206132059,48.2474882111,60.1281475517,104.022533965,101.832397847,2.19013611839
 12/14  12:00:00,168.645299936,3.55993749118,0.0,54.7746931818,48.2474882111,62.0547409583,100.279459191,97.0032356604,3.27622353066
 12/14  13:00:00,169.993294843,3.55993749118,0.0,56.6670365956,48.2474882111,61.5103924513,96.0556404459,91.6913379414,4.36430250446
 12/14  14:00:00,165.682806515,3.55993749118,0.0,50.2067052552,48.2474882111,63.6602354638,91.7860802407,88.5079422729,3.27813796783
 12/14  15:00:00,165.318052307,3.55993749118,0.0,53.3740389592,48.2474882111,60.1281475517,88.2028711395,86.0132132886,2.18965785088
 12/14  16:00:00,163.155395831,3.55993749118,0.0,51.2113824831,48.2474882111,60.1281475517,88.0023598005,85.8128990244,2.18946077617
 12/14  17:00:00,176.452149877,3.55993749118,0.0,56.6835797525,48.2474882111,63.0180376616,92.8176053984,89.5417439689,3.27586142949
 12/14  18:00:00,186.860636324,3.58047913677,0.0,68.1471048737,37.5258241642,62.7947880557,95.6623713759,93.473346047,2.18902532899
 12/14  19:00:00,162.491895044,3.55993749118,0.0,81.2971783873,26.8041601173,36.0181789539,101.866778648,99.8477576475,2.01902100032
 12/14  20:00:00,163.875878491,3.55993749118,0.0,85.2499530434,26.8041601173,33.4493877451,105.616075123,104.343644315,1.27243080726
 12/14  21:00:00,160.80936066,3.55993749118,0.0,98.2659312824,16.0824960704,28.0885557216,109.506910476,108.403145848,1.10376462775
 12/14  22:00:00,164.760944329,3.55993749118,0.0,103.501910556,16.0824960704,26.8041601173,112.861651535,111.758411417,1.10324011838
 12/14  23:00:00,44.1694304611,0.309774909836,0.0,2.24305533989,5.36083202345,21.4433280938,1.19817594193,1.17817594193,0.02
 12/14  24:00:00,48.4577782643,0.826066426229,0.0,8.69552763843,2.68041601173,21.4433280938,3.80050732327,2.69744268695,1.10306463632
 12/15  01:00:00,58.9484722015,1.71112426859,0.0,18.3011637333,2.68041601173,21.4433280938,5.92483194983,5.90483194983,0.02
 12/15  02:00:00,65.4487504185,2.76009796943,0.0,23.7524682495,2.68041601173,21.4433280938,6.19266419129,5.08954009738,1.10312409391
 12/15  03:00:00,69.9111221145,2.57980826734,0.0,28.3951296476,2.68041601173,21.4433280938,7.71811456042,7.69811456042,0.02
 12/15  04:00:00,72.2093592913,2.76009796943,0.0,30.5130771223,2.68041601173,21.4433280938,7.51567752391,6.41255147829,1.10312604562
 12/15  05:00:00,76.5401312961,2.57980826734,0.0,35.0241388291,2.68041601173,21.4433280938,9.12443628911,9.10443628911,0.02
 12/15  06:00:00,80.7704023841,2.76009796943,0.0,36.3937042033,5.36083202345,21.4433280938,8.4440075309,7.34070121188,1.10330631902
 12/15  07:00:00,250.056131989,3.55993749118,0.0,204.879594286,5.36083202345,21.4433280938,3.32790976965,2.22473318929,1.10317658036
 12/15  08:00:00,220.356629843,3.55993749118,0.0,153.219966556,16.0824960704,32.6817896323,115.855920791,114.752078561,1.1038422302
 12/15  09:00:00,239.417993963,3.55993749118,0.0,109.79681578,48.2474882111,70.4033123869,111.901734581,109.712090595,2.18964398608
 12/15  10:00:00,205.027832315,3.55993749118,0.0,91.1572255599,48.2474882111,62.0547409583,108.081095547,105.891200151,2.18989539625
 12/15  11:00:00,184.628791768,3.55993749118,0.0,72.68477842,48.2474882111,60.1281475517,101.26528997,97.9900462023,3.27524376719
 12/15  12:00:00,176.142065174,3.55993749118,0.0,62.271458419,48.2474882111,62.0547409583,93.8123328539,90.5356957476,3.27663710627
 12/15  13:00:00,171.989565858,3.55993749118,0.0,58.6633076098,48.2474882111,61.5103924513,87.4330905111,84.1542843838,3.27880612727
 12/15  14:00:00,161.147730478,3.55993749118,0.0,45.6716292176,48.2474882111,63.6602354638,81.7375063978,77.37378788,4.36371851778
 12/15  15:00:00,151.917741375,3.55993749118,0.0,39.9737280266,48.2474882111,60.1281475517,77.6545591453,75.4650126617,2.18954648363
 12/15  16:00:00,148.838771357,3.55993749118,0.0,36.8947580086,48.2474882111,60.1281475517,81.0305795722,78.8411782241,2.18940134807
 12/15  17:00:00,166.231866463,3.55993749118,0.0,46.4632963386,48.2474882111,63.0180376616,89.9098788877,86.6338616858,3.27601720188
 12/15  18:00:00,182.557330433,3.59176889814,0.0,63.8325092212,37.5258241642,62.7947880557,96.1400282177,93.951357194,2.1886710237
 12/15  19:00:00,158.821386618,3.55993749118,0.0,77.6266699613,26.8041601173,36.0181789539,101.385868661,100.281870043,1.10399861747
 12/15  20:00:00,161.143609676,3.55993749118,0.0,82.5176842282,26.8041601173,33.4493877451,104.975785523,103.872172199,1.10361332409
 12/15  21:00:00,158.38123534,3.55993749118,0.0,95.8378059625,16.0824960704,28.0885557216,109.189642915,108.085864931,1.10377798344
 12/15  22:00:00,161.465483748,3.55993749118,0.0,100.206449975,16.0824960704,26.8041601173,111.27989658,110.176389639,1.10350694058
 12/15  23:00:00,42.3953896211,0.103258303279,0.0,0.675531106404,5.36083202345,21.4433280938,1.88530909261,0.782199158984,1.10310993362
 12/15  24:00:00,50.0477631923,1.03258303279,0.0,10.0789959599,2.68041601173,21.4433280938,3.88443658134,3.86443658134,0.02
 12/16  01:00:00,56.276300425,2.13071519102,0.0,20.5702330578,2.68041601173,16.0824960704,6.67586678328,5.57275811993,1.10310866335
 12/16  02:00:00,67.2630973847,2.76009556593,0.0,30.9276496425,2.68041601173,16.0824960704,7.94126012848,7.92126012848,0.02
 12/16  03:00:00,67.7341036755,2.57981067083,0.0,31.5789408285,2.68041601173,16.0824960704,8.79495403956,7.69183389401,1.10312014555
 12/16  04:00:00,71.7867111386,2.76009556593,0.0,35.4512633965,2.68041601173,16.0824960704,9.5219358505,9.5019358505,0.02
 12/16  05:00:00,71.2767829185,2.57981067083,0.0,35.1216200714,2.68041601173,16.0824960704,9.63068036924,8.52755475109,1.10312561815
 12/16  06:00:00,76.153556245,2.76009556593,0.0,39.8181085029,2.68041601173,16.0824960704,11.4338025201,10.3304941631,1.10330835701
 12/16  07:00:00,250.806073731,3.55993749118,0.0,205.629536029,5.36083202345,21.4433280938,1.9291763054,1.9091763054,0.02
 12/16  08:00:00,211.716363869,3.55993749118,0.0,161.402243749,5.36083202345,26.5809105114,112.0389246,110.935504196,1.10342040369
 12/16  09:00:00,204.571031061,3.55993749118,0.0,135.496948626,26.8041601173,31.2995447326,109.028922265,107.925308877,1.10361338794
 12/16  10:00:00,179.291297924,3.55993749118,0.0,115.371523181,26.8041601173,33.5472370403,108.766840215,106.579023454,2.18781676063
 12/16  11:00:00,164.308640413,3.55993749118,0.0,101.352162373,26.8041601173,32.583940337,105.43556525,104.331667498,1.10389775211
 12/16  12:00:00,156.666087619,3.55993749118,0.0,91.4619172721,26.8041601173,34.8316326447,101.978547731,100.874449663,1.1040980681
 12/16  13:00:00,159.964467072,3.55993749118,0.0,96.0446923292,26.8041601173,33.5472370403,101.167979434,98.9800291231,2.18795031119
 12/16  14:00:00,155.587236604,3.55993749118,0.0,94.2362530703,26.8041601173,30.9784458315,99.4787618795,98.3749791149,1.10378276456
 12/16  15:00:00,124.967504998,3.55993749118,0.0,92.0261760868,8.04124803518,21.3317032909,97.2044154995,96.1007833819,1.1036321176
 12/16  16:00:00,134.729775654,3.55993749118,0.0,103.072842347,8.04124803518,20.0473076865,99.6786006143,98.5750373239,1.10356329035
 12/16  17:00:00,145.669869231,3.55993749118,0.0,108.757170356,8.04124803518,20.3684065876,104.297652248,103.194046556,1.1036056922
 12/16  18:00:00,161.094397695,3.55993749118,0.0,122.032514621,2.68041601173,18.0090894769,108.742772047,107.639552417,1.10321963041
 12/16  19:00:00,37.2624114783,0.413033213114,0.0,3.27402608897,2.68041601173,16.0824960704,1.68168941507,0.578444654124,1.10324476094
 12/16  20:00:00,46.0454338556,1.21287273487,0.0,11.2572089446,2.68041601173,16.0824960704,2.31416543442,2.29416543442,0.02
 12/16  21:00:00,66.5621339505,2.96661457598,0.0,30.0201671983,2.68041601173,16.0824960704,7.03007047131,5.92682519499,1.10324527632
 12/16  22:00:00,67.3478470046,2.37329166079,0.0,31.3992031676,2.68041601173,16.0824960704,7.26393868377,6.16057265241,1.10336603136
 12/16  23:00:00,81.7720544371,2.96661457598,0.0,45.230087685,2.68041601173,16.0824960704,9.89838768109,9.87838768109,0.02
 12/16  24:00:00,76.9803279456,2.37329166079,0.0,41.0316841086,2.68041601173,16.0824960704,9.69401696416,8.59094841472,1.10306854944
 12/17  01:00:00,91.1188993534,2.96661457598,0.0,54.5769326013,2.68041601173,16.0824960704,12.4325884241,12.4125884241,0.02
 12/17  02:00:00,85.4760409197,2.37329166079,0.0,49.5273970828,2.68041601173,16.0824960704,11.3961656281,10.2930922495,1.10307337862
 12/17  03:00:00,101.496525878,2.96661457598,0.0,64.9545591261,2.68041601173,16.0824960704,14.1776127543,14.1576127543,0.02
 12/17  04:00:00,93.661173683,2.37329166079,0.0,57.7125298461,2.68041601173,16.0824960704,12.5671272069,11.4640626977,1.10306450927
 12/17  05:00:00,108.690704674,2.96661457598,0.0,72.1487379218,2.68041601173,16.0824960704,15.2980409599,15.2780409599,0.02
 12/17  06:00:00,97.5199654338,2.37329166079,0.0,61.5713215968,2.68041601173,16.0824960704,13.0552264572,11.9519747624,1.10325169476
 12/17  07:00:00,114.036174582,2.96661457598,0.0,77.4942078302,2.68041601173,16.0824960704,15.7902582448,15.7702582448,0.02
 12/17  08:00:00,101.727646047,2.37329166079,0.0,65.7790022105,2.68041601173,16.0824960704,13.4884037339,12.3853323357,1.10307139821
 12/17  09:00:00,105.838587097,2.96661457598,0.0,76.698620345,2.68041601173,16.0824960704,15.8607143564,15.8407143564,0.02
 12/17  10:00:00,69.6433588003,2.37329166079,0.0,48.4987149633,2.68041601173,16.0824960704,13.1387759372,12.0357022909,1.10307364634
 12/17  11:00:00,66.4769516578,2.96661457598,0.0,44.7389849057,2.68041601173,16.0824960704,14.9241682038,14.9041682038,0.02
 12/17  12:00:00,56.6887361748,2.37329166079,0.0,35.5440923378,2.68041601173,16.0824960704,11.3714810465,10.2682970135,1.10318403299
 12/17  13:00:00,64.7306080095,2.96661457598,0.0,42.9926412574,2.68041601173,16.0824960704,11.8856698324,11.8656698324,0.02
 12/17  14:00:00,53.9800904202,2.37329166079,0.0,32.8354465832,2.68041601173,16.0824960704,9.16494676657,8.06158686334,1.10335990323
 12/17  15:00:00,56.3184227972,2.96661457598,0.0,34.580456045,2.68041601173,16.0824960704,9.19909122225,9.17909122225,0.02
 12/17  16:00:00,45.730638619,2.37329166079,0.0,24.585994782,2.68041601173,16.0824960704,7.63273471852,6.52959332846,1.10314139006
 12/17  17:00:00,62.9311944656,2.96661457598,0.0,36.2585610467,2.68041601173,16.0824960704,8.73238733438,8.71238733438,0.02
 12/17  18:00:00,78.6351202578,2.37329166079,0.0,42.6864764208,2.68041601173,16.0824960704,8.18028946876,7.07722370876,1.10306576
 12/17  19:00:00,96.4551127384,2.96661457598,0.0,59.9131459862,2.68041601173,16.0824960704,10.0691141237,10.0491141237,0.02
 12/17  20:00:00,88.920250344,2.37329166079,0.0,52.9716065071,2.68041601173,16.0824960704,9.26097670346,8.15790941821,1.10306728525
 12/17  21:00:00,104.782075337,2.96661457598,0.0,68.2401085849,2.68041601173,16.0824960704,11.3361250161,11.3161250161,0.02
 12/17  22:00:00,94.1808906447,2.37329166079,0.0,58.2322468077,2.68041601173,16.0824960704,10.1773413759,9.07408501592,1.10325636001
 12/17  23:00:00,108.587140331,2.96661457598,0.0,72.0451735785,2.68041601173,16.0824960704,12.2257458618,12.2057458618,0.02
 12/17  24:00:00,95.7545523661,2.37329166079,0.0,59.8059085291,2.68041601173,16.0824960704,10.6670484557,9.56397463647,1.10307381921
 12/18  01:00:00,112.377140853,2.96661457598,0.0,70.4743420778,2.68041601173,21.4433280938,12.4703558732,12.4503558732,0.02
 12/18  02:00:00,98.4743030477,2.37329166079,0.0,57.1648271873,2.68041601173,21.4433280938,10.5136090971,9.41047590866,1.10313318848
 12/18  03:00:00,112.384685414,2.96661457598,0.0,70.4818866382,2.68041601173,21.4433280938,12.1337070274,12.1137070274,0.02
 12/18  04:00:00,99.6533667181,2.37329166079,0.0,58.3438908577,2.68041601173,21.4433280938,10.4482219271,9.34509577975,1.10312614738
 12/18  05:00:00,113.278718458,2.96661457598,0.0,71.3759196825,2.68041601173,21.4433280938,12.005908918,11.985908918,0.02
 12/18  06:00:00,103.362945997,2.37329166079,0.0,59.3730541253,5.36083202345,21.4433280938,10.2471783613,9.14392644779,1.10325191354
 12/18  07:00:00,325.028263703,3.55993749118,0.0,279.851726,5.36083202345,21.4433280938,5.04280639296,3.93957506973,1.10323132324
 12/18  08:00:00,287.098955593,3.55993749118,0.0,219.962292305,16.0824960704,32.6817896323,124.327984742,123.224146837,1.10383790498
 12/18  09:00:00,287.063681193,3.55993749118,0.0,157.44250301,48.2474882111,70.4033123869,122.115104564,119.925449801,2.18965476285
 12/18  10:00:00,239.743862174,3.55993749118,0.0,125.873255419,48.2474882111,62.0547409583,118.04428086,114.7692344,3.27504645996
 12/18  11:00:00,211.452710496,3.55993749118,0.0,99.5086971481,48.2474882111,60.1281475517,108.666033675,106.475782811,2.19025086423
 12/18  12:00:00,195.372757274,3.55993749118,0.0,81.5021505191,48.2474882111,62.0547409583,97.004356838,93.727909417,3.27644742095
 12/18  13:00:00,194.09318712,3.56302793535,0.0,80.7638384278,48.2474882111,61.5103924513,87.6357190581,83.2717079793,4.36401107881
 12/18  14:00:00,181.074356025,3.63884133663,0.0,65.5193509196,48.2474882111,63.6602354638,77.7977682325,74.5197759086,3.27799232392
 12/18  15:00:00,167.146003842,3.63655217719,0.0,55.1253758081,48.2474882111,60.1281475517,72.7881087872,70.5985193715,2.18958941574
 12/18  16:00:00,158.431198098,3.57185801307,0.0,46.4752642284,48.2474882111,60.1281475517,74.6057149504,72.4163077991,2.18940715136
 12/18  17:00:00,172.34077268,3.55993749118,0.0,52.5722025549,48.2474882111,63.0180376616,84.0832275844,80.8072684758,3.27595910867
 12/18  18:00:00,195.587879326,3.55993749118,0.0,76.8948895208,37.5258241642,62.7947880557,93.6174612408,91.42842564,2.18903560076
 12/18  19:00:00,174.278674896,3.55993749118,0.0,93.0839582397,26.8041601173,36.0181789539,103.077121054,100.889177196,2.18794385846
 12/18  20:00:00,176.487202059,3.55993749118,0.0,97.8612766116,26.8041601173,33.4493877451,104.459289719,103.355614397,1.10367532217
 12/18  21:00:00,172.09238464,3.55993749118,0.0,109.548955263,16.0824960704,28.0885557216,101.34969283,100.245901879,1.10379095023
 12/18  22:00:00,173.495551837,3.55993749118,0.0,112.236518064,16.0824960704,26.8041601173,99.7528875414,98.6496308914,1.10325665005
 12/18  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/18  24:00:00,48.8737666285,1.03258303279,0.0,8.90499939603,2.68041601173,21.4433280938,3.05254934228,1.94942054612,1.10312879616
 12/19  01:00:00,52.4717609347,1.28040824833,0.0,12.2551684867,2.68041601173,21.4433280938,2.92932897065,2.90932897065,0.02
 12/19  02:00:00,66.201000034,2.6060399788,0.0,24.6587758555,2.68041601173,21.4433280938,6.39642669871,5.29328957353,1.10313712517
 12/19  03:00:00,65.6046196459,2.55357895938,0.0,24.1148564869,2.68041601173,21.4433280938,4.48448863327,4.46448863327,0.02
 12/19  04:00:00,73.9406357914,2.78632727739,0.0,32.2181243143,2.68041601173,21.4433280938,7.84400506635,6.74087340871,1.10313165764
 12/19  05:00:00,70.9289669046,2.55357895938,0.0,29.4392037455,2.68041601173,21.4433280938,5.47630793667,5.45630793667,0.02
 12/19  06:00:00,80.3611241061,2.78632727739,0.0,35.9581966174,5.36083202345,21.4433280938,8.57373062884,7.47042448578,1.10330614306
 12/19  07:00:00,254.775175122,3.55993749118,0.0,209.59863742,5.36083202345,21.4433280938,2.04202624934,0.938827544167,1.10319870518
 12/19  08:00:00,227.888321826,3.55993749118,0.0,160.751658538,16.0824960704,32.6817896323,109.250446917,108.146546011,1.10390090614
 12/19  09:00:00,242.852158673,3.55993749118,0.0,113.230980489,48.2474882111,70.4033123869,107.783430449,105.593814036,2.18961641371
 12/19  10:00:00,193.13005465,3.55993749118,0.0,79.2594478958,48.2474882111,62.0547409583,99.492765077,96.8107959012,2.6819691758
 12/19  11:00:00,170.29214261,3.55993749118,0.0,58.3481292616,48.2474882111,60.1281475517,93.322709041,90.5395446003,2.78316444075
 12/19  12:00:00,169.014570543,3.57245879588,0.0,55.1314424833,48.2474882111,62.0547409583,87.9368197105,84.6597481836,3.27707152692
 12/19  13:00:00,172.077786806,3.63614719154,0.0,58.6753188583,48.2474882111,61.5103924513,81.3871564916,78.108642111,3.27851438063
 12/19  14:00:00,163.194474335,3.72799165306,0.0,47.5503189133,48.2474882111,63.6602354638,76.3360929764,71.9721290635,4.36396391288
 12/19  15:00:00,152.94889421,3.63971014283,0.0,40.9251082105,48.2474882111,60.1281475517,72.4161805114,70.2264564525,2.18972405896
 12/19  16:00:00,148.939920128,3.55993749118,0.0,36.9959067797,48.2474882111,60.1281475517,69.4109765613,67.2215691702,2.18940739105
 12/19  17:00:00,163.747917683,3.55993749118,0.0,43.9793475587,48.2474882111,63.0180376616,67.9166147619,64.6409132007,3.27570156122
 12/19  18:00:00,177.527848318,3.58477993247,0.0,58.810016072,37.5258241642,62.7947880557,65.4772880684,63.2885513755,2.18873669289
 12/19  19:00:00,153.197603561,3.55993749118,0.0,72.0028869045,26.8041601173,36.0181789539,65.4371672952,64.3331210807,1.10404621451
 12/19  20:00:00,152.270336524,3.55993749118,0.0,73.6444110761,26.8041601173,33.4493877451,64.1187577854,61.9313210788,2.18743670665
 12/19  21:00:00,146.991615709,3.55993749118,0.0,84.4481863322,16.0824960704,28.0885557216,60.2671375071,59.163409788,1.10372771911
 12/19  22:00:00,148.913337331,3.55993749118,0.0,87.6543035586,16.0824960704,26.8041601173,58.1223654926,57.0191453647,1.10322012785
 12/19  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307279014,0.0,1.10307279014
 12/20  01:00:00,41.7135647541,0.413033213114,0.0,2.36434734133,2.68041601173,21.4433280938,0.276887812392,0.256887812392,0.02
 12/20  02:00:00,44.8269984901,0.826066426229,0.0,5.06474786421,2.68041601173,21.4433280938,1.26369877138,0.160631287762,1.10306748361
 12/20  03:00:00,47.0844993753,1.03258303279,0.0,7.11573214288,2.68041601173,21.4433280938,0.402357061736,0.382357061736,0.02
 12/20  04:00:00,45.7855635879,0.826066426229,0.0,6.02331296204,2.68041601173,21.4433280938,1.32274213693,0.219667282585,1.10307485434
 12/20  05:00:00,48.2529664046,1.03258303279,0.0,8.28419917215,2.68041601173,21.4433280938,0.49327707971,0.47327707971,0.02
 12/20  06:00:00,49.0466325379,0.826066426229,0.0,6.60396590033,5.36083202345,21.4433280938,1.33777686507,0.234471627257,1.10330523782
 12/20  07:00:00,193.606932633,3.55993749118,0.0,148.43039493,5.36083202345,21.4433280938,1.23864345743,0.135473513848,1.10316994358
 12/20  08:00:00,175.856593641,3.55993749118,0.0,108.719930353,16.0824960704,32.6817896323,25.3940126341,24.290169946,1.10384268812
 12/20  09:00:00,198.3547722,3.55993749118,0.0,68.7335940169,48.2474882111,70.4033123869,14.5451208278,12.3554305806,2.18969024722
 12/20  10:00:00,169.209705144,3.55993749118,0.0,55.3390983889,48.2474882111,62.0547409583,9.06903594508,6.87905726646,2.18997867862
 12/20  11:00:00,160.263730989,3.55993749118,0.0,48.3197176405,48.2474882111,60.1281475517,8.51162783098,5.23654609542,3.27508173555
 12/20  12:00:00,153.733931726,3.55993749118,0.0,39.8633249711,48.2474882111,62.0547409583,6.60752919116,3.33059976539,3.27692942577
 12/20  13:00:00,148.043829058,3.55993749118,0.0,34.7175708105,48.2474882111,61.5103924513,4.90158577219,1.62266290574,3.27892286645
 12/20  14:00:00,140.80925152,3.68072360925,0.0,25.2123641422,48.2474882111,63.6602354638,4.44192728194,0.0777968991823,4.36413038276
 12/20  15:00:00,131.489060039,3.76781428222,0.0,19.3371698996,48.2474882111,60.1281475517,2.18966306958,0.0,2.18966306958
 12/20  16:00:00,127.123922493,3.63247165875,0.0,15.107374977,48.2474882111,60.1281475517,2.29180563837,0.102338463244,2.18946717513
 12/20  17:00:00,137.998815938,3.63025457395,0.0,18.1599287308,48.2474882111,63.0180376616,3.43261130516,0.15674695675,3.27586434841
 12/20  18:00:00,150.743045782,3.66967135291,0.0,31.9403221153,37.5258241642,62.7947880557,4.69746113064,2.50875794109,2.18870318955
 12/20  19:00:00,126.093180233,3.55993749118,0.0,44.898463577,26.8041601173,36.0181789539,11.5798198785,10.4757908873,1.10402899113
 12/20  20:00:00,126.715321105,3.55993749118,0.0,48.0893956569,26.8041601173,33.4493877451,14.7740976149,12.5866890801,2.18740853476
 12/20  21:00:00,120.975420404,3.55993749118,0.0,58.431991027,16.0824960704,28.0885557216,16.5590097188,15.4552945518,1.10371516704
 12/20  22:00:00,124.197017521,3.55993749118,0.0,62.9379837479,16.0824960704,26.8041601173,18.3291212069,17.225908669,1.10321253797
 12/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307125098,0.0,1.10307125098
 12/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306367349,0.0,1.10306367349
 12/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307286204,0.0,1.10307286204
 12/21  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321841281,0.0,1.10321841281
 12/21  07:00:00,171.175674005,3.55993749118,0.0,125.999136303,5.36083202345,21.4433280938,1.17018913208,0.0670230930492,1.10316603903
 12/21  08:00:00,164.046169797,3.55993749118,0.0,96.9095065089,16.0824960704,32.6817896323,31.8902167271,30.786379339,1.10383738815
 12/21  09:00:00,192.541528021,3.55993749118,0.0,62.9203498376,48.2474882111,70.4033123869,30.5266563298,28.3369687697,2.18968756005
 12/21  10:00:00,166.766811743,3.55993749118,0.0,52.8962049888,48.2474882111,62.0547409583,30.1018681262,27.9118849034,2.18998322282
