Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/21  11:00:00,158.992748349,3.55993749118,0.0,47.0487350013,48.2474882111,60.1281475517,28.8506030396,25.5755017814,3.27510125826
 12/21  12:00:00,155.352299913,3.55993749118,0.0,41.4816931585,48.2474882111,62.0547409583,25.6420241406,22.3650551186,3.27696902196
 12/21  13:00:00,156.978970045,3.55993749118,0.0,43.6527117969,48.2474882111,61.5103924513,20.6943510742,17.4158965397,3.27845453448
 12/21  14:00:00,152.232958246,3.55993749118,0.0,36.756856986,48.2474882111,63.6602354638,20.4842192171,16.1202908592,4.36392835792
 12/21  15:00:00,144.382195326,3.55993749118,0.0,32.4381819776,48.2474882111,60.1281475517,17.2806662934,15.090948515,2.18971777839
 12/21  16:00:00,138.858410922,3.55993749118,0.0,26.9143975744,48.2474882111,60.1281475517,18.8674739948,16.678232254,2.18924174083
 12/21  17:00:00,153.783951144,3.5714459093,0.0,34.003872601,48.2474882111,63.0180376616,26.0902993409,22.8146526846,3.27564665632
 12/21  18:00:00,164.000154935,3.64792925263,0.0,45.2191733685,37.5258241642,62.7947880557,33.1027647251,30.9139926857,2.18877203938
 12/21  19:00:00,138.029133963,3.55993749118,0.0,56.8344173069,26.8041601173,36.0181789539,43.719168951,42.6151025073,1.10406644368
 12/21  20:00:00,139.192827444,3.55993749118,0.0,60.5669019965,26.8041601173,33.4493877451,51.1747252834,48.9872461271,2.18747915629
 12/21  21:00:00,134.251039102,3.55993749118,0.0,71.7076097244,16.0824960704,28.0885557216,56.86010309,55.7563497406,1.10375334944
 12/21  22:00:00,139.311365582,3.55993749118,0.0,78.0523318088,16.0824960704,26.8041601173,62.9620117686,61.8587751532,1.10323661539
 12/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306468698,0.0,1.10306468698
 12/22  01:00:00,42.0730933569,0.413033213114,0.0,2.7238759441,2.68041601173,21.4433280938,0.317347632365,0.297347632365,0.02
 12/22  02:00:00,45.8382660158,0.826066426229,0.0,6.07601538998,2.68041601173,21.4433280938,1.40013858009,0.297063425025,1.10307515507
 12/22  03:00:00,49.1792137145,1.03258303279,0.0,9.21044648208,2.68041601173,21.4433280938,1.26106446198,1.24106446198,0.02
 12/22  04:00:00,47.7787083166,0.826066426229,0.0,8.0164576907,2.68041601173,21.4433280938,2.3013263227,1.19825716783,1.10306915487
 12/22  05:00:00,51.4515646836,1.03258303279,0.0,11.4827974511,2.68041601173,21.4433280938,2.42534934629,2.40534934629,0.02
 12/22  06:00:00,51.9997065759,0.826066426229,0.0,9.55703993828,5.36083202345,21.4433280938,3.08888594396,1.98556392031,1.10332202365
 12/22  07:00:00,206.522402893,3.55993749118,0.0,161.34586519,5.36083202345,21.4433280938,1.51977197805,0.41658327846,1.10318869959
 12/22  08:00:00,190.686815456,3.55993749118,0.0,123.550152168,16.0824960704,32.6817896323,77.2896190565,76.1857344974,1.10388455904
 12/22  09:00:00,216.424925085,3.55993749118,0.0,86.8037469019,48.2474882111,70.4033123869,74.2439076371,72.054304375,2.18960326213
 12/22  10:00:00,190.880895762,3.55993749118,0.0,77.010289007,48.2474882111,62.0547409583,72.6444061159,70.4543024723,2.19010364364
 12/22  11:00:00,182.227305596,3.55993749118,0.0,70.2832922481,48.2474882111,60.1281475517,73.0740912872,69.7987999692,3.27529131792
 12/22  12:00:00,177.982889282,3.55993749118,0.0,64.1122825275,48.2474882111,62.0547409583,70.8163464758,67.5391582424,3.27718823334
 12/22  13:00:00,180.673573296,3.55993749118,0.0,67.3473150487,48.2474882111,61.5103924513,69.1165651323,65.8386203185,3.27794481374
 12/22  14:00:00,173.149849329,3.55993749118,0.0,57.6737480692,48.2474882111,63.6602354638,69.7001914731,65.3359272541,4.36426421899
 12/22  15:00:00,166.128173352,3.55993749118,0.0,54.1841600041,48.2474882111,60.1281475517,67.0336267292,64.8440523616,2.18957436762
 12/22  16:00:00,164.115301336,3.55993749118,0.0,52.1712879877,48.2474882111,60.1281475517,66.626628841,64.4372168527,2.18941198828
 12/22  17:00:00,175.147819045,3.55993749118,0.0,55.3792489199,48.2474882111,63.0180376616,68.9986578886,65.7227311103,3.27592677827
 12/22  18:00:00,182.361348603,3.59329947024,0.0,63.634996819,37.5258241642,62.7947880557,68.831573749,66.6424644644,2.18910928461
 12/22  19:00:00,153.960447553,3.55993749118,0.0,72.7657308968,26.8041601173,36.0181789539,71.2049171775,69.0168917404,2.18802543713
 12/22  20:00:00,154.228803848,3.55993749118,0.0,75.6028784,26.8041601173,33.4493877451,72.5672902902,71.4637040153,1.10358627495
 12/22  21:00:00,149.838289061,3.55993749118,0.0,87.2948596832,16.0824960704,28.0885557216,75.0126984241,73.9090109807,1.10368744343
 12/22  22:00:00,152.377570601,3.55993749118,0.0,91.1185368283,16.0824960704,26.8041601173,76.9765017725,75.8732644959,1.10323727661
 12/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/22  24:00:00,42.3221631781,0.413033213114,0.0,2.97294576537,2.68041601173,21.4433280938,1.63201541672,0.528943894315,1.10307152241
 12/23  01:00:00,41.8505146186,0.826066426229,0.0,7.44909601621,2.68041601173,16.0824960704,1.06512615512,1.04512615512,0.02
 12/23  02:00:00,46.4935553793,1.03258303279,0.0,11.8856201703,2.68041601173,16.0824960704,3.99865042839,2.89558579449,1.1030646339
 12/23  03:00:00,45.8036336103,0.934238805384,0.0,11.2940426287,2.68041601173,16.0824960704,2.80058591262,2.78058591262,0.02
 12/23  04:00:00,60.0807633742,2.51227275388,0.0,23.9931384442,2.68041601173,16.0824960704,5.68572166552,4.58260134377,1.10312032175
 12/23  05:00:00,59.1349902165,2.37329166079,0.0,23.1863463795,2.68041601173,16.0824960704,3.87515372559,3.85515372559,0.02
 12/23  06:00:00,69.7735179459,2.96661457598,0.0,33.2315511937,2.68041601173,16.0824960704,6.9833929802,5.88015574233,1.10323723787
 12/23  07:00:00,235.546303181,3.55993749118,0.0,190.369765479,5.36083202345,21.4433280938,1.60978317625,0.506586514348,1.1031966619
 12/23  08:00:00,200.582904708,3.55993749118,0.0,150.268784588,5.36083202345,26.5809105114,98.8652118714,97.7618131521,1.10339871935
 12/23  09:00:00,198.936041515,3.55993749118,0.0,127.394625746,26.8041601173,31.2995447326,96.1392490632,95.0355706973,1.10367836594
 12/23  10:00:00,178.581566081,3.55993749118,0.0,114.661791338,26.8041601173,33.5472370403,93.4251899269,92.3212256979,1.10396422897
 12/23  11:00:00,169.868107433,3.55993749118,0.0,106.911629393,26.8041601173,32.583940337,90.309618793,89.2057898041,1.10382898893
 12/23  12:00:00,158.792971016,3.55993749118,0.0,93.5888006687,26.8041601173,34.8316326447,86.8079460162,84.6196984251,2.18824759106
 12/23  13:00:00,155.971465517,3.55993749118,0.0,92.0516907746,26.8041601173,33.5472370403,81.3482062453,80.2441829127,1.1040233325
 12/23  14:00:00,151.511713203,3.55993749118,0.0,90.1607296689,26.8041601173,30.9784458315,77.7016251098,75.5138452978,2.18777981202
 12/23  15:00:00,135.661899029,3.55993749118,0.0,102.720570118,8.04124803518,21.3317032909,72.4046189006,71.3010008177,1.10361808284
 12/23  16:00:00,137.409554604,3.55993749118,0.0,105.752621297,8.04124803518,20.0473076865,65.5723853772,64.4688440348,1.10354134247
 12/23  17:00:00,143.47355279,3.55993749118,0.0,106.560853915,8.04124803518,20.3684065876,60.5952376674,59.4916205061,1.10361716124
 12/23  18:00:00,152.299772945,3.55993749118,0.0,113.237889871,2.68041601173,18.0090894769,62.9498898181,61.84670409,1.10318572811
 12/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  20:00:00,36.8113747616,0.413033213114,0.0,2.8229893723,2.68041601173,16.0824960704,1.29728396827,0.194111883301,1.10317208497
 12/23  21:00:00,40.774540133,0.826066426229,0.0,6.37312153053,2.68041601173,16.0824960704,1.31377849017,0.210528158467,1.10325033171
 12/23  22:00:00,44.6368865826,1.03258303279,0.0,10.0289513736,2.68041601173,16.0824960704,1.05870969398,1.03870969398,0.02
 12/23  23:00:00,43.2242789641,0.826066426229,0.0,8.82286036165,2.68041601173,16.0824960704,2.32137031247,1.21822601932,1.10314429315
 12/23  24:00:00,47.1061009737,1.03258303279,0.0,12.4981657647,2.68041601173,16.0824960704,2.42148785522,2.40148785522,0.02
 12/24  01:00:00,45.4433207068,0.949977832257,0.0,10.9179906983,2.68041601173,16.0824960704,3.1678116658,2.06472819053,1.10308347527
 12/24  02:00:00,56.3314660637,2.20416157961,0.0,20.5519523079,2.68041601173,16.0824960704,3.3904800348,3.3704800348,0.02
 12/24  03:00:00,59.5418964414,2.55357895938,0.0,23.4129653059,2.68041601173,16.0824960704,4.05969738698,2.95662383681,1.10307355017
 12/24  04:00:00,67.7933575869,2.78632727739,0.0,31.4316781333,2.68041601173,16.0824960704,4.88818536775,4.86818536775,0.02
 12/24  05:00:00,66.1498156588,2.55357895938,0.0,30.0208845232,2.68041601173,16.0824960704,5.30338939591,4.20031966104,1.10306973487
 12/24  06:00:00,73.0702361825,2.78632727739,0.0,36.7085567289,2.68041601173,16.0824960704,6.27202594242,6.25202594242,0.02
 12/24  07:00:00,70.484034973,2.55357895938,0.0,34.3551038374,2.68041601173,16.0824960704,6.09064634219,4.9875579278,1.10308841438
 12/24  08:00:00,76.9262369797,2.78632727739,0.0,40.5645575261,2.68041601173,16.0824960704,6.91831667436,6.89831667436,0.02
 12/24  09:00:00,65.7996032131,2.55357895938,0.0,34.6053387442,2.68041601173,16.0824960704,6.26069093243,5.15761303193,1.1030779005
 12/24  10:00:00,49.1343557259,2.78632727739,0.0,27.5766762723,2.68041601173,16.0824960704,6.80432897781,6.78432897781,0.02
 12/24  11:00:00,41.2738939689,2.55357895938,0.0,19.9489628333,2.68041601173,16.0824960704,6.04948813897,4.94642060712,1.10306753185
 12/24  12:00:00,42.453067248,2.6060399788,0.0,21.075675093,2.68041601173,16.0824960704,6.12889141889,6.10889141889,0.02
 12/24  13:00:00,35.2021085107,1.65214246642,0.0,14.7786138681,2.68041601173,16.0824960704,4.94199257785,3.83879333932,1.10319923852
 12/24  14:00:00,38.9537881966,2.06517808303,0.0,18.1172579374,2.68041601173,16.0824960704,5.74168950449,4.63831864431,1.10337086018
 12/24  15:00:00,34.631388285,2.0127170636,0.0,13.8473190452,2.68041601173,16.0824960704,2.91994102928,2.89994102928,0.02
 12/24  16:00:00,36.8981798366,2.6060399788,0.0,15.5207876816,2.68041601173,16.0824960704,4.62145433107,3.51838164456,1.10307268651
 12/24  17:00:00,41.6858922966,2.37329166079,0.0,15.606581793,2.68041601173,16.0824960704,2.71903348505,2.69903348505,0.02
 12/24  18:00:00,69.1665579468,2.96661457598,0.0,32.6245911947,2.68041601173,16.0824960704,5.6949034403,4.59183504217,1.10306839813
 12/24  19:00:00,68.4149835189,2.37329166079,0.0,32.4663396819,2.68041601173,16.0824960704,4.22453785011,4.20453785011,0.02
 12/24  20:00:00,83.16610529,2.96661457598,0.0,46.6241385378,2.68041601173,16.0824960704,7.81742752744,6.71441178249,1.10301574495
 12/24  21:00:00,75.9028204533,2.37329166079,0.0,39.9541766164,2.68041601173,16.0824960704,5.55765002053,5.53765002053,0.02
 12/24  22:00:00,90.2424127353,2.96661457598,0.0,53.7004459832,2.68041601173,16.0824960704,9.20295094043,8.09968950626,1.10326143417
 12/24  23:00:00,82.3039691958,2.37329166079,0.0,46.3553253589,2.68041601173,16.0824960704,6.84679178261,6.82679178261,0.02
 12/24  24:00:00,99.4225006235,2.96661457598,0.0,62.8805338713,2.68041601173,16.0824960704,11.1141511253,10.0110786688,1.10307245654
 12/25  01:00:00,87.8323401198,2.37329166079,0.0,51.8836962828,2.68041601173,16.0824960704,8.21817380679,8.19817380679,0.02
 12/25  02:00:00,103.472113544,2.96661457598,0.0,66.9301467923,2.68041601173,16.0824960704,12.0606168274,10.9576009348,1.10301589256
 12/25  03:00:00,91.2679302419,2.37329166079,0.0,55.3192864049,2.68041601173,16.0824960704,8.82041762534,8.80041762534,0.02
 12/25  04:00:00,105.999781241,2.96661457598,0.0,69.4578144888,2.68041601173,16.0824960704,11.6037310385,11.5837310385,0.02
 12/25  05:00:00,91.3540314537,2.37329166079,0.0,55.4053876167,2.68041601173,16.0824960704,9.9790176747,8.87594146757,1.10307620713
 12/25  06:00:00,107.078942974,2.96661457598,0.0,70.5369762217,2.68041601173,16.0824960704,12.6978966381,11.594699374,1.1031972641
 12/25  07:00:00,92.8898495243,2.37329166079,0.0,56.9412056873,2.68041601173,16.0824960704,8.9413886018,8.9213886018,0.02
 12/25  08:00:00,109.47616196,2.96661457598,0.0,72.9341952081,2.68041601173,16.0824960704,12.7831872947,11.6801735554,1.10301373935
 12/25  09:00:00,89.4439890899,2.37329166079,0.0,58.4300119196,2.68041601173,16.0824960704,9.02830266738,9.00830266738,0.02
 12/25  10:00:00,92.1662086865,2.96661457598,0.0,70.4282419344,2.68041601173,16.0824960704,11.5872809915,11.5672809915,0.02
 12/25  11:00:00,75.0350607994,2.37329166079,0.0,53.8904169625,2.68041601173,16.0824960704,9.7095106437,8.60643881886,1.10307182484
 12/25  12:00:00,86.5545128775,2.96661457598,0.0,64.8165461253,2.68041601173,16.0824960704,11.7521212403,10.6490066149,1.10311462536
 12/25  13:00:00,70.3821702581,2.37329166079,0.0,49.2375264212,2.68041601173,16.0824960704,7.92400519141,7.90400519141,0.02
 12/25  14:00:00,77.8836064326,2.96661457598,0.0,56.1456396804,2.68041601173,16.0824960704,10.784013598,9.68064357546,1.10337002259
 12/25  15:00:00,64.5998518445,2.37329166079,0.0,43.4552080075,2.68041601173,16.0824960704,6.99218553434,6.97218553434,0.02
 12/25  16:00:00,80.3361884354,2.96661457598,0.0,58.5982216833,2.68041601173,16.0824960704,9.80499800946,8.70188951675,1.10310849271
 12/25  17:00:00,75.3170339737,2.37329166079,0.0,49.2377234701,2.68041601173,16.0824960704,6.4248210088,6.4048210088,0.02
 12/25  18:00:00,102.912063795,2.96661457598,0.0,66.3700970425,2.68041601173,16.0824960704,9.68386959381,8.58085486284,1.10301473097
 12/25  19:00:00,90.7412485262,2.37329166079,0.0,54.7926046892,2.68041601173,16.0824960704,6.80160996206,6.78160996206,0.02
 12/25  20:00:00,106.592655954,2.96661457598,0.0,70.050689202,2.68041601173,16.0824960704,10.3760306353,9.27295302071,1.10307761461
 12/25  21:00:00,92.2764284555,2.37329166079,0.0,56.3277846185,2.68041601173,16.0824960704,7.23271261864,7.21271261864,0.02
 12/25  22:00:00,108.116296837,2.96661457598,0.0,71.574330085,2.68041601173,16.0824960704,10.7038801626,9.60062729852,1.10325286408
 12/25  23:00:00,93.3602856579,2.37329166079,0.0,57.4116418209,2.68041601173,16.0824960704,7.44550487162,7.42550487162,0.02
 12/25  24:00:00,108.441662843,2.96661457598,0.0,71.8996960908,2.68041601173,16.0824960704,10.7632732984,9.66026166936,1.10301162906
 12/26  01:00:00,96.3084353213,2.37329166079,0.0,54.9989594608,2.68041601173,21.4433280938,7.3481766136,7.3281766136,0.02
 12/26  02:00:00,110.938755872,2.96661457598,0.0,69.0359570959,2.68041601173,21.4433280938,10.597189855,9.49412200532,1.10306784972
 12/26  03:00:00,95.1279590891,2.37329166079,0.0,53.8184832287,2.68041601173,21.4433280938,7.0503450927,7.0303450927,0.02
 12/26  04:00:00,108.084557691,2.96661457598,0.0,66.1817589159,2.68041601173,21.4433280938,9.82365812878,8.7205793942,1.10307873458
 12/26  05:00:00,92.7286154834,2.37329166079,0.0,51.4191396229,2.68041601173,21.4433280938,6.46914377088,6.44914377088,0.02
 12/26  06:00:00,108.002690924,2.96661457598,0.0,63.4194761365,5.36083202345,21.4433280938,9.09663975628,7.99339851731,1.10324123897
 12/26  07:00:00,320.417871993,3.55993749118,0.0,275.24133429,5.36083202345,21.4433280938,2.19587298167,1.09264313878,1.1032298429
 12/26  08:00:00,280.866339018,3.55993749118,0.0,213.72967573,16.0824960704,32.6817896323,77.2115782351,76.1076822996,1.10389593548
 12/26  09:00:00,281.937720064,3.55993749118,0.0,149.849208547,48.2474882111,70.4033123869,70.6291922052,68.4396665937,2.1895256115
 12/26  10:00:00,238.030961658,3.55993749118,0.0,124.160354903,48.2474882111,62.0547409583,67.2397162944,63.9646216431,3.2750946513
 12/26  11:00:00,224.21765859,3.55993749118,0.0,112.273645242,48.2474882111,60.1281475517,63.0520557137,60.8618287722,2.19022694149
 12/26  12:00:00,211.004112167,3.55993749118,0.0,97.1335054128,48.2474882111,62.0547409583,60.2241977396,56.9476571596,3.27654057999
 12/26  13:00:00,211.877328772,3.55993749118,0.0,98.5510705246,48.2474882111,61.5103924513,59.0456886384,54.6811254789,4.36456315951
 12/26  14:00:00,198.685365054,3.55993749118,0.0,83.209263794,48.2474882111,63.6602354638,61.220054555,57.9420999005,3.27795465447
 12/26  15:00:00,191.240078939,3.55993749118,0.0,79.2960655911,48.2474882111,60.1281475517,66.4101328998,63.1353335802,3.27479931954
 12/26  16:00:00,190.512818812,3.55993749118,0.0,78.5688054635,48.2474882111,60.1281475517,68.348150257,66.1585276037,2.18962265326
 12/26  17:00:00,198.260014962,3.55993749118,0.0,78.4914448375,48.2474882111,63.0180376616,71.3350612664,68.0591372194,3.27592404702
 12/26  18:00:00,205.082085491,3.55993749118,0.0,86.3890956856,37.5258241642,62.7947880557,72.0575875756,70.9533086839,1.10427889169
 12/26  19:00:00,179.509067969,3.55993749118,0.0,98.3143513124,26.8041601173,36.0181789539,78.4921305467,76.3039669563,2.1881635905
 12/26  20:00:00,181.470229378,3.55993749118,0.0,102.84430393,26.8041601173,33.4493877451,81.6991189061,80.5954693057,1.10364960043
 12/26  21:00:00,178.136878278,3.55993749118,0.0,115.5934489,16.0824960704,28.0885557216,91.3288334955,90.2251152569,1.10371823856
 12/26  22:00:00,180.068403046,3.55993749118,0.0,118.809369273,16.0824960704,26.8041601173,95.7833048009,94.6798389308,1.1034658701
 12/26  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312048073,0.0,1.10312048073
 12/26  24:00:00,46.8893519465,0.826066426229,0.0,7.1271013206,2.68041601173,21.4433280938,1.01119083759,0.991190837595,0.02
 12/27  01:00:00,51.031321053,1.03258303279,0.0,11.0625538206,2.68041601173,21.4433280938,3.36223691189,2.25909619936,1.10314071253
 12/27  02:00:00,58.4675540142,1.85866147647,0.0,17.6727083381,2.68041601173,21.4433280938,3.28853678322,3.26853678322,0.02
 12/27  03:00:00,64.260875388,2.32740604932,0.0,22.997285139,2.68041601173,21.4433280938,5.41889686096,4.31575462017,1.10314224078
 12/27  04:00:00,69.6551050173,2.76009796943,0.0,27.9588228483,2.68041601173,21.4433280938,4.50144716236,4.48144716236,0.02
 12/27  05:00:00,70.8777681328,2.57980826734,0.0,29.3617756658,2.68041601173,21.4433280938,6.70266453646,5.59953468979,1.10312984667
 12/27  06:00:00,77.8687519696,2.76009796943,0.0,33.4920537888,5.36083202345,21.4433280938,6.42505901678,5.3217472767,1.10331174009
 12/27  07:00:00,254.918499484,3.55993749118,0.0,209.741961782,5.36083202345,21.4433280938,0.788341760743,0.768341760743,0.02
 12/27  08:00:00,224.338585129,3.55993749118,0.0,157.201921842,16.0824960704,32.6817896323,92.2039821409,91.1001833741,1.10379876675
 12/27  09:00:00,243.95946315,3.55993749118,0.0,111.870951633,48.2474882111,70.4033123869,90.2141357732,86.9404274425,3.27370833074
 12/27  10:00:00,212.363040068,3.55993749118,0.0,98.4924333138,48.2474882111,62.0547409583,85.9971489893,83.8072436616,2.18990532771
 12/27  11:00:00,198.390369497,3.55993749118,0.0,86.4463561486,48.2474882111,60.1281475517,82.1087797769,78.8335240556,3.27525572125
 12/27  12:00:00,194.529109846,3.55993749118,0.0,80.6585030916,48.2474882111,62.0547409583,77.4035391612,74.1270309375,3.27650822375
 12/27  13:00:00,196.782189459,3.55993749118,0.0,83.4559312112,48.2474882111,61.5103924513,75.416718533,72.1380828051,3.27863572792
 12/27  14:00:00,185.760101482,3.55993749118,0.0,70.2840002216,48.2474882111,63.6602354638,77.4337617245,73.0696902736,4.36407145087
 12/27  15:00:00,179.328456363,3.55993749118,0.0,67.3844430145,48.2474882111,60.1281475517,75.8108905167,73.621310549,2.1895799677
 12/27  16:00:00,178.450763592,3.55993749118,0.0,66.5067502441,48.2474882111,60.1281475517,76.6596665101,74.4702351284,2.18943138177
 12/27  17:00:00,188.059726798,3.55993749118,0.0,68.2911566734,48.2474882111,63.0180376616,83.0212651818,79.7456820831,3.27558309874
 12/27  18:00:00,196.344056416,3.55993749118,0.0,77.6510666111,37.5258241642,62.7947880557,87.1568192909,84.9680595808,2.18875971011
 12/27  19:00:00,171.367477138,3.55993749118,0.0,90.1727604811,26.8041601173,36.0181789539,91.4156541599,90.3115840457,1.10407011424
 12/27  20:00:00,173.510548698,3.55993749118,0.0,94.88462325,26.8041601173,33.4493877451,100.104499277,97.9169965066,2.18750277019
 12/27  21:00:00,171.253466438,3.55993749118,0.0,108.71003706,16.0824960704,28.0885557216,106.599228187,105.495451576,1.10377661077
 12/27  22:00:00,175.525632575,3.55993749118,0.0,114.266598802,16.0824960704,26.8041601173,117.184150151,116.080897274,1.10325287662
 12/27  23:00:00,46.8872639576,0.516291516393,0.0,4.75437222986,5.36083202345,21.4433280938,1.28439846399,1.26439846399,0.02
 12/27  24:00:00,61.2891913489,2.00899718997,0.0,20.3440099593,2.68041601173,21.4433280938,5.08005891141,3.97692531422,1.10313359719
 12/28  01:00:00,76.1363955317,2.96661457598,0.0,34.2335967561,2.68041601173,21.4433280938,6.70369745701,6.68369745701,0.02
 12/28  02:00:00,73.9739148931,2.37329166079,0.0,32.6644390327,2.68041601173,21.4433280938,8.19424351817,7.09117326292,1.10307025524
 12/28  03:00:00,85.981795253,2.96661457598,0.0,44.0789964774,2.68041601173,21.4433280938,9.47753869662,9.45753869662,0.02
 12/28  04:00:00,81.881501714,2.37329166079,0.0,40.5720258535,2.68041601173,21.4433280938,10.1725364501,9.06945546123,1.10308098889
 12/28  05:00:00,92.9501057072,2.96661457598,0.0,51.0473069316,2.68041601173,21.4433280938,11.4039496053,11.3839496053,0.02
 12/28  06:00:00,88.0862695173,2.37329166079,0.0,44.0963776451,5.36083202345,21.4433280938,11.2178590502,10.114550287,1.1033087632
 12/28  07:00:00,270.192844036,3.55993749118,0.0,225.016306334,5.36083202345,21.4433280938,4.01868727213,2.91545680119,1.10323047094
 12/28  08:00:00,238.128030987,3.55993749118,0.0,170.991367699,16.0824960704,32.6817896323,136.508737902,135.40478456,1.10395334221
 12/28  09:00:00,256.318938368,3.55993749118,0.0,124.230426851,48.2474882111,70.4033123869,133.316629062,131.12681925,2.18980981202
 12/28  10:00:00,214.759209613,3.55993749118,0.0,100.888602859,48.2474882111,62.0547409583,132.563490098,129.288386512,3.27510358591
 12/28  11:00:00,188.135528163,3.55993749118,0.0,76.1915148147,48.2474882111,60.1281475517,129.049150114,126.858773643,2.19037647087
 12/28  12:00:00,179.150823418,3.55993749118,0.0,65.2802166636,48.2474882111,62.0547409583,126.347807521,123.071330647,3.27647687396
 12/28  13:00:00,181.934669718,3.56041083533,0.0,68.6079381264,48.2474882111,61.5103924513,127.961282218,123.597068511,4.36421370712
 12/28  14:00:00,173.795609805,3.60687210675,0.0,58.2725739297,48.2474882111,63.6602354638,126.511647146,123.233418239,3.27822890777
 12/28  15:00:00,163.987255931,3.60028782141,0.0,52.0028922523,48.2474882111,60.1281475517,125.414420812,122.139524403,3.27489640929
 12/28  16:00:00,158.482663186,3.55993749118,0.0,46.5386498383,48.2474882111,60.1281475517,126.230720872,124.041208499,2.18951237355
 12/28  17:00:00,174.031417126,3.55993749118,0.0,56.730180335,48.2474882111,63.0180376616,137.553554829,134.277543614,3.27601121507
 12/28  18:00:00,198.043961037,3.57269338374,0.0,79.3382153395,37.5258241642,62.7947880557,142.555762236,141.451531746,1.10423049018
 12/28  19:00:00,176.661047081,3.55993749118,0.0,95.4663304247,26.8041601173,36.0181789539,148.732297972,146.543918568,2.18837940408
 12/28  20:00:00,178.829370024,3.55993749118,0.0,100.203444577,26.8041601173,33.4493877451,150.893621829,149.790006806,1.10361502283
 12/28  21:00:00,176.613582224,3.55993749118,0.0,114.070152847,16.0824960704,28.0885557216,152.398669039,151.294823271,1.10384576799
 12/28  22:00:00,180.42797546,3.55993749118,0.0,119.168941687,16.0824960704,26.8041601173,153.261750429,152.158440504,1.10330992487
 12/28  23:00:00,49.4002057233,0.818852195721,0.0,6.96475331624,5.36083202345,21.4433280938,3.76096827416,2.65789472618,1.10307354798
 12/28  24:00:00,73.3040485333,2.96661457598,0.0,31.4012497577,2.68041601173,21.4433280938,8.24534354594,8.22534354594,0.02
 12/29  01:00:00,75.0152435255,2.37329166079,0.0,33.7057676651,2.68041601173,21.4433280938,9.23926675787,8.13620069451,1.10306606336
 12/29  02:00:00,90.8142971321,2.96661457598,0.0,48.9114983564,2.68041601173,21.4433280938,12.5143050499,12.4943050499,0.02
 12/29  03:00:00,85.1283715606,2.37329166079,0.0,43.8188957002,2.68041601173,21.4433280938,11.6246496538,10.5215705489,1.10307910489
 12/29  04:00:00,99.5880500262,2.96661457598,0.0,57.6852512505,2.68041601173,21.4433280938,14.5947007736,14.5747007736,0.02
 12/29  05:00:00,92.3355722162,2.37329166079,0.0,51.0260963557,2.68041601173,21.4433280938,12.9939307815,11.8907885506,1.10314223091
 12/29  06:00:00,110.130032416,2.96661457598,0.0,65.5468176286,5.36083202345,21.4433280938,15.9736955922,15.9536955922,0.02
 12/29  07:00:00,280.468412788,3.55993749118,0.0,235.291875086,5.36083202345,21.4433280938,6.90889588865,5.80558411504,1.10331177362
 12/29  08:00:00,250.149123399,3.55993749118,0.0,183.012460111,16.0824960704,32.6817896323,161.801154238,160.697377428,1.1037768101
 12/29  09:00:00,268.274968024,3.55993749118,0.0,136.186456507,48.2474882111,70.4033123869,159.654142723,156.38048485,3.27365787333
 12/29  10:00:00,213.506744371,3.55993749118,0.0,99.6361376159,48.2474882111,62.0547409583,151.903728638,149.713465009,2.19026362822
 12/29  11:00:00,186.299273809,3.55993749118,0.0,74.3552604611,48.2474882111,60.1281475517,143.866443573,140.59096283,3.27548074242
 12/29  12:00:00,182.253735467,3.5609414532,0.0,68.3821247504,48.2474882111,62.0547409583,136.214771372,132.93798472,3.27678665177
 12/29  13:00:00,185.198248787,3.59729485857,0.0,71.8346331718,48.2474882111,61.5103924513,129.976734681,126.698023965,3.27871071557
 12/29  14:00:00,176.803079028,3.67184541703,0.0,61.2150698417,48.2474882111,63.6602354638,126.642771021,122.278558055,4.36421296596
 12/29  15:00:00,166.23842843,3.64079517071,0.0,54.2135574019,48.2474882111,60.1281475517,122.442705439,120.253046395,2.18965904371
 12/29  16:00:00,158.74200341,3.56842806788,0.0,46.7894994856,48.2474882111,60.1281475517,120.61583831,118.426319631,2.18951867922
 12/29  17:00:00,170.063227101,3.56056193892,0.0,52.7613658621,48.2474882111,63.0180376616,123.382283878,120.106222375,3.27606150286
 12/29  18:00:00,195.756354436,3.59736942142,0.0,77.0259327005,37.5258241642,62.7947880557,126.068949079,123.880075424,2.1888736546
 12/29  19:00:00,173.016146738,3.55993749118,0.0,91.8214300819,26.8041601173,36.0181789539,129.800789579,127.612818524,2.18797105418
 12/29  20:00:00,173.649782637,3.55993749118,0.0,95.0238571894,26.8041601173,33.4493877451,129.579264902,128.475560326,1.10370457585
 12/29  21:00:00,171.225372328,3.55993749118,0.0,108.681942951,16.0824960704,28.0885557216,134.005714043,132.901876723,1.10383732049
 12/29  22:00:00,175.608026745,3.55993749118,0.0,114.348992972,16.0824960704,26.8041601173,138.358734812,137.255497729,1.10323708255
 12/29  23:00:00,47.5156825585,0.586768410537,0.0,5.31231393661,5.36083202345,21.4433280938,2.12722146366,2.10722146366,0.02
 12/29  24:00:00,71.4662590449,2.92531077397,0.0,29.6047640713,2.68041601173,21.4433280938,8.72210936737,7.61896669387,1.10314267349
 12/30  01:00:00,68.4209810907,2.37329166079,0.0,32.4723372537,2.68041601173,16.0824960704,7.56737626121,7.54737626121,0.02
 12/30  02:00:00,82.46254202,2.96661457598,0.0,45.9205752678,2.68041601173,16.0824960704,12.6062767925,11.503144188,1.10313260457
 12/30  03:00:00,76.0073501304,2.37329166079,0.0,40.0587062935,2.68041601173,16.0824960704,9.84641954207,9.82641954207,0.02
 12/30  04:00:00,93.764332202,2.96661457598,0.0,57.2223654499,2.68041601173,16.0824960704,15.2865380072,14.1834017076,1.10313629964
 12/30  05:00:00,84.9187017413,2.37329166079,0.0,48.9700579043,2.68041601173,16.0824960704,11.8225945828,11.8025945828,0.02
 12/30  06:00:00,104.676721634,2.96661457598,0.0,68.1347548822,2.68041601173,16.0824960704,17.2934540429,16.1902027252,1.10325131769
 12/30  07:00:00,280.172369295,3.55993749118,0.0,234.995831593,5.36083202345,21.4433280938,7.23850365569,6.13528148664,1.10322216905
 12/30  08:00:00,239.387742097,3.55993749118,0.0,189.073621977,5.36083202345,26.5809105114,166.656975764,165.553545973,1.10342979179
 12/30  09:00:00,233.506841556,3.55993749118,0.0,161.965425788,26.8041601173,31.2995447326,162.686899419,161.583307107,1.10359231153
 12/30  10:00:00,202.546057401,3.55993749118,0.0,138.626282658,26.8041601173,33.5472370403,164.493496652,163.389467014,1.10402963832
 12/30  11:00:00,195.676045303,3.55993749118,0.0,132.719567263,26.8041601173,32.583940337,162.300779261,160.11305654,2.18772272067
 12/30  12:00:00,186.575700081,3.55993749118,0.0,121.371529734,26.8041601173,34.8316326447,154.064709613,152.960631627,1.10407798541
 12/30  13:00:00,177.047941522,3.55993749118,0.0,113.128166779,26.8041601173,33.5472370403,147.450319258,145.262469456,2.18784980185
 12/30  14:00:00,168.91948431,3.55993749118,0.0,107.568500776,26.8041601173,30.9784458315,137.660656315,136.556699284,1.1039570301
 12/30  15:00:00,160.575609104,3.55993749118,0.0,127.634280192,8.04124803518,21.3317032909,132.038299706,130.93469776,1.10360194519
 12/30  16:00:00,161.911103258,3.55993749118,0.0,130.254169951,8.04124803518,20.0473076865,127.993668783,126.890123935,1.10354484865
 12/30  17:00:00,166.496533655,3.55993749118,0.0,132.051168113,8.04124803518,20.3684065876,126.438581877,125.334961146,1.10362073102
 12/30  18:00:00,179.933211266,3.55993749118,0.0,140.871328192,2.68041601173,18.0090894769,126.686743351,125.583564035,1.10317931627
 12/30  19:00:00,43.8359446212,0.937517259459,0.0,9.32307518556,2.68041601173,16.0824960704,1.93873623488,1.91873623488,0.02
 12/30  20:00:00,75.6477168635,2.96661457598,0.0,39.1057501113,2.68041601173,16.0824960704,8.41951917791,7.31625642471,1.1032627532
 12/30  21:00:00,74.6895494174,2.37329166079,0.0,38.7409055805,2.68041601173,16.0824960704,8.76871351113,7.6655137246,1.10319978653
 12/30  22:00:00,87.2952537732,2.96661457598,0.0,50.753287021,2.68041601173,16.0824960704,12.3433251672,11.2400242766,1.10330089059
 12/30  23:00:00,79.2431009131,2.37329166079,0.0,43.2944570761,2.68041601173,16.0824960704,9.17060697179,9.15060697179,0.02
 12/30  24:00:00,94.4674368146,2.96661457598,0.0,57.9254700624,2.68041601173,16.0824960704,13.942373783,12.8392398409,1.10313394219
 12/31  01:00:00,89.8851651839,2.37329166079,0.0,53.9365213469,2.68041601173,16.0824960704,10.8066955824,10.7866955824,0.02
 12/31  02:00:00,107.511964335,2.96661457598,0.0,70.9699975825,2.68041601173,16.0824960704,16.0448022964,14.9417829682,1.10301932816
 12/31  03:00:00,99.8744922103,2.37329166079,0.0,63.9258483733,2.68041601173,16.0824960704,12.2466361682,12.2266361682,0.02
 12/31  04:00:00,117.55353995,2.96661457598,0.0,81.011573198,2.68041601173,16.0824960704,17.5893631125,16.4863493181,1.10301379443
 12/31  05:00:00,106.532007089,2.37329166079,0.0,70.5833632519,2.68041601173,16.0824960704,13.2557442967,13.2357442967,0.02
 12/31  06:00:00,124.77817858,2.96661457598,0.0,88.2362118281,2.68041601173,16.0824960704,18.8033897588,17.7001323071,1.10325745168
 12/31  07:00:00,110.325059035,2.37329166079,0.0,74.3764151984,2.68041601173,16.0824960704,13.9112399235,13.8912399235,0.02
 12/31  08:00:00,128.512857556,2.96661457598,0.0,91.9708908034,2.68041601173,16.0824960704,19.2810087788,18.1779894159,1.10301936291
 12/31  09:00:00,107.931273354,2.37329166079,0.0,76.9172961836,2.68041601173,16.0824960704,14.4543889561,14.4343889561,0.02
 12/31  10:00:00,103.876969647,2.96661457598,0.0,82.1390028943,2.68041601173,16.0824960704,19.9473645866,18.8443512934,1.10301329317
 12/31  11:00:00,79.907265934,2.37329166079,0.0,58.762622097,2.68041601173,16.0824960704,14.3301690531,14.3101690531,0.02
 12/31  12:00:00,96.8726355261,2.96661457598,0.0,75.1346687739,2.68041601173,16.0824960704,18.221766087,17.1186293012,1.10313678585
 12/31  13:00:00,79.0508682958,2.37329166079,0.0,57.9062244588,2.68041601173,16.0824960704,12.405241364,12.385241364,0.02
 12/31  14:00:00,92.1619359788,2.96661457598,0.0,70.4239692267,2.68041601173,16.0824960704,15.9943652129,14.8909804313,1.10338478164
 12/31  15:00:00,77.0228492623,2.37329166079,0.0,55.8782054254,2.68041601173,16.0824960704,12.0776420845,10.9744463868,1.10319569767
 12/31  16:00:00,93.1556510955,2.96661457598,0.0,71.4176843433,2.68041601173,16.0824960704,13.5064538754,13.4864538754,0.02
 12/31  17:00:00,84.3758838049,2.37329166079,0.0,60.7639066346,2.68041601173,16.0824960704,9.8292616739,9.8092616739,0.02
 12/31  18:00:00,111.438264698,2.96661457598,0.0,74.8962979458,2.68041601173,16.0824960704,13.3465075415,12.2434355814,1.10307196009
 12/31  19:00:00,98.4689445163,2.37329166079,0.0,62.5203006793,2.68041601173,16.0824960704,9.35503912903,9.33503912903,0.02
 12/31  20:00:00,115.267128163,2.96661457598,0.0,78.725161411,2.68041601173,16.0824960704,13.3764551245,12.2734363682,1.10301875622
 12/31  21:00:00,104.947522147,2.37329166079,0.0,68.9988783096,2.68041601173,16.0824960704,9.95393826762,9.93393826762,0.02
 12/31  22:00:00,126.374890871,2.96661457598,0.0,89.8329241184,2.68041601173,16.0824960704,15.1321060166,14.0289347978,1.10317121883
 12/31  23:00:00,113.526861177,2.37329166079,0.0,77.5782173405,2.68041601173,16.0824960704,11.4700327808,11.4500327808,0.02
 12/31  24:00:00,134.055194329,2.96661457598,0.0,97.5132275772,2.68041601173,16.0824960704,16.773310365,15.6702301018,1.10308026327
